Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,120.5,13.0,1.15,11.5,22.0,63.85,0.0
2016,2,12,7,30,241.0,26.0,1.1,12.0,44.0,166.14,98.44
2016,2,12,7,45,349.5,37.5,1.1,12.5,84.5,244.62,192.46
2016,2,12,8,0,458.0,49.0,1.1,13.0,125.0,325.24,263.1
2016,2,12,8,15,413.0,68.5,1.05,13.0,153.0,332.83,272.47
2016,2,12,8,30,368.0,88.0,1.0,13.0,181.0,338.67,278.77
2016,2,12,8,45,409.5,96.5,0.95,13.5,218.5,379.79,312.2
2016,2,12,9,0,451.0,105.0,0.9,14.0,256.0,421.44,344.51
2016,2,12,9,15,456.5,119.5,0.85,14.0,289.5,446.95,363.43
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,470.72,380.55
2016,2,12,9,45,560.5,122.5,0.8,14.5,373.5,530.14,425.19
2016,2,12,10,0,659.0,111.0,0.8,15.0,424.0,585.61,465.36
2016,2,12,10,15,612.0,135.0,0.85,15.0,440.5,579.51,458.84
2016,2,12,10,30,565.0,159.0,0.9,15.0,457.0,566.03,447.65
2016,2,12,10,45,568.0,166.5,0.95,15.5,478.0,570.92,449.97
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,573.56,450.39
2016,2,12,11,15,502.5,203.5,1.05,16.0,495.5,549.37,430.79
2016,2,12,11,30,434.0,233.0,1.1,16.0,492.0,523.81,410.39
2016,2,12,11,45,638.0,169.5,1.15,16.5,558.0,580.36,453.73
2016,2,12,12,0,842.0,106.0,1.2,17.0,624.0,623.83,485.43
2016,2,12,12,15,842.0,106.0,1.2,17.0,626.0,601.52,467.17
2016,2,12,12,30,842.0,106.0,1.2,17.0,628.0,576.63,447.36
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.5,506.4,393.23
2016,2,12,13,0,451.0,234.0,1.4,17.0,509.0,441.77,343.33
2016,2,12,13,15,479.0,219.5,1.45,17.0,506.0,421.4,326.92
2016,2,12,13,30,507.0,205.0,1.5,17.0,503.0,398.14,307.34
2016,2,12,13,45,476.5,205.5,1.55,17.0,477.5,362.58,278.23
2016,2,12,14,0,446.0,206.0,1.6,17.0,452.0,328.43,250.02
2016,2,12,14,15,455.0,192.0,1.6,17.0,432.5,295.54,221.62
2016,2,12,14,30,464.0,178.0,1.6,17.0,413.0,261.37,191.78
2016,2,12,14,45,390.0,178.5,1.6,17.0,366.5,220.94,160.16
2016,2,12,15,0,316.0,179.0,1.6,17.0,320.0,190.79,138.17
2016,2,12,15,15,357.0,155.5,1.55,16.5,301.5,157.7,110.8
2016,2,12,15,30,398.0,132.0,1.5,16.0,283.0,115.05,79.55
2016,2,12,15,45,366.5,121.5,1.45,16.0,248.0,85.35,69.89
2016,2,12,16,0,335.0,111.0,1.4,16.0,213.0,79.6,64.93
2016,2,12,16,15,304.5,95.5,1.45,15.5,176.5,69.8,56.35
2016,2,12,16,30,274.0,80.0,1.5,15.0,140.0,59.62,47.23
2016,2,12,16,45,227.0,63.0,1.55,15.0,104.5,50.08,38.37
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,35.5,24.88
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,24.27,12.23
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,84.45,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,212.46,137.19
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,292.61,233.9
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,372.05,305.08
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,430.4,355.58
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,490.13,404.66
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,376.56,312.01
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,228.59,188.0
2016,2,13,9,15,123.0,159.0,1.5,13.5,206.0,258.9,212.98
2016,2,13,9,30,138.0,178.0,1.5,14.0,235.0,288.94,236.51
2016,2,13,9,45,269.0,178.0,1.5,15.0,302.5,384.22,312.84
2016,2,13,10,0,400.0,178.0,1.5,16.0,370.0,481.38,387.19
2016,2,13,10,15,662.5,122.5,1.45,16.5,464.5,603.27,480.27
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,712.04,558.68
2016,2,13,10,45,937.0,67.0,1.4,17.5,585.5,715.42,557.98
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,715.47,556.15
2016,2,13,11,15,954.5,68.0,1.45,18.0,630.0,708.89,551.11
2016,2,13,11,30,960.0,69.0,1.5,18.0,648.0,698.95,543.17
2016,2,13,11,45,964.5,68.5,1.6,18.0,658.0,683.42,531.54
2016,2,13,12,0,969.0,68.0,1.7,18.0,668.0,664.62,517.29
2016,2,13,12,15,969.0,68.0,1.7,18.0,670.5,640.48,498.12
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,613.39,476.46
2016,2,13,12,45,958.0,72.0,1.75,18.5,665.5,581.56,450.2
2016,2,13,13,0,947.0,76.0,1.8,19.0,658.0,547.56,421.84
2016,2,13,13,15,941.5,75.5,2.0,19.0,643.5,509.93,391.51
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,470.31,358.6
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,427.32,322.15
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,383.23,283.75
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.5,336.37,242.56
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,288.98,200.38
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,239.95,156.98
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,186.37,111.58
2016,2,13,15,15,825.0,67.5,2.75,17.5,413.5,137.09,73.94
2016,2,13,15,30,801.0,65.0,2.6,17.0,373.0,89.44,45.32
2016,2,13,15,45,761.5,62.5,2.5,16.5,327.5,45.22,34.53
2016,2,13,16,0,722.0,60.0,2.4,16.0,282.0,44.78,34.26
2016,2,13,16,15,670.5,55.5,2.4,15.0,235.0,42.65,32.46
2016,2,13,16,30,619.0,51.0,2.4,14.0,188.0,37.02,27.43
2016,2,13,16,45,531.5,44.0,2.45,13.5,141.5,32.94,23.55
2016,2,13,17,0,444.0,37.0,2.5,13.0,95.0,28.79,19.37
2016,2,13,17,15,302.5,26.0,2.5,13.0,58.0,20.68,10.2
2016,2,13,17,30,161.0,15.0,2.5,13.0,21.0,14.3,0.0
2016,2,13,17,45,80.5,7.5,2.5,13.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,13.0,2.35,10.5,22.0,61.06,0.0
2016,2,14,7,30,224.0,26.0,2.4,11.0,44.0,163.48,110.11
2016,2,14,7,45,286.0,40.0,2.45,12.0,79.5,216.4,172.99
2016,2,14,8,0,348.0,54.0,2.5,13.0,115.0,273.57,224.34
2016,2,14,8,15,386.5,67.0,2.35,13.5,153.5,318.96,264.09
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,365.29,302.96
2016,2,14,8,45,448.5,92.0,2.05,14.5,230.0,401.6,332.16
2016,2,14,9,0,472.0,104.0,1.9,15.0,268.0,437.34,359.7
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.5,448.01,366.34
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,455.44,370.18
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,397.95,321.5
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,337.52,270.37
2016,2,14,10,15,318.0,201.0,2.1,18.5,367.5,440.43,352.47
2016,2,14,10,30,480.0,188.0,2.2,19.0,446.0,543.62,431.2
2016,2,14,10,45,522.5,183.5,2.3,19.5,476.0,562.79,444.14
2016,2,14,11,0,565.0,179.0,2.4,20.0,506.0,579.71,455.79
2016,2,14,11,15,727.5,130.5,2.4,20.0,564.5,632.45,496.08
2016,2,14,11,30,890.0,82.0,2.4,20.0,623.0,671.23,525.23
2016,2,14,11,45,893.5,83.0,2.4,20.0,633.5,657.61,513.62
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,640.94,500.02
2016,2,14,12,15,899.0,84.0,2.4,20.0,647.0,619.37,482.63
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,594.96,462.85
2016,2,14,12,45,899.0,84.5,2.45,20.5,645.0,566.14,438.73
2016,2,14,13,0,897.0,85.0,2.5,21.0,640.0,534.89,412.34
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.5,499.26,382.73
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,461.71,350.94
2016,2,14,13,45,666.5,147.0,2.5,21.0,536.5,389.94,294.72
2016,2,14,14,0,445.0,210.0,2.5,21.0,460.0,334.97,252.81
2016,2,14,14,15,490.0,186.5,2.5,20.5,449.5,305.04,226.59
2016,2,14,14,30,535.0,163.0,2.5,20.0,439.0,270.77,195.86
2016,2,14,14,45,428.5,172.5,2.5,20.0,384.0,227.08,162.44
2016,2,14,15,0,322.0,182.0,2.5,20.0,329.0,196.58,141.31
2016,2,14,15,15,323.5,164.5,2.45,19.5,301.0,163.47,115.49
2016,2,14,15,30,325.0,147.0,2.4,19.0,273.0,130.24,92.42
2016,2,14,15,45,307.0,132.5,2.35,18.5,240.5,98.85,80.91
2016,2,14,16,0,289.0,118.0,2.3,18.0,208.0,88.83,72.46
2016,2,14,16,15,268.0,101.0,2.25,17.5,174.0,77.3,62.48
2016,2,14,16,30,247.0,84.0,2.2,17.0,140.0,65.37,51.93
2016,2,14,16,45,216.0,66.0,2.2,16.5,106.5,52.28,40.13
2016,2,14,17,0,185.0,48.0,2.2,16.0,73.0,38.75,27.72
2016,2,14,17,15,92.5,32.5,2.25,15.5,45.0,26.62,15.11
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,15.45,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,8.1,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.5,1.7,13.5,29.5,101.56,0.0
2016,2,15,7,30,409.0,25.0,1.7,14.0,59.0,245.96,171.27
2016,2,15,7,45,510.0,32.5,1.75,15.0,104.0,319.7,252.88
2016,2,15,8,0,611.0,40.0,1.8,16.0,149.0,398.67,321.13
2016,2,15,8,15,669.5,44.5,1.85,16.0,196.5,454.29,369.3
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,510.96,416.34
2016,2,15,8,45,766.5,52.5,2.0,16.5,290.5,554.57,450.91
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,597.35,483.56
2016,2,15,9,15,830.5,58.5,2.15,17.0,380.0,624.26,504.06
2016,2,15,9,30,856.0,61.0,2.2,17.0,423.0,654.06,525.72
2016,2,15,9,45,874.5,62.5,2.25,17.5,461.0,675.62,539.64
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,694.54,551.51
2016,2,15,10,15,905.0,65.5,2.3,18.5,531.0,706.07,557.63
2016,2,15,10,30,917.0,67.0,2.3,19.0,563.0,714.5,561.58
2016,2,15,10,45,926.0,67.5,2.3,19.5,588.0,716.5,560.98
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,715.21,558.19
2016,2,15,11,15,940.5,69.0,2.3,20.0,631.0,708.77,552.91
2016,2,15,11,30,946.0,70.0,2.3,20.0,649.0,699.0,544.82
2016,2,15,11,45,948.5,70.5,2.3,20.0,659.0,683.46,532.25
2016,2,15,12,0,951.0,71.0,2.3,20.0,669.0,664.73,517.23
2016,2,15,12,15,951.0,71.0,2.3,20.0,671.0,640.89,498.26
2016,2,15,12,30,951.0,71.0,2.3,20.0,673.0,614.14,476.84
2016,2,15,12,45,941.0,74.5,2.3,20.5,665.5,582.66,450.56
2016,2,15,13,0,931.0,78.0,2.3,21.0,658.0,549.01,422.27
2016,2,15,13,15,926.0,77.5,2.25,21.0,644.5,512.0,391.6
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,473.01,358.71
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,430.66,322.64
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,387.03,284.71
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,340.68,243.85
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,293.73,202.11
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,236.56,156.45
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,188.71,120.39
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,143.69,81.82
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,94.98,47.29
2016,2,15,15,45,770.0,62.0,1.45,19.5,335.5,48.42,36.87
2016,2,15,16,0,738.0,59.0,1.3,19.0,291.0,43.61,32.81
2016,2,15,16,15,691.0,54.5,1.3,18.5,244.5,41.44,30.95
2016,2,15,16,30,644.0,50.0,1.3,18.0,198.0,39.3,29.0
2016,2,15,16,45,572.0,43.0,1.3,17.5,151.5,34.77,24.81
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,27.58,18.13
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,20.4,10.56
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,12.86,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,117.53,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,248.75,179.2
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,315.55,252.21
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,394.31,320.94
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,450.99,368.85
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,508.77,415.13
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,552.23,448.38
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,594.85,479.45
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,627.36,502.4
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,657.86,523.03
2016,2,16,9,45,857.0,68.5,1.45,17.5,463.0,674.63,533.23
2016,2,16,10,0,874.0,71.0,1.5,18.0,501.0,693.52,545.0
2016,2,16,10,15,887.5,72.5,1.55,18.5,533.0,705.95,552.03
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,715.33,556.97
2016,2,16,10,45,909.5,75.5,1.65,19.5,590.5,718.06,557.28
2016,2,16,11,0,918.0,77.0,1.7,20.0,616.0,717.52,555.44
2016,2,16,11,15,923.5,77.5,1.7,20.0,634.0,710.56,549.86
2016,2,16,11,30,929.0,78.0,1.7,20.0,652.0,700.33,541.47
2016,2,16,11,45,931.5,79.0,1.75,20.0,662.0,685.44,529.93
2016,2,16,12,0,934.0,80.0,1.8,20.0,672.0,667.4,515.96
2016,2,16,12,15,934.5,80.0,1.8,20.0,674.0,644.06,497.62
2016,2,16,12,30,935.0,80.0,1.8,20.0,676.0,617.85,476.89
2016,2,16,12,45,934.5,79.0,1.85,20.5,670.5,587.35,452.02
2016,2,16,13,0,934.0,78.0,1.9,21.0,665.0,554.27,424.74
2016,2,16,13,15,929.5,77.5,1.95,21.0,651.0,517.32,394.74
2016,2,16,13,30,925.0,77.0,2.0,21.0,637.0,478.35,362.38
2016,2,16,13,45,918.0,75.5,2.05,21.0,615.5,435.64,326.31
2016,2,16,14,0,911.0,74.0,2.1,21.0,594.0,391.5,288.19
2016,2,16,14,15,900.0,73.0,2.1,20.5,565.5,345.33,248.11
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,298.48,206.82
2016,2,16,14,45,652.5,120.5,2.1,20.0,450.0,235.89,161.07
2016,2,16,15,0,416.0,169.0,2.1,20.0,363.0,200.47,140.31
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.5,157.46,97.91
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,97.54,48.38
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,50.66,38.89
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,43.44,32.65
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,41.27,30.87
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,39.12,28.98
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,32.48,22.95
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,29.19,19.66
2016,2,16,17,15,242.5,33.0,1.25,15.5,67.5,25.78,15.24
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,23.87,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,12.06,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,24.95,13.47
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,45.2,31.75
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,64.37,48.4
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,87.65,68.53
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,110.96,88.48
2016,2,17,8,45,20.0,119.0,3.7,16.5,125.5,132.52,106.49
2016,2,17,9,0,26.0,137.0,3.8,17.0,146.0,162.56,131.17
2016,2,17,9,15,110.5,161.0,4.0,17.0,208.0,253.89,207.66
2016,2,17,9,30,195.0,185.0,4.2,17.0,270.0,337.29,276.1
2016,2,17,9,45,287.5,188.5,4.45,17.5,325.5,413.24,337.17
2016,2,17,10,0,380.0,192.0,4.7,18.0,381.0,479.95,389.96
2016,2,17,10,15,254.5,222.0,4.75,18.0,352.0,423.13,341.91
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,355.07,285.05
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,399.3,320.72
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,442.17,354.63
2016,2,17,11,15,175.5,281.0,4.95,17.5,387.0,403.2,322.74
2016,2,17,11,30,112.0,291.0,4.9,17.0,361.0,358.78,286.73
2016,2,17,11,45,216.5,287.5,4.9,17.0,425.0,423.43,339.0
2016,2,17,12,0,321.0,284.0,4.9,17.0,489.0,482.12,385.27
2016,2,17,12,15,160.5,200.5,4.9,17.0,303.0,290.09,232.66
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,109.07,84.42
2016,2,17,12,45,220.0,183.5,4.9,17.0,323.0,294.88,236.97
2016,2,17,13,0,440.0,250.0,4.9,17.0,529.0,459.82,365.6
2016,2,17,13,15,446.5,242.5,4.9,17.0,520.0,435.98,344.98
2016,2,17,13,30,453.0,235.0,4.9,17.0,511.0,410.73,323.47
2016,2,17,13,45,449.0,226.5,4.95,17.0,492.5,379.04,296.61
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,346.91,268.98
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.5,308.03,237.11
2016,2,17,14,30,333.0,219.0,4.8,16.0,395.0,271.44,207.48
2016,2,17,14,45,166.5,161.0,4.75,16.0,249.0,174.28,133.05
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,94.87,74.13
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,53.93,40.1
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.05,4.65
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.66,3.48
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.65
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.41
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.15
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,67.5,21.0,3.95,11.0,27.5,65.62,0.0
2016,2,18,7,30,135.0,42.0,4.0,11.0,55.0,138.04,103.24
2016,2,18,7,45,243.5,56.5,4.1,11.5,97.0,220.92,179.73
2016,2,18,8,0,352.0,71.0,4.2,12.0,139.0,303.39,252.15
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.5,364.3,305.72
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,428.04,360.21
2016,2,18,8,45,543.5,98.5,4.35,12.5,275.5,480.33,403.14
2016,2,18,9,0,595.0,105.0,4.4,13.0,321.0,531.16,443.68
2016,2,18,9,15,629.0,110.5,4.4,13.0,363.5,568.69,473.26
2016,2,18,9,30,663.0,116.0,4.4,13.0,406.0,604.78,501.14
2016,2,18,9,45,678.0,123.5,4.45,13.5,442.0,628.11,517.58
2016,2,18,10,0,693.0,131.0,4.5,14.0,478.0,649.05,531.92
2016,2,18,10,15,710.5,134.5,4.45,14.0,510.0,664.9,542.9
2016,2,18,10,30,728.0,138.0,4.4,14.0,542.0,678.09,551.73
2016,2,18,10,45,373.0,180.0,4.4,14.0,387.5,463.61,379.28
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,224.62,180.45
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,382.71,311.79
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,527.14,426.5
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,521.39,420.22
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,514.39,413.65
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,454.61,365.11
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,395.44,317.14
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,265.63,213.42
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,141.13,111.78
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,185.65,148.45
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,227.99,182.69
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,217.87,174.48
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,207.81,166.43
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,200.58,160.6
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,192.99,154.42
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,174.15,139.32
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,156.03,124.85
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,149.0,109.3
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,126.44,84.44
2016,2,18,15,45,444.0,121.0,3.05,13.0,285.0,91.91,67.73
2016,2,18,16,0,409.0,114.0,2.9,13.0,248.0,80.76,66.76
2016,2,18,16,15,469.5,91.5,2.7,12.5,222.5,66.12,53.83
2016,2,18,16,30,530.0,69.0,2.5,12.0,197.0,51.28,40.53
2016,2,18,16,45,456.0,59.0,2.3,11.5,152.0,45.2,34.86
2016,2,18,17,0,382.0,49.0,2.1,11.0,107.0,38.9,28.77
2016,2,18,17,15,259.5,35.5,2.05,10.5,68.0,27.68,17.69
2016,2,18,17,30,137.0,22.0,2.0,10.0,29.0,17.43,0.0
2016,2,18,17,45,68.5,11.0,1.95,10.0,14.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,54.84,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,113.97,85.75
2016,2,19,7,45,143.0,55.0,4.1,11.5,78.0,156.78,126.85
2016,2,19,8,0,176.0,74.0,4.3,12.0,109.0,200.55,166.09
2016,2,19,8,15,198.5,93.0,4.45,12.0,142.0,239.19,200.4
2016,2,19,8,30,221.0,112.0,4.6,12.0,175.0,278.11,234.16
2016,2,19,8,45,235.5,129.0,4.75,12.5,206.5,309.47,260.32
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,340.5,285.55
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.5,330.83,276.37
2016,2,19,9,30,171.0,191.0,4.9,13.0,267.0,329.05,273.39
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.5,264.66,218.07
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,200.93,163.0
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.5,262.24,213.64
2016,2,19,10,30,86.0,250.0,4.6,14.0,299.0,314.41,255.86
2016,2,19,10,45,43.5,212.0,4.5,14.0,237.0,240.97,195.04
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,165.42,132.1
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,202.03,162.44
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,238.04,191.9
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,213.02,171.19
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,188.76,151.22
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,164.51,131.35
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,140.73,111.82
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,168.57,134.76
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,195.64,156.86
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,129.1,102.35
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,62.4,47.01
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,100.39,78.88
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,137.07,109.38
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,127.76,101.98
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,118.51,94.66
2016,2,19,14,45,3.0,146.5,2.65,12.0,148.0,133.67,107.4
2016,2,19,15,0,6.0,164.0,2.5,12.0,167.0,147.38,118.87
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.5,133.71,108.03
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,120.4,97.42
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,106.36,85.74
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,92.96,78.12
2016,2,19,16,15,0.0,88.5,2.0,10.5,88.5,78.96,65.77
2016,2,19,16,30,0.0,72.0,1.9,10.0,72.0,64.8,53.03
2016,2,19,16,45,0.0,55.5,1.8,10.0,55.5,50.48,39.84
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,35.98,26.37
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,23.21,14.18
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,10.19,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.24,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,86.45,17.45
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,173.65,136.79
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,226.4,187.99
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,281.88,237.82
2016,2,20,8,15,345.5,86.0,2.05,7.5,172.0,328.09,278.2
2016,2,20,8,30,382.0,101.0,2.0,8.0,211.0,375.17,317.79
2016,2,20,8,45,416.0,110.0,2.0,9.0,249.0,413.93,348.83
2016,2,20,9,0,450.0,119.0,2.0,10.0,287.0,452.78,378.86
2016,2,20,9,15,406.0,144.0,1.9,10.5,309.0,456.73,379.32
2016,2,20,9,30,362.0,169.0,1.8,11.0,331.0,446.41,368.67
2016,2,20,9,45,488.5,152.5,1.75,11.5,390.5,528.36,433.07
2016,2,20,10,0,615.0,136.0,1.7,12.0,450.0,605.37,491.05
2016,2,20,10,15,733.5,117.5,1.6,12.0,515.0,669.09,538.04
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,728.3,579.82
2016,2,20,10,45,853.0,104.0,1.4,12.5,603.5,729.02,576.73
2016,2,20,11,0,854.0,109.0,1.3,13.0,627.0,726.56,571.95
2016,2,20,11,15,546.0,202.0,1.15,13.0,537.0,595.6,469.42
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,455.59,359.15
2016,2,20,11,45,301.0,287.5,0.9,13.5,482.5,487.46,383.36
2016,2,20,12,0,364.0,280.0,0.8,14.0,518.0,509.77,398.4
2016,2,20,12,15,348.5,284.5,0.75,14.0,513.0,491.49,383.33
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,472.75,368.3
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,489.19,381.02
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,494.91,384.55
2016,2,20,13,15,465.0,235.0,0.7,14.0,532.0,443.77,344.34
2016,2,20,13,30,356.0,265.0,0.7,14.0,488.0,398.6,309.25
2016,2,20,13,45,617.0,178.5,0.75,14.5,548.5,412.93,316.68
2016,2,20,14,0,878.0,92.0,0.8,15.0,609.0,405.66,303.87
2016,2,20,14,15,866.5,90.0,0.85,14.5,580.0,358.75,263.62
2016,2,20,14,30,855.0,88.0,0.9,14.0,551.0,311.37,222.3
2016,2,20,14,45,842.5,85.0,0.95,14.0,516.5,262.63,179.1
2016,2,20,15,0,830.0,82.0,1.0,14.0,482.0,213.99,136.64
2016,2,20,15,15,808.0,79.0,1.0,14.0,441.5,164.43,96.33
2016,2,20,15,30,786.0,76.0,1.0,14.0,401.0,116.38,62.95
2016,2,20,15,45,761.0,71.0,1.05,14.0,356.5,68.35,40.39
2016,2,20,16,0,736.0,66.0,1.1,14.0,312.0,48.58,37.94
2016,2,20,16,15,691.0,61.0,1.15,13.0,264.5,46.21,36.0
2016,2,20,16,30,646.0,56.0,1.2,12.0,217.0,39.95,30.43
2016,2,20,16,45,580.0,48.5,1.3,11.5,169.5,35.65,26.42
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,31.19,22.09
2016,2,20,17,15,393.5,31.0,1.45,11.0,80.0,24.22,15.08
2016,2,20,17,30,273.0,21.0,1.5,11.0,38.0,16.92,1.87
2016,2,20,17,45,136.5,10.5,1.6,11.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.0,1.85,7.5,39.5,137.82,51.27
2016,2,21,7,30,424.0,32.0,1.9,8.0,79.0,278.32,220.65
2016,2,21,7,45,517.5,40.5,1.95,9.0,126.5,351.55,289.37
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,429.98,357.1
2016,2,21,8,15,667.5,54.5,2.0,10.5,223.5,482.67,402.12
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,541.04,449.45
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.0,586.14,484.52
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,630.35,517.6
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,663.35,540.33
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,694.24,560.57
2016,2,21,9,45,875.0,74.0,1.9,13.5,497.5,712.75,571.65
2016,2,21,10,0,895.0,76.0,1.9,14.0,537.0,733.58,584.41
2016,2,21,10,15,907.5,77.5,1.85,14.0,570.0,745.51,591.29
2016,2,21,10,30,920.0,79.0,1.8,14.0,603.0,754.3,596.02
2016,2,21,10,45,929.5,80.0,1.75,14.5,629.0,757.11,595.45
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,756.57,592.66
2016,2,21,11,15,944.0,82.0,1.65,15.0,673.0,749.47,586.46
2016,2,21,11,30,949.0,83.0,1.6,15.0,691.0,739.02,578.08
2016,2,21,11,45,951.5,83.5,1.6,15.5,701.0,723.04,564.7
2016,2,21,12,0,954.0,84.0,1.6,16.0,711.0,703.84,548.59
2016,2,21,12,15,954.0,84.0,1.65,16.0,713.0,679.45,529.97
2016,2,21,12,30,954.0,84.0,1.7,16.0,715.0,652.13,508.86
2016,2,21,12,45,950.0,84.5,1.8,16.0,708.0,620.22,484.19
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,585.86,457.01
2016,2,21,13,15,941.0,84.5,1.95,16.0,686.5,547.78,426.05
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,507.68,392.69
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,463.7,355.74
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,418.57,316.76
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,370.86,274.69
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,322.58,231.37
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,267.75,182.79
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,217.86,138.93
2016,2,21,15,15,831.0,75.5,2.7,15.5,452.0,167.27,97.52
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,118.26,63.0
2016,2,21,15,45,776.5,69.5,2.7,15.0,364.5,70.01,39.87
2016,2,21,16,0,745.0,66.0,2.7,15.0,319.0,48.41,37.6
2016,2,21,16,15,698.5,61.0,2.7,14.0,270.5,46.04,35.66
2016,2,21,16,30,652.0,56.0,2.7,13.0,222.0,39.78,30.14
2016,2,21,16,45,583.0,49.0,2.7,12.5,173.5,35.9,26.52
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,31.9,22.63
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,24.97,15.78
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,17.72,3.86
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,149.23,71.79
