Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,53.5,23.0,2.5,9.5,29.5,66.35,37.43
2016,3,14,7,0,107.0,46.0,2.5,10.0,59.0,130.31,103.36
2016,3,14,7,15,156.5,66.5,2.5,10.0,95.5,186.04,153.88
2016,3,14,7,30,206.0,87.0,2.5,10.0,132.0,244.49,205.61
2016,3,14,7,45,243.0,106.0,2.55,10.5,172.5,295.44,249.4
2016,3,14,8,0,280.0,125.0,2.6,11.0,213.0,347.99,293.18
2016,3,14,8,15,322.0,135.5,2.6,11.0,253.0,394.43,331.55
2016,3,14,8,30,364.0,146.0,2.6,11.0,293.0,455.18,380.19
2016,3,14,8,45,360.5,167.0,2.65,11.5,327.5,470.07,390.24
2016,3,14,9,0,357.0,188.0,2.7,12.0,362.0,495.79,408.5
2016,3,14,9,15,370.5,204.0,2.65,12.0,399.0,527.26,431.77
2016,3,14,9,30,384.0,220.0,2.6,12.0,436.0,557.53,453.74
2016,3,14,9,45,451.5,215.5,2.6,12.5,485.5,619.28,499.82
2016,3,14,10,0,519.0,211.0,2.6,13.0,535.0,668.67,535.73
2016,3,14,10,15,474.0,241.0,2.6,13.0,548.5,661.39,527.42
2016,3,14,10,30,429.0,271.0,2.6,13.0,562.0,651.15,517.45
2016,3,14,10,45,418.0,286.0,2.6,13.5,577.5,650.96,515.09
2016,3,14,11,0,407.0,301.0,2.6,14.0,593.0,641.04,505.73
2016,3,14,11,15,279.5,333.0,2.6,14.0,536.0,563.29,444.25
2016,3,14,11,30,152.0,365.0,2.6,14.0,479.0,480.12,378.32
2016,3,14,11,45,84.5,318.0,2.6,14.5,382.0,369.86,292.33
2016,3,14,12,0,17.0,271.0,2.6,15.0,285.0,266.78,210.2
2016,3,14,12,15,15.0,262.5,2.65,15.0,275.0,255.99,201.98
2016,3,14,12,30,13.0,254.0,2.7,15.0,265.0,245.41,193.64
2016,3,14,12,45,13.5,254.5,2.75,15.0,265.5,244.94,193.34
2016,3,14,13,0,14.0,255.0,2.8,15.0,266.0,244.34,192.96
2016,3,14,13,15,136.0,299.0,2.85,15.0,398.0,351.22,278.43
2016,3,14,13,30,258.0,343.0,2.9,15.0,530.0,443.87,349.61
2016,3,14,13,45,143.5,308.0,3.0,15.0,412.0,344.01,271.45
2016,3,14,14,0,29.0,273.0,3.1,15.0,294.0,255.9,202.47
2016,3,14,14,15,221.5,263.5,3.15,15.0,406.0,314.31,247.47
2016,3,14,14,30,414.0,254.0,3.2,15.0,518.0,356.87,276.35
2016,3,14,14,45,591.5,188.0,3.3,15.0,541.5,333.63,251.21
2016,3,14,15,0,769.0,122.0,3.4,15.0,565.0,291.31,208.06
2016,3,14,15,15,747.0,118.0,3.4,14.5,522.5,240.77,163.84
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,191.96,122.74
2016,3,14,15,45,691.5,110.5,3.45,14.0,433.0,144.37,87.03
2016,3,14,16,0,658.0,107.0,3.5,14.0,386.0,100.21,61.94
2016,3,14,16,15,616.5,100.5,3.45,13.5,336.5,67.71,54.92
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,65.81,53.47
2016,3,14,16,45,516.0,85.5,3.35,12.5,237.0,62.08,50.24
2016,3,14,17,0,457.0,77.0,3.3,12.0,187.0,56.68,45.37
2016,3,14,17,15,370.0,64.5,3.2,11.5,139.5,48.49,37.77
2016,3,14,17,30,283.0,52.0,3.1,11.0,92.0,39.96,29.6
2016,3,14,17,45,141.5,35.5,3.05,10.5,55.5,29.01,18.22
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,17.15,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,30.73,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,150.63,100.17
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,257.4,209.25
2016,3,15,7,15,429.5,50.5,1.75,9.5,129.5,335.13,278.9
2016,3,15,7,30,521.0,61.0,1.7,10.0,177.0,418.83,350.39
2016,3,15,7,45,586.5,66.5,1.65,10.5,228.5,484.77,404.77
2016,3,15,8,0,652.0,72.0,1.6,11.0,280.0,553.14,458.64
2016,3,15,8,15,691.0,77.0,1.6,11.5,330.5,604.04,496.79
2016,3,15,8,30,730.0,82.0,1.6,12.0,381.0,654.83,532.75
2016,3,15,8,45,760.5,84.5,1.6,13.0,429.0,692.45,556.82
2016,3,15,9,0,791.0,87.0,1.6,14.0,477.0,732.24,581.89
2016,3,15,9,15,811.0,90.0,1.55,14.0,520.0,762.55,601.23
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,790.49,618.73
2016,3,15,9,45,847.5,94.5,1.45,14.5,601.5,811.26,629.83
2016,3,15,10,0,864.0,96.0,1.4,15.0,640.0,823.33,634.89
2016,3,15,10,15,875.0,97.5,1.4,15.0,672.0,833.95,640.88
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,841.43,644.83
2016,3,15,10,45,894.5,99.5,1.4,15.5,729.0,842.53,643.39
2016,3,15,11,0,903.0,100.0,1.4,16.0,754.0,840.36,639.93
2016,3,15,11,15,908.0,101.0,1.4,16.0,771.0,832.58,634.01
2016,3,15,11,30,913.0,102.0,1.4,16.0,788.0,821.52,626.04
2016,3,15,11,45,916.5,102.0,1.45,16.5,797.5,805.05,613.93
2016,3,15,12,0,920.0,102.0,1.5,17.0,807.0,785.43,599.78
2016,3,15,12,15,920.5,102.0,1.55,17.0,808.0,760.58,583.15
2016,3,15,12,30,921.0,102.0,1.6,17.0,809.0,732.89,564.18
2016,3,15,12,45,922.5,100.0,1.65,17.5,802.5,701.22,540.0
2016,3,15,13,0,924.0,98.0,1.7,18.0,796.0,666.93,513.5
2016,3,15,13,15,920.0,97.5,1.75,18.0,781.0,628.3,484.17
2016,3,15,13,30,916.0,97.0,1.8,18.0,766.0,587.68,452.59
2016,3,15,13,45,909.0,96.0,1.85,18.0,742.5,543.31,417.32
2016,3,15,14,0,902.0,95.0,1.9,18.0,719.0,497.57,379.97
2016,3,15,14,15,893.0,93.5,1.95,17.5,689.0,449.44,340.32
2016,3,15,14,30,884.0,92.0,2.0,17.0,659.0,400.55,298.78
2016,3,15,14,45,870.5,90.0,2.05,17.0,622.0,349.3,253.85
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,292.65,204.09
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,240.21,157.91
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,188.92,114.44
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,137.66,75.67
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,88.61,47.49
2016,3,15,16,15,739.0,72.0,2.2,16.0,357.0,50.99,39.63
2016,3,15,16,30,704.0,68.0,2.2,15.0,307.0,49.83,38.87
2016,3,15,16,45,653.0,62.5,2.2,14.5,255.5,43.03,32.92
2016,3,15,17,0,602.0,57.0,2.2,14.0,204.0,40.76,30.87
2016,3,15,17,15,522.0,49.0,2.3,13.5,154.5,36.24,26.65
2016,3,15,17,30,442.0,41.0,2.4,13.0,105.0,31.54,22.05
2016,3,15,17,45,302.0,29.0,2.55,12.5,64.5,22.82,13.23
2016,3,15,18,0,162.0,17.0,2.7,12.0,24.0,13.62,0.0
2016,3,15,18,15,81.0,8.5,2.7,11.5,12.0,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.0,9.0,11.0,10.48,0.0
2016,3,16,6,45,92.0,28.0,0.9,10.0,40.0,96.11,65.53
2016,3,16,7,0,184.0,45.0,0.8,11.0,69.0,180.65,145.24
2016,3,16,7,15,225.0,64.0,0.8,11.5,106.5,221.76,182.71
2016,3,16,7,30,266.0,83.0,0.8,12.0,144.0,276.41,229.55
2016,3,16,7,45,291.5,101.0,0.85,12.5,183.5,321.44,266.9
2016,3,16,8,0,317.0,119.0,0.9,13.0,223.0,367.11,303.43
2016,3,16,8,15,338.5,135.0,1.0,13.5,262.0,407.76,335.04
2016,3,16,8,30,360.0,151.0,1.1,14.0,301.0,448.39,365.79
2016,3,16,8,45,586.5,117.0,1.25,14.5,394.0,605.26,487.71
2016,3,16,9,0,813.0,83.0,1.4,15.0,487.0,748.04,589.98
2016,3,16,9,15,831.5,85.5,1.4,15.5,530.5,776.97,606.19
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,803.44,621.73
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.0,817.41,629.07
2016,3,16,10,0,879.0,92.0,1.5,17.0,650.0,834.62,638.85
2016,3,16,10,15,889.0,93.5,1.5,17.0,681.5,844.5,644.22
2016,3,16,10,30,899.0,95.0,1.5,17.0,713.0,851.19,647.61
2016,3,16,10,45,906.0,96.0,1.55,17.5,737.5,851.58,646.26
2016,3,16,11,0,913.0,97.0,1.6,18.0,762.0,848.64,642.86
2016,3,16,11,15,917.5,97.5,1.6,18.0,778.5,839.84,636.27
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,827.74,627.64
2016,3,16,11,45,924.5,98.5,1.6,18.5,804.0,810.85,614.7
2016,3,16,12,0,927.0,99.0,1.6,19.0,813.0,790.81,599.79
2016,3,16,12,15,927.0,98.5,1.6,19.0,813.5,764.94,582.06
2016,3,16,12,30,927.0,98.0,1.6,19.0,814.0,736.23,562.41
2016,3,16,12,45,929.0,96.0,1.65,19.5,807.0,704.72,538.56
2016,3,16,13,0,931.0,94.0,1.7,20.0,800.0,670.53,512.35
2016,3,16,13,15,926.5,93.0,1.7,20.0,784.5,630.89,482.26
2016,3,16,13,30,922.0,92.0,1.7,20.0,769.0,589.3,450.04
2016,3,16,13,45,916.0,91.0,1.7,20.0,746.0,545.18,415.11
2016,3,16,14,0,910.0,90.0,1.7,20.0,723.0,499.61,378.1
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.5,450.92,337.7
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,401.51,295.65
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.5,350.24,251.26
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,299.0,206.26
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,246.66,160.99
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,188.98,112.98
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,137.49,74.09
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,88.19,45.47
2016,3,16,16,15,752.0,68.5,1.55,18.0,361.0,48.06,36.73
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,47.18,36.23
2016,3,16,16,45,671.0,59.5,1.45,16.5,259.5,44.56,34.01
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,38.2,28.36
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,33.99,24.47
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,29.61,20.24
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,21.78,12.42
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.51,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,6.2,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,85.98,0.0
2016,3,17,6,45,308.0,25.0,2.35,11.5,58.0,215.28,157.33
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,321.37,261.04
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,396.14,327.63
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,476.21,395.38
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,533.44,442.37
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,596.29,491.17
2016,3,17,8,15,763.5,67.0,2.3,14.5,354.5,646.32,526.77
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,695.78,560.64
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,734.63,585.56
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,771.69,608.53
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,794.71,620.93
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,821.42,635.79
2016,3,17,9,45,897.0,84.0,1.75,17.5,629.5,840.7,645.7
2016,3,17,10,0,910.0,86.0,1.7,18.0,668.0,856.96,653.55
2016,3,17,10,15,919.0,87.5,1.65,18.5,700.0,866.16,656.62
2016,3,17,10,30,928.0,89.0,1.6,19.0,732.0,872.06,657.6
2016,3,17,10,45,934.5,90.0,1.55,19.5,756.5,871.95,654.7
2016,3,17,11,0,941.0,91.0,1.5,20.0,781.0,868.43,649.72
2016,3,17,11,15,945.0,92.0,1.4,20.0,798.0,859.46,641.89
2016,3,17,11,30,949.0,93.0,1.3,20.0,815.0,847.1,631.98
2016,3,17,11,45,951.0,93.0,1.25,20.5,823.5,828.84,617.75
2016,3,17,12,0,953.0,93.0,1.2,21.0,832.0,807.38,601.6
2016,3,17,12,15,953.0,93.0,1.1,21.0,832.5,781.36,583.04
2016,3,17,12,30,953.0,93.0,1.0,21.0,833.0,752.43,562.6
2016,3,17,12,45,950.5,93.5,0.95,21.5,825.0,719.52,537.84
2016,3,17,13,0,948.0,94.0,0.9,22.0,817.0,684.1,510.66
2016,3,17,13,15,943.5,93.0,0.8,22.0,801.5,643.77,480.11
2016,3,17,13,30,939.0,92.0,0.7,22.0,786.0,601.45,447.6
2016,3,17,13,45,932.5,91.0,0.6,22.0,762.0,556.31,412.38
2016,3,17,14,0,926.0,90.0,0.5,22.0,738.0,509.73,375.28
2016,3,17,14,15,917.0,88.5,0.5,22.0,707.0,460.44,336.09
2016,3,17,14,30,908.0,87.0,0.5,22.0,676.0,410.36,295.12
2016,3,17,14,45,895.0,85.0,0.5,22.0,639.0,358.04,251.44
2016,3,17,15,0,882.0,83.0,0.5,22.0,602.0,305.78,207.02
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.5,252.54,162.06
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,193.94,114.18
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,141.51,75.19
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,91.27,45.98
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,47.57,35.82
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,46.25,34.96
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,44.02,33.11
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,41.75,31.12
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,34.3,24.44
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,30.37,20.66
2016,3,17,17,45,352.5,29.0,1.35,17.5,71.0,22.57,13.03
2016,3,17,18,0,220.0,18.0,1.5,17.0,29.0,14.34,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,14.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,38.69,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,103.7,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,211.54,158.81
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,315.59,257.27
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,390.76,324.34
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,471.06,392.9
2016,3,18,7,45,300.5,64.5,2.4,12.5,136.5,293.91,247.59
2016,3,18,8,0,0.0,72.0,2.4,13.0,72.0,67.45,52.09
2016,3,18,8,15,0.0,98.0,2.4,13.5,98.0,93.75,74.35
2016,3,18,8,30,0.0,124.0,2.4,14.0,124.0,120.05,95.99
2016,3,18,8,45,32.5,169.5,2.4,14.5,186.0,202.21,164.28
2016,3,18,9,0,65.0,215.0,2.4,15.0,248.0,278.28,225.54
2016,3,18,9,15,87.0,239.0,2.4,15.0,287.5,320.91,259.11
2016,3,18,9,30,109.0,263.0,2.4,15.0,327.0,363.5,292.26
2016,3,18,9,45,71.5,261.5,2.4,15.5,304.5,327.95,261.93
2016,3,18,10,0,34.0,260.0,2.4,16.0,282.0,292.32,231.87
2016,3,18,10,15,38.0,277.0,2.35,16.0,303.0,311.19,246.31
2016,3,18,10,30,42.0,294.0,2.3,16.0,324.0,329.64,260.14
2016,3,18,10,45,149.5,322.0,2.3,16.5,431.5,454.2,357.41
2016,3,18,11,0,257.0,350.0,2.3,17.0,539.0,574.46,447.1
2016,3,18,11,15,364.0,323.5,2.25,17.0,598.0,625.5,485.53
2016,3,18,11,30,471.0,297.0,2.2,17.0,657.0,679.91,525.85
2016,3,18,11,45,696.0,204.5,2.2,17.0,743.5,751.5,581.03
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,805.34,620.04
2016,3,18,12,15,921.0,112.5,2.15,17.0,830.5,780.27,601.46
2016,3,18,12,30,921.0,113.0,2.1,17.0,831.0,752.37,581.48
2016,3,18,12,45,916.0,114.0,2.1,17.5,822.5,718.9,555.37
2016,3,18,13,0,911.0,115.0,2.1,18.0,814.0,683.18,527.32
2016,3,18,13,15,906.5,114.0,2.15,18.0,798.5,643.87,497.47
2016,3,18,13,30,902.0,113.0,2.2,18.0,783.0,602.68,465.47
2016,3,18,13,45,896.0,111.0,2.3,18.0,759.5,558.13,430.29
2016,3,18,14,0,890.0,109.0,2.4,18.0,736.0,512.21,392.98
2016,3,18,14,15,880.0,107.5,2.45,17.5,705.0,463.86,353.21
2016,3,18,14,30,870.0,106.0,2.5,17.0,674.0,410.53,308.41
2016,3,18,14,45,860.5,102.0,2.55,17.0,637.5,358.72,262.99
2016,3,18,15,0,851.0,98.0,2.6,17.0,601.0,306.8,216.74
2016,3,18,15,15,832.5,95.0,2.65,16.5,558.0,253.87,170.35
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,202.19,126.32
2016,3,18,15,45,609.5,123.0,2.75,16.0,423.0,153.26,96.05
2016,3,18,16,0,405.0,154.0,2.8,16.0,331.0,129.88,90.7
2016,3,18,16,15,378.5,141.0,2.65,15.5,291.0,96.21,79.4
2016,3,18,16,30,352.0,128.0,2.5,15.0,251.0,89.5,73.87
2016,3,18,16,45,324.5,110.5,2.45,14.5,209.5,79.03,64.84
2016,3,18,17,0,297.0,93.0,2.4,14.0,168.0,68.02,55.11
2016,3,18,17,15,255.5,74.5,2.3,13.0,128.5,58.58,46.61
2016,3,18,17,30,214.0,56.0,2.2,12.0,89.0,42.67,32.08
2016,3,18,17,45,136.5,38.0,2.15,11.5,56.0,31.0,20.7
2016,3,18,18,0,59.0,20.0,2.1,11.0,23.0,16.72,0.0
2016,3,18,18,15,29.5,10.0,2.05,11.0,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.5,1.55,11.0,2.5,2.38,0.0
2016,3,19,6,30,0.0,5.0,1.6,11.0,5.0,4.62,0.0
2016,3,19,6,45,0.0,14.5,1.7,11.5,14.5,13.44,5.07
2016,3,19,7,0,0.0,24.0,1.8,12.0,24.0,22.26,13.17
2016,3,19,7,15,0.0,36.0,1.85,12.0,36.0,33.43,23.04
2016,3,19,7,30,0.0,48.0,1.9,12.0,48.0,44.61,32.86
2016,3,19,7,45,0.0,60.0,1.95,12.5,60.0,55.8,42.47
2016,3,19,8,0,0.0,72.0,2.0,13.0,72.0,67.37,52.23
2016,3,19,8,15,127.5,123.0,2.0,13.0,178.0,231.49,193.23
2016,3,19,8,30,255.0,174.0,2.0,13.0,284.0,401.56,331.86
2016,3,19,8,45,331.5,181.5,2.05,13.5,341.5,471.6,386.14
2016,3,19,9,0,408.0,189.0,2.1,14.0,399.0,556.79,450.76
2016,3,19,9,15,269.0,228.5,2.05,14.5,371.5,480.26,386.4
2016,3,19,9,30,130.0,268.0,2.0,15.0,344.0,398.41,318.21
2016,3,19,9,45,239.0,272.5,2.0,15.5,423.5,502.86,399.79
2016,3,19,10,0,348.0,277.0,2.0,16.0,503.0,596.02,469.28
2016,3,19,10,15,607.5,189.0,2.0,16.0,606.5,731.7,572.74
2016,3,19,10,30,867.0,101.0,2.0,16.0,710.0,841.07,648.95
2016,3,19,10,45,872.0,103.0,2.0,16.5,733.0,840.82,645.54
2016,3,19,11,0,877.0,105.0,2.0,17.0,756.0,837.36,641.19
2016,3,19,11,15,563.5,238.0,2.0,17.0,659.5,710.04,547.8
2016,3,19,11,30,250.0,371.0,2.0,17.0,563.0,572.86,441.25
2016,3,19,11,45,283.5,368.0,2.05,17.0,588.0,585.46,451.95
2016,3,19,12,0,317.0,365.0,2.1,17.0,613.0,595.8,459.83
2016,3,19,12,15,329.5,361.5,2.1,17.0,620.0,587.86,453.78
2016,3,19,12,30,342.0,358.0,2.1,17.0,627.0,578.32,446.63
2016,3,19,12,45,380.5,341.0,2.1,17.0,637.5,572.17,442.41
2016,3,19,13,0,419.0,324.0,2.1,17.0,648.0,563.35,435.93
2016,3,19,13,15,656.0,212.5,2.05,17.0,708.0,584.77,453.91
2016,3,19,13,30,893.0,101.0,2.0,17.0,768.0,589.75,457.67
2016,3,19,13,45,611.0,208.5,2.0,17.0,658.5,495.93,383.83
2016,3,19,14,0,329.0,316.0,2.0,17.0,549.0,425.74,328.97
2016,3,19,14,15,247.5,313.0,2.0,17.0,484.0,368.73,285.24
2016,3,19,14,30,166.0,310.0,2.0,17.0,419.0,323.55,250.72
2016,3,19,14,45,512.0,197.5,2.05,17.0,507.5,324.28,243.64
2016,3,19,15,0,858.0,85.0,2.1,17.0,596.0,305.97,215.85
2016,3,19,15,15,842.0,83.0,2.15,16.5,554.0,248.45,165.65
2016,3,19,15,30,826.0,81.0,2.2,16.0,512.0,197.52,121.96
2016,3,19,15,45,809.0,76.0,2.3,16.0,466.5,145.26,80.7
2016,3,19,16,0,792.0,71.0,2.4,16.0,421.0,94.53,48.56
2016,3,19,16,15,760.5,67.5,2.35,15.5,371.0,46.86,36.02
2016,3,19,16,30,729.0,64.0,2.3,15.0,321.0,45.93,35.4
2016,3,19,16,45,689.5,58.0,2.3,14.5,270.5,42.88,32.78
2016,3,19,17,0,650.0,52.0,2.3,14.0,220.0,39.69,29.95
2016,3,19,17,15,577.0,45.5,2.15,13.5,169.5,35.86,26.4
2016,3,19,17,30,504.0,39.0,2.0,13.0,119.0,29.23,20.19
2016,3,19,17,45,380.5,29.0,1.9,12.5,76.5,22.33,13.39
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,15.06,0.47
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.5,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,2.5,12.0,13.0,12.06,0.0
2016,3,20,6,45,8.5,32.5,2.6,12.5,33.5,37.41,24.51
2016,3,20,7,0,17.0,52.0,2.7,13.0,54.0,68.72,52.34
2016,3,20,7,15,29.5,73.0,2.75,13.0,79.5,100.13,80.02
2016,3,20,7,30,42.0,94.0,2.8,13.0,105.0,131.57,107.46
2016,3,20,7,45,50.5,115.5,2.85,13.5,131.0,161.29,132.65
2016,3,20,8,0,59.0,137.0,2.9,14.0,157.0,191.03,157.29
2016,3,20,8,15,238.5,143.5,2.9,14.0,244.5,350.07,291.6
2016,3,20,8,30,418.0,150.0,2.9,14.0,332.0,509.64,420.4
2016,3,20,8,45,326.0,187.0,2.95,14.5,338.5,475.06,388.77
2016,3,20,9,0,234.0,224.0,3.0,15.0,345.0,435.45,353.98
2016,3,20,9,15,203.5,247.5,3.05,15.0,359.0,437.53,353.91
2016,3,20,9,30,173.0,271.0,3.1,15.0,373.0,437.57,352.03
2016,3,20,9,45,89.0,233.5,3.2,15.5,286.5,311.75,250.48
2016,3,20,10,0,5.0,196.0,3.3,16.0,200.0,191.73,151.56
2016,3,20,10,15,2.5,147.5,3.4,16.0,149.5,141.25,110.74
2016,3,20,10,30,0.0,99.0,3.5,16.0,99.0,92.45,70.79
2016,3,20,10,45,1.0,137.0,3.65,16.5,138.0,129.48,100.76
2016,3,20,11,0,2.0,175.0,3.8,17.0,177.0,166.54,130.25
2016,3,20,11,15,1.0,149.5,3.85,17.0,150.5,141.1,109.62
2016,3,20,11,30,0.0,124.0,3.9,17.0,124.0,116.02,89.32
2016,3,20,11,45,0.0,119.0,4.0,17.0,119.0,111.25,85.44
2016,3,20,12,0,0.0,114.0,4.1,17.0,114.0,106.51,81.58
2016,3,20,12,15,4.0,167.5,4.1,17.0,171.0,159.38,124.29
2016,3,20,12,30,8.0,221.0,4.1,17.0,228.0,211.55,165.86
2016,3,20,12,45,14.0,252.5,4.15,17.0,263.5,243.75,191.36
2016,3,20,13,0,20.0,284.0,4.2,17.0,299.0,274.89,215.91
2016,3,20,13,15,10.5,223.0,4.1,16.5,231.0,212.25,166.72
2016,3,20,13,30,1.0,162.0,4.0,16.0,163.0,150.67,117.78
2016,3,20,13,45,0.5,145.5,3.95,16.0,146.0,135.11,105.4
2016,3,20,14,0,0.0,129.0,3.9,16.0,129.0,119.67,93.02
2016,3,20,14,15,0.0,137.5,3.8,16.0,137.5,127.16,99.28
2016,3,20,14,30,0.0,146.0,3.7,16.0,146.0,134.47,105.4
2016,3,20,14,45,0.0,111.5,3.6,16.0,111.5,103.42,80.21
2016,3,20,15,0,0.0,77.0,3.5,16.0,77.0,71.73,54.26
2016,3,20,15,15,0.0,106.5,3.35,15.5,106.5,98.57,76.83
2016,3,20,15,30,0.0,136.0,3.2,15.0,136.0,123.57,97.88
2016,3,20,15,45,0.5,141.0,3.1,15.0,141.0,126.69,100.68
2016,3,20,16,0,1.0,146.0,3.0,15.0,146.0,128.94,102.83
2016,3,20,16,15,0.5,128.5,2.85,14.5,128.5,113.2,94.56
2016,3,20,16,30,0.0,111.0,2.7,14.0,111.0,98.42,81.98
2016,3,20,16,45,0.0,93.0,2.6,14.0,93.0,83.13,68.58
2016,3,20,17,0,0.0,75.0,2.5,14.0,75.0,67.67,54.82
2016,3,20,17,15,0.0,58.0,2.4,13.5,58.0,52.84,41.49
2016,3,20,17,30,0.0,41.0,2.3,13.0,41.0,37.85,27.8
2016,3,20,17,45,0.0,26.0,2.2,13.0,26.0,24.14,14.99
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,27.0,11.0,2.8,11.0,12.0,22.24,0.0
2016,3,21,6,30,54.0,22.0,2.9,11.0,24.0,63.83,15.65
2016,3,21,6,45,153.0,40.0,3.05,11.5,60.5,146.29,113.94
2016,3,21,7,0,252.0,58.0,3.2,12.0,97.0,239.04,196.57
2016,3,21,7,15,321.0,73.0,3.3,12.0,142.0,306.43,256.44
2016,3,21,7,30,390.0,88.0,3.4,12.0,187.0,378.45,318.65
2016,3,21,7,45,467.0,89.5,3.55,12.5,234.5,442.63,372.64
2016,3,21,8,0,544.0,91.0,3.7,13.0,282.0,517.09,433.03
2016,3,21,8,15,303.5,136.0,3.75,13.0,245.5,389.17,325.54
2016,3,21,8,30,63.0,181.0,3.8,13.0,209.0,241.77,198.85
2016,3,21,8,45,31.5,166.5,3.9,13.5,180.5,197.47,160.99
2016,3,21,9,0,0.0,152.0,4.0,14.0,152.0,146.43,117.14
2016,3,21,9,15,0.0,148.5,4.05,14.0,148.5,141.89,113.14
2016,3,21,9,30,0.0,145.0,4.1,14.0,145.0,137.73,109.43
2016,3,21,9,45,0.0,126.5,4.2,14.5,126.5,119.12,93.67
2016,3,21,10,0,0.0,108.0,4.3,15.0,108.0,101.08,78.47
2016,3,21,10,15,2.5,153.5,4.4,15.0,156.0,147.08,116.11
2016,3,21,10,30,5.0,199.0,4.5,15.0,204.0,193.26,153.38
2016,3,21,10,45,7.5,217.0,4.65,15.0,223.5,212.34,168.55
2016,3,21,11,0,10.0,235.0,4.8,15.0,243.0,231.2,183.55
2016,3,21,11,15,30.0,289.0,4.85,15.0,312.5,306.09,243.44
2016,3,21,11,30,50.0,343.0,4.9,15.0,382.0,372.81,295.88
2016,3,21,11,45,27.0,263.0,5.0,15.5,284.5,273.09,216.35
2016,3,21,12,0,4.0,183.0,5.1,16.0,187.0,174.31,136.72
2016,3,21,12,15,4.0,183.0,5.1,16.0,187.0,173.89,136.47
2016,3,21,12,30,4.0,183.0,5.1,16.0,187.0,173.45,136.12
2016,3,21,12,45,201.5,261.5,5.1,16.0,419.0,381.5,305.36
2016,3,21,13,0,399.0,340.0,5.1,16.0,651.0,566.94,449.04
2016,3,21,13,15,398.5,332.5,5.0,15.5,638.0,539.97,427.56
2016,3,21,13,30,398.0,325.0,4.9,15.0,625.0,512.28,405.99
2016,3,21,13,45,201.0,258.5,4.85,15.0,410.0,332.24,264.42
2016,3,21,14,0,4.0,192.0,4.8,15.0,195.0,178.2,140.79
2016,3,21,14,15,30.0,240.5,4.8,15.0,261.0,226.52,180.02
2016,3,21,14,30,56.0,289.0,4.8,15.0,327.0,271.6,215.78
2016,3,21,14,45,28.5,230.5,4.8,15.0,250.0,210.34,167.07
2016,3,21,15,0,1.0,172.0,4.8,15.0,173.0,156.22,124.08
2016,3,21,15,15,15.0,189.0,4.65,14.5,197.0,172.29,137.34
2016,3,21,15,30,29.0,206.0,4.5,14.0,221.0,178.33,142.19
2016,3,21,15,45,14.5,147.0,4.35,14.0,154.5,133.31,105.98
2016,3,21,16,0,0.0,88.0,4.2,14.0,88.0,81.48,63.56
2016,3,21,16,15,0.0,77.5,4.0,13.5,77.5,72.04,58.7
2016,3,21,16,30,0.0,67.0,3.8,13.0,67.0,62.33,50.31
2016,3,21,16,45,0.0,56.5,3.65,13.0,56.5,52.53,41.61
2016,3,21,17,0,0.0,46.0,3.5,13.0,46.0,42.73,32.8
2016,3,21,17,15,0.0,35.5,3.35,12.5,35.5,32.95,23.93
2016,3,21,17,30,0.0,25.0,3.2,12.0,25.0,23.19,14.97
2016,3,21,17,45,0.0,16.0,3.1,11.5,16.0,14.83,7.15
2016,3,21,18,0,0.0,7.0,3.0,11.0,7.0,6.48,0.0
2016,3,21,18,15,0.0,3.5,2.95,10.5,3.5,3.34,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,11.5,2.25,8.5,17.0,52.29,0.0
2016,3,22,6,30,188.0,23.0,2.3,9.0,34.0,141.09,63.0
2016,3,22,6,45,322.5,34.5,2.4,10.0,77.0,240.48,192.02
2016,3,22,7,0,457.0,46.0,2.5,11.0,120.0,342.94,283.5
2016,3,22,7,15,535.0,54.0,2.6,11.0,171.0,417.01,349.05
2016,3,22,7,30,613.0,62.0,2.7,11.0,222.0,495.6,415.97
2016,3,22,7,45,663.5,67.5,2.8,11.5,275.0,556.17,465.28
2016,3,22,8,0,714.0,73.0,2.9,12.0,328.0,618.09,513.22
2016,3,22,8,15,748.0,77.5,2.9,12.0,379.0,663.96,547.13
2016,3,22,8,30,782.0,82.0,2.9,12.0,430.0,713.0,582.67
2016,3,22,8,45,809.5,84.0,2.95,12.5,479.0,752.89,609.73
2016,3,22,9,0,837.0,86.0,3.0,13.0,528.0,791.08,635.09
2016,3,22,9,15,854.5,88.5,3.0,13.0,571.5,819.65,653.98
2016,3,22,9,30,872.0,91.0,3.0,13.0,615.0,839.27,666.34
2016,3,22,9,45,888.5,91.0,3.05,13.5,653.5,858.93,677.89
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,875.69,687.39
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,884.65,692.37
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,890.31,695.22
2016,3,22,10,45,931.0,94.5,3.1,14.5,779.5,890.67,693.19
2016,3,22,11,0,939.0,95.0,3.1,15.0,804.0,887.62,688.97
2016,3,22,11,15,942.5,95.5,3.1,15.0,820.5,877.43,681.18
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,863.89,671.23
2016,3,22,11,45,949.5,95.5,3.15,15.0,845.5,846.04,658.66
2016,3,22,12,0,953.0,95.0,3.2,15.0,854.0,824.96,643.88
2016,3,22,12,15,953.0,95.0,3.25,15.0,854.5,798.63,625.37
2016,3,22,12,30,953.0,95.0,3.3,15.0,855.0,769.4,604.76
2016,3,22,12,45,947.5,96.5,3.4,15.0,846.0,735.09,580.03
2016,3,22,13,0,942.0,98.0,3.5,15.0,837.0,698.46,551.91
2016,3,22,13,15,938.0,97.5,3.55,15.0,821.0,658.78,520.76
2016,3,22,13,30,934.0,97.0,3.6,15.0,805.0,617.1,487.34
2016,3,22,13,45,928.5,95.0,3.7,15.0,781.0,571.48,450.23
2016,3,22,14,0,923.0,93.0,3.8,15.0,757.0,524.39,410.92
2016,3,22,14,15,914.5,92.0,3.8,15.0,726.0,475.6,368.98
2016,3,22,14,30,906.0,91.0,3.8,15.0,695.0,425.99,325.31
2016,3,22,14,45,895.5,88.0,3.85,15.0,658.0,373.46,278.43
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,320.79,230.68
2016,3,22,15,15,868.5,83.0,3.85,14.5,578.0,267.63,182.97
2016,3,22,15,30,852.0,81.0,3.8,14.0,535.0,209.0,131.93
2016,3,22,15,45,830.0,78.0,3.8,14.0,487.0,156.2,89.1
2016,3,22,16,0,808.0,75.0,3.8,14.0,439.0,105.44,55.38
2016,3,22,16,15,776.5,71.0,3.7,13.5,388.0,56.04,44.46
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,47.99,37.5
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,45.86,35.66
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,43.69,33.67
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.0,36.55,27.17
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,33.19,23.86
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,26.0,16.86
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.45,5.92
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,11.5,1.8,7.5,15.5,38.26,0.0
2016,3,23,6,30,123.0,23.0,1.8,8.0,31.0,110.27,59.83
2016,3,23,6,45,198.0,40.0,1.8,8.5,66.5,180.93,145.39
2016,3,23,7,0,273.0,57.0,1.8,9.0,102.0,251.02,209.02
2016,3,23,7,15,317.5,73.0,1.75,9.5,144.0,306.51,257.97
2016,3,23,7,30,362.0,89.0,1.7,10.0,186.0,364.53,307.1
2016,3,23,7,45,399.0,101.0,1.7,11.0,228.5,414.46,347.3
2016,3,23,8,0,436.0,113.0,1.7,12.0,271.0,465.64,386.87
2016,3,23,8,15,581.0,97.5,1.7,12.5,340.0,571.07,469.67
2016,3,23,8,30,726.0,82.0,1.7,13.0,409.0,673.18,544.17
2016,3,23,8,45,779.0,86.0,1.75,13.5,471.0,734.42,586.04
2016,3,23,9,0,832.0,90.0,1.8,14.0,533.0,795.11,626.85
2016,3,23,9,15,849.5,92.5,1.7,14.5,577.0,823.59,642.51
2016,3,23,9,30,867.0,95.0,1.6,15.0,621.0,849.49,656.36
2016,3,23,9,45,881.5,97.0,1.55,15.5,659.5,863.12,662.16
2016,3,23,10,0,896.0,99.0,1.5,16.0,698.0,880.29,670.51
2016,3,23,10,15,905.0,100.5,1.5,16.0,729.5,889.07,675.05
2016,3,23,10,30,914.0,102.0,1.5,16.0,761.0,894.58,677.61
2016,3,23,10,45,798.5,155.5,1.5,16.5,745.0,851.74,646.37
2016,3,23,11,0,683.0,209.0,1.5,17.0,729.0,803.03,610.88
2016,3,23,11,15,809.5,157.0,1.55,17.0,785.5,838.75,636.66
2016,3,23,11,30,936.0,105.0,1.6,17.0,842.0,868.05,656.29
2016,3,23,11,45,833.5,155.0,1.7,17.5,816.5,820.42,623.08
2016,3,23,12,0,731.0,205.0,1.8,18.0,791.0,769.81,586.57
2016,3,23,12,15,834.0,156.0,1.85,18.0,824.5,774.61,592.28
2016,3,23,12,30,937.0,107.0,1.9,18.0,858.0,772.35,591.29
2016,3,23,12,45,926.0,111.5,1.95,18.0,847.5,737.34,566.4
2016,3,23,13,0,915.0,116.0,2.0,18.0,837.0,700.34,539.06
2016,3,23,13,15,910.0,115.0,2.05,18.0,820.5,660.32,509.07
2016,3,23,13,30,905.0,114.0,2.1,18.0,804.0,618.46,476.96
2016,3,23,13,45,894.0,115.0,2.2,18.0,779.0,573.53,441.88
2016,3,23,14,0,883.0,116.0,2.3,18.0,754.0,527.6,404.98
2016,3,23,14,15,729.0,162.5,2.35,18.0,674.5,451.05,344.61
2016,3,23,14,30,575.0,209.0,2.4,18.0,595.0,392.84,298.4
2016,3,23,14,45,703.5,158.5,2.45,18.0,605.0,361.26,268.4
2016,3,23,15,0,832.0,108.0,2.5,18.0,615.0,321.69,229.46
2016,3,23,15,15,813.0,105.0,2.5,17.5,571.5,269.28,183.72
2016,3,23,15,30,794.0,102.0,2.5,17.0,528.0,218.24,140.03
2016,3,23,15,45,767.0,98.5,2.55,17.0,479.5,167.41,99.63
2016,3,23,16,0,740.0,95.0,2.6,17.0,431.0,113.42,62.99
2016,3,23,16,15,474.0,120.5,2.6,16.5,326.5,87.38,63.75
2016,3,23,16,30,208.0,146.0,2.6,16.0,222.0,106.65,88.53
2016,3,23,16,45,182.0,127.5,2.6,15.5,186.5,99.91,82.89
2016,3,23,17,0,156.0,109.0,2.6,15.0,151.0,86.43,71.16
2016,3,23,17,15,132.5,87.0,2.55,14.0,117.0,70.25,56.85
2016,3,23,17,30,109.0,65.0,2.5,13.0,83.0,53.59,41.77
2016,3,23,17,45,64.0,44.5,2.5,12.5,54.5,37.47,26.74
2016,3,23,18,0,19.0,24.0,2.5,12.0,26.0,21.66,8.87
2016,3,23,18,15,9.5,12.0,2.45,11.5,13.0,11.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
