Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,50.45,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,139.53,86.44
2016,3,24,6,45,280.5,39.5,2.8,10.5,78.5,224.49,181.32
2016,3,24,7,0,389.0,54.0,2.9,11.0,120.0,316.76,263.49
2016,3,24,7,15,463.5,64.0,2.9,11.5,169.5,389.49,326.9
2016,3,24,7,30,538.0,74.0,2.9,12.0,219.0,466.42,391.35
2016,3,24,7,45,436.5,102.5,2.95,12.5,236.5,443.64,371.63
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,403.65,337.34
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,538.04,446.06
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,674.33,550.15
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,707.01,570.32
2016,3,24,9,0,688.0,135.0,3.1,16.0,505.0,737.22,588.97
2016,3,24,9,15,709.5,139.5,3.0,16.0,547.5,768.6,609.66
2016,3,24,9,30,731.0,144.0,2.9,16.0,590.0,797.85,628.53
2016,3,24,9,45,759.0,141.5,2.8,16.5,629.5,822.4,642.65
2016,3,24,10,0,787.0,139.0,2.7,17.0,669.0,840.6,652.14
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,818.23,634.32
2016,3,24,10,30,637.0,212.0,2.5,17.0,674.0,787.12,609.67
2016,3,24,10,45,625.5,226.5,2.45,17.5,692.5,784.47,605.13
2016,3,24,11,0,614.0,241.0,2.4,18.0,711.0,779.17,598.58
2016,3,24,11,15,599.0,254.5,2.4,18.0,720.5,765.5,587.76
2016,3,24,11,30,584.0,268.0,2.4,18.0,730.0,752.39,577.37
2016,3,24,11,45,577.0,275.0,2.4,18.5,735.5,737.33,564.82
2016,3,24,12,0,570.0,282.0,2.4,19.0,741.0,720.36,550.97
2016,3,24,12,15,536.0,292.5,2.4,19.0,724.0,684.87,524.58
2016,3,24,12,30,502.0,303.0,2.4,19.0,707.0,649.22,498.03
2016,3,24,12,45,690.0,216.0,2.4,19.0,766.0,676.97,521.11
2016,3,24,13,0,878.0,129.0,2.4,19.0,825.0,690.78,532.68
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.5,651.58,502.52
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,610.5,470.7
2016,3,24,13,45,861.0,126.0,2.4,19.0,768.5,566.01,435.59
2016,3,24,14,0,853.0,125.0,2.4,19.0,745.0,520.45,398.77
2016,3,24,14,15,843.0,123.0,2.4,19.0,714.0,472.29,359.03
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,423.71,317.91
2016,3,24,14,45,811.0,122.0,2.45,19.0,644.5,373.42,274.81
2016,3,24,15,0,789.0,123.0,2.5,19.0,606.0,324.36,232.04
2016,3,24,15,15,769.5,119.0,2.55,18.5,563.0,267.91,183.73
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,217.7,141.04
2016,3,24,15,45,716.0,113.0,2.65,18.0,472.0,168.93,102.57
2016,3,24,16,0,682.0,111.0,2.7,18.0,424.0,123.64,72.66
2016,3,24,16,15,646.5,104.5,2.8,17.5,373.5,78.51,53.28
2016,3,24,16,30,611.0,98.0,2.9,17.0,323.0,66.6,53.23
2016,3,24,16,45,581.0,86.0,3.0,16.5,274.0,60.15,47.74
2016,3,24,17,0,551.0,74.0,3.1,16.0,225.0,53.28,41.74
2016,3,24,17,15,479.5,64.0,3.1,15.0,175.5,47.66,36.75
2016,3,24,17,30,408.0,54.0,3.1,14.0,126.0,41.76,31.26
2016,3,24,17,45,309.5,40.0,3.15,13.5,83.5,31.67,21.72
2016,3,24,18,0,211.0,26.0,3.2,13.0,41.0,21.0,9.13
2016,3,24,18,15,105.5,13.0,3.1,12.5,20.5,12.39,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,59.03,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,161.64,109.25
2016,3,25,6,45,306.5,42.0,2.2,9.5,86.0,242.97,197.72
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,333.53,278.15
2016,3,25,7,15,484.0,65.5,2.4,10.5,179.0,406.01,341.14
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,482.44,404.99
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,547.6,457.66
2016,3,25,8,0,683.0,81.0,2.7,12.0,335.0,614.67,509.53
2016,3,25,8,15,716.5,86.0,2.75,12.5,385.5,663.61,544.74
2016,3,25,8,30,750.0,91.0,2.8,13.0,436.0,708.27,575.89
2016,3,25,8,45,783.0,91.0,2.85,14.0,485.0,749.73,602.87
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,789.71,628.18
2016,3,25,9,15,833.5,94.0,2.75,15.5,577.0,818.53,644.87
2016,3,25,9,30,851.0,97.0,2.6,16.0,620.0,844.81,659.49
2016,3,25,9,45,863.0,99.0,2.5,16.5,657.5,856.03,663.67
2016,3,25,10,0,875.0,101.0,2.4,17.0,695.0,870.9,670.55
2016,3,25,10,15,885.0,103.0,2.35,17.0,726.5,880.96,675.76
2016,3,25,10,30,895.0,105.0,2.3,17.0,758.0,887.81,678.89
2016,3,25,10,45,896.5,109.0,2.25,17.5,781.0,886.19,675.09
2016,3,25,11,0,898.0,113.0,2.2,18.0,804.0,881.26,669.26
2016,3,25,11,15,902.5,114.0,2.15,18.0,820.0,872.48,662.24
2016,3,25,11,30,907.0,115.0,2.1,18.0,836.0,860.45,653.18
2016,3,25,11,45,911.5,114.0,2.05,18.5,845.0,843.23,639.51
2016,3,25,12,0,916.0,113.0,2.0,19.0,854.0,822.89,623.9
2016,3,25,12,15,916.0,113.0,2.0,19.0,854.0,797.09,606.25
2016,3,25,12,30,916.0,113.0,2.0,19.0,854.0,768.51,586.71
2016,3,25,12,45,922.5,107.5,2.05,19.5,848.0,736.63,563.63
2016,3,25,13,0,929.0,102.0,2.1,20.0,842.0,701.9,537.28
2016,3,25,13,15,925.0,101.0,2.15,20.0,825.5,662.06,507.58
2016,3,25,13,30,921.0,100.0,2.2,20.0,809.0,620.28,475.71
2016,3,25,13,45,915.0,98.5,2.25,20.0,785.0,575.23,440.57
2016,3,25,14,0,909.0,97.0,2.3,20.0,761.0,528.79,403.35
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.5,479.61,362.98
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,429.77,320.92
2016,3,25,14,45,875.5,92.5,2.5,20.0,660.0,377.78,276.28
2016,3,25,15,0,861.0,91.0,2.6,20.0,622.0,326.05,230.97
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.5,267.39,180.38
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,215.48,135.76
2016,3,25,15,45,798.5,84.5,2.8,18.5,486.5,164.2,94.92
2016,3,25,16,0,770.0,83.0,2.9,18.0,438.0,115.71,62.44
2016,3,25,16,15,737.5,78.5,2.95,17.5,387.5,67.74,41.82
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,48.11,36.97
2016,3,25,16,45,655.5,69.0,3.1,16.5,284.5,46.51,35.71
2016,3,25,17,0,606.0,64.0,3.2,16.0,232.0,44.87,34.31
2016,3,25,17,15,535.0,56.5,3.2,15.0,182.0,41.04,30.9
2016,3,25,17,30,464.0,49.0,3.2,14.0,132.0,37.07,27.16
2016,3,25,17,45,347.5,37.5,3.25,13.5,88.0,29.17,19.63
2016,3,25,18,0,231.0,26.0,3.3,13.0,44.0,20.85,9.63
2016,3,25,18,15,115.5,13.0,3.25,12.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,80.84,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,211.79,150.19
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,293.5,237.6
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,384.52,317.66
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,452.02,375.55
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,519.41,430.8
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,575.22,474.06
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,631.62,515.28
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.0,677.9,547.47
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,723.3,578.15
2016,3,26,8,45,812.5,76.5,2.4,16.5,489.0,759.03,601.06
2016,3,26,9,0,832.0,80.0,2.4,17.0,536.0,786.26,617.52
2016,3,26,9,15,848.0,82.0,2.45,17.5,578.0,813.07,633.91
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,837.37,648.41
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,854.36,657.77
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,868.33,665.14
2016,3,26,10,15,892.0,90.5,2.6,19.0,722.5,876.32,669.36
2016,3,26,10,30,900.0,92.0,2.6,19.0,753.0,881.08,671.54
2016,3,26,10,45,907.0,92.0,2.65,19.5,776.0,880.07,669.05
2016,3,26,11,0,914.0,92.0,2.7,20.0,799.0,875.77,664.48
2016,3,26,11,15,917.5,93.0,2.7,20.0,814.5,866.26,657.4
2016,3,26,11,30,921.0,94.0,2.7,20.0,830.0,853.49,648.24
2016,3,26,11,45,919.5,95.5,2.75,20.0,837.0,834.0,634.91
2016,3,26,12,0,918.0,97.0,2.8,20.0,844.0,811.54,619.59
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.5,785.99,601.83
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,757.69,582.14
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,721.62,555.66
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,684.04,526.36
2016,3,26,13,15,682.5,204.0,2.95,20.5,743.0,606.38,466.99
2016,3,26,13,30,487.0,292.0,3.0,20.0,668.0,539.2,415.06
2016,3,26,13,45,500.5,276.5,3.05,20.0,653.0,507.38,390.7
2016,3,26,14,0,514.0,261.0,3.1,20.0,638.0,473.78,364.13
2016,3,26,14,15,535.5,240.5,3.15,20.0,619.0,437.82,334.99
2016,3,26,14,30,557.0,220.0,3.2,20.0,600.0,399.44,303.03
2016,3,26,14,45,553.5,207.5,3.25,20.0,567.5,356.49,266.94
2016,3,26,15,0,550.0,195.0,3.3,20.0,535.0,313.49,230.2
2016,3,26,15,15,587.0,167.5,3.3,19.5,508.5,267.97,190.2
2016,3,26,15,30,624.0,140.0,3.3,19.0,482.0,218.37,146.66
2016,3,26,15,45,556.0,144.0,3.35,19.0,428.5,177.42,115.89
2016,3,26,16,0,488.0,148.0,3.4,19.0,375.0,141.59,93.31
2016,3,26,16,15,487.5,129.0,3.4,18.5,334.0,97.93,68.94
2016,3,26,16,30,487.0,110.0,3.4,18.0,293.0,75.57,60.81
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,69.3,55.57
2016,3,26,17,0,418.0,87.0,3.4,17.0,205.0,62.69,49.86
2016,3,26,17,15,364.5,73.5,3.35,16.0,160.5,54.16,42.35
2016,3,26,17,30,311.0,60.0,3.3,15.0,116.0,45.21,34.22
2016,3,26,17,45,221.5,44.5,3.3,14.5,77.5,34.18,23.92
2016,3,26,18,0,132.0,29.0,3.3,14.0,39.0,22.67,11.44
2016,3,26,18,15,66.0,14.5,3.25,13.5,19.5,13.82,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,75.35,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,200.07,147.41
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,281.03,229.38
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,370.72,308.46
2016,3,27,7,15,545.0,60.0,2.9,12.0,192.5,442.15,370.53
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,517.37,433.31
2016,3,27,7,45,655.0,75.5,2.95,12.5,296.0,574.11,478.31
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,631.47,521.39
2016,3,27,8,15,728.0,87.5,3.1,13.5,399.0,679.91,556.22
2016,3,27,8,30,761.0,92.0,3.2,14.0,450.0,724.05,587.01
2016,3,27,8,45,786.5,95.0,3.3,14.5,498.0,763.33,613.6
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,800.83,638.52
2016,3,27,9,15,830.0,101.0,3.45,15.0,589.5,829.97,658.02
2016,3,27,9,30,848.0,104.0,3.5,15.0,633.0,856.58,675.68
2016,3,27,9,45,860.0,106.5,3.6,15.5,670.5,874.68,686.25
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,889.76,694.77
2016,3,27,10,15,882.0,111.0,3.75,16.0,739.5,893.09,696.08
2016,3,27,10,30,892.0,113.0,3.8,16.0,771.0,899.74,699.99
2016,3,27,10,45,898.5,114.5,3.85,16.5,795.5,899.55,697.87
2016,3,27,11,0,905.0,116.0,3.9,17.0,820.0,896.06,693.61
2016,3,27,11,15,909.5,117.0,3.9,17.0,836.5,887.05,686.67
2016,3,27,11,30,914.0,118.0,3.9,17.0,853.0,874.77,677.59
2016,3,27,11,45,914.5,119.5,3.95,17.0,861.0,856.53,664.68
2016,3,27,12,0,915.0,121.0,4.0,17.0,869.0,835.27,649.69
2016,3,27,12,15,767.0,194.5,4.0,17.0,821.5,771.92,602.72
2016,3,27,12,30,619.0,268.0,4.0,17.0,774.0,706.18,551.05
2016,3,27,12,45,761.0,197.0,4.05,17.5,812.5,714.23,558.51
2016,3,27,13,0,903.0,126.0,4.1,18.0,851.0,711.85,557.1
2016,3,27,13,15,899.0,125.0,4.1,17.5,834.5,672.58,527.34
2016,3,27,13,30,895.0,124.0,4.1,17.0,818.0,631.45,495.63
2016,3,27,13,45,736.0,182.5,4.2,17.0,742.0,553.37,433.6
2016,3,27,14,0,577.0,241.0,4.3,17.0,666.0,489.26,382.18
2016,3,27,14,15,623.5,211.0,4.35,17.0,653.0,453.43,352.35
2016,3,27,14,30,670.0,181.0,4.4,17.0,640.0,412.64,317.18
2016,3,27,14,45,546.5,211.0,4.45,17.0,572.0,358.37,272.85
2016,3,27,15,0,423.0,241.0,4.5,17.0,504.0,313.86,237.4
2016,3,27,15,15,488.0,202.5,4.45,16.5,486.0,273.4,200.81
2016,3,27,15,30,553.0,164.0,4.4,16.0,468.0,226.62,158.38
2016,3,27,15,45,455.0,170.0,4.4,15.5,406.0,184.76,128.02
2016,3,27,16,0,357.0,176.0,4.4,15.0,344.0,159.96,114.75
2016,3,27,16,15,403.5,147.0,4.3,14.5,316.5,110.07,80.78
2016,3,27,16,30,450.0,118.0,4.2,14.0,289.0,80.97,66.56
2016,3,27,16,45,388.5,112.0,4.15,13.5,244.0,78.83,64.94
2016,3,27,17,0,327.0,106.0,4.1,13.0,199.0,76.65,63.11
2016,3,27,17,15,280.5,88.0,4.1,12.5,156.0,68.28,55.56
2016,3,27,17,30,234.0,70.0,4.1,12.0,113.0,55.23,43.56
2016,3,27,17,45,162.5,50.5,4.1,12.0,76.0,40.59,29.82
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,25.46,14.16
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,14.0,4.3,8.0,30.5,118.11,0.0
2016,3,28,6,30,364.0,28.0,4.4,8.0,61.0,249.49,191.81
2016,3,28,6,45,476.0,36.5,4.55,8.5,109.5,335.69,279.28
2016,3,28,7,0,588.0,45.0,4.7,9.0,158.0,426.25,361.17
2016,3,28,7,15,651.0,51.0,4.75,9.5,211.5,495.93,422.61
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,568.46,483.75
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,626.06,529.37
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,684.1,573.58
2016,3,28,8,15,826.5,68.0,5.0,11.0,425.5,730.56,608.21
2016,3,28,8,30,855.0,71.0,5.0,11.0,478.0,769.42,636.3
2016,3,28,8,45,875.5,73.5,5.0,11.5,526.5,806.11,661.07
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,840.73,683.9
2016,3,28,9,15,911.0,78.0,4.95,12.0,619.0,867.75,701.78
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,892.01,717.56
2016,3,28,9,45,936.0,82.0,4.85,12.5,701.0,908.97,726.57
2016,3,28,10,0,946.0,84.0,4.8,13.0,739.0,922.7,733.29
2016,3,28,10,15,954.0,85.0,4.75,13.0,770.0,930.22,737.01
2016,3,28,10,30,962.0,86.0,4.7,13.0,801.0,934.31,738.42
2016,3,28,10,45,966.5,87.5,4.7,13.5,824.5,932.42,734.67
2016,3,28,11,0,971.0,89.0,4.7,14.0,848.0,927.02,728.62
2016,3,28,11,15,974.0,89.5,4.65,14.0,863.5,915.79,719.58
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,901.13,708.28
2016,3,28,11,45,977.0,91.0,4.6,14.0,886.5,881.19,693.67
2016,3,28,12,0,977.0,92.0,4.6,14.0,894.0,858.05,676.85
2016,3,28,12,15,976.5,92.0,4.5,14.0,893.5,830.46,656.21
2016,3,28,12,30,976.0,92.0,4.4,14.0,893.0,799.94,633.52
2016,3,28,12,45,779.5,185.0,4.35,14.0,821.0,718.01,569.89
2016,3,28,13,0,583.0,278.0,4.3,14.0,749.0,640.98,507.61
2016,3,28,13,15,631.5,249.0,4.2,14.0,750.0,618.41,490.34
2016,3,28,13,30,680.0,220.0,4.1,14.0,751.0,591.02,468.56
2016,3,28,13,45,642.0,226.5,4.05,14.0,715.5,543.11,429.82
2016,3,28,14,0,604.0,233.0,4.0,14.0,680.0,497.23,392.24
2016,3,28,14,15,303.5,207.0,3.9,14.0,431.5,309.52,244.92
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,166.76,132.04
2016,3,28,14,45,246.5,200.5,3.75,14.0,354.5,252.53,197.56
2016,3,28,15,0,490.0,220.0,3.7,14.0,526.0,318.35,241.78
2016,3,28,15,15,536.5,188.0,3.6,14.0,502.0,275.37,202.32
2016,3,28,15,30,583.0,156.0,3.5,14.0,478.0,226.97,158.43
2016,3,28,15,45,335.5,178.0,3.4,14.0,360.0,182.84,132.19
2016,3,28,16,0,88.0,200.0,3.3,14.0,242.0,169.44,133.06
2016,3,28,16,15,213.0,169.0,3.15,13.5,254.5,128.36,99.12
2016,3,28,16,30,338.0,138.0,3.0,13.0,267.0,101.59,85.0
2016,3,28,16,45,492.5,101.0,2.95,13.0,258.5,70.97,58.04
2016,3,28,17,0,647.0,64.0,2.9,13.0,250.0,44.5,34.42
2016,3,28,17,15,579.0,57.0,2.9,12.0,197.5,41.08,31.38
2016,3,28,17,30,511.0,50.0,2.9,11.0,145.0,37.53,28.02
2016,3,28,17,45,399.5,39.5,2.9,10.5,99.0,30.59,21.32
2016,3,28,18,0,288.0,29.0,2.9,10.0,53.0,23.3,13.0
2016,3,28,18,15,144.0,14.5,2.9,10.0,26.5,13.82,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,187.0,14.0,1.7,7.5,32.0,122.43,0.0
2016,3,29,6,30,374.0,28.0,1.8,8.0,64.0,255.96,199.23
2016,3,29,6,45,482.5,36.5,1.95,9.0,112.5,341.16,281.47
2016,3,29,7,0,591.0,45.0,2.1,10.0,161.0,430.64,359.62
2016,3,29,7,15,652.0,50.5,2.25,10.5,214.5,498.71,417.94
2016,3,29,7,30,713.0,56.0,2.4,11.0,268.0,569.48,475.92
2016,3,29,7,45,755.5,60.0,2.6,11.5,322.0,627.49,520.39
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,685.98,563.81
2016,3,29,8,15,826.0,67.0,2.75,12.5,428.0,732.11,595.4
2016,3,29,8,30,854.0,70.0,2.7,13.0,480.0,770.6,620.5
2016,3,29,8,45,873.5,73.0,2.7,13.5,528.5,807.12,643.93
2016,3,29,9,0,893.0,76.0,2.7,14.0,577.0,841.5,665.43
2016,3,29,9,15,908.0,78.0,2.5,14.0,621.0,868.47,681.05
2016,3,29,9,30,923.0,80.0,2.3,14.0,665.0,892.69,694.42
2016,3,29,9,45,933.0,82.0,2.15,14.5,702.5,909.59,701.64
2016,3,29,10,0,943.0,84.0,2.0,15.0,740.0,923.28,706.57
2016,3,29,10,15,951.0,85.0,1.9,15.0,771.0,930.76,709.15
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,934.82,709.54
2016,3,29,10,45,963.0,87.5,1.7,15.5,825.5,932.46,704.43
2016,3,29,11,0,967.0,89.0,1.6,16.0,849.0,926.61,697.18
2016,3,29,11,15,970.5,89.5,1.55,16.0,865.0,915.8,688.76
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,901.57,678.25
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.5,881.63,664.72
2016,3,29,12,0,974.0,92.0,1.5,16.0,896.0,858.51,649.15
2016,3,29,12,15,973.5,92.0,1.5,16.0,895.0,830.95,630.62
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,800.48,610.1
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,765.17,586.16
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,727.52,559.2
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,686.06,528.77
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,642.64,496.07
2016,3,29,13,45,943.0,94.0,1.65,16.0,814.5,596.24,460.17
2016,3,29,14,0,933.0,95.0,1.7,16.0,789.0,548.68,422.31
2016,3,29,14,15,924.0,93.5,1.75,16.0,757.0,498.5,381.32
2016,3,29,14,30,915.0,92.0,1.8,16.0,725.0,447.6,338.47
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.5,394.54,292.83
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,341.87,246.5
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,287.97,199.18
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,228.66,147.91
2016,3,29,15,45,824.0,83.5,2.05,15.0,509.0,175.65,104.06
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,125.04,67.76
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,75.67,43.32
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,51.78,40.68
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,45.64,35.3
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,44.34,34.16
2016,3,29,17,15,576.5,57.0,2.2,13.0,198.5,40.92,31.13
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,37.36,27.78
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.5,30.42,21.14
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.13,13.11
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,1.85,9.5,30.0,94.27,9.01
2016,3,30,6,30,234.0,36.0,1.9,10.0,60.0,193.28,150.94
2016,3,30,6,45,338.0,49.0,1.95,10.5,105.5,274.88,226.54
2016,3,30,7,0,442.0,62.0,2.0,11.0,151.0,368.29,307.4
2016,3,30,7,15,509.0,70.5,1.95,11.0,202.0,438.36,367.12
2016,3,30,7,30,576.0,79.0,1.9,11.0,253.0,511.79,427.19
2016,3,30,7,45,627.5,84.0,1.85,11.5,305.5,572.86,474.42
2016,3,30,8,0,679.0,89.0,1.8,12.0,358.0,635.19,519.97
2016,3,30,8,15,530.0,134.5,1.8,12.5,361.5,585.56,477.82
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,517.53,421.2
2016,3,30,8,45,590.5,141.5,1.8,13.5,460.5,669.63,538.65
2016,3,30,9,0,800.0,103.0,1.8,14.0,556.0,805.57,633.49
2016,3,30,9,15,817.0,106.0,1.8,14.0,599.0,833.65,650.2
2016,3,30,9,30,834.0,109.0,1.8,14.0,642.0,859.2,666.19
2016,3,30,9,45,849.5,110.0,1.85,14.5,679.5,878.42,677.08
2016,3,30,10,0,865.0,111.0,1.9,15.0,717.0,894.73,686.06
2016,3,30,10,15,874.5,112.5,1.9,15.0,748.0,896.81,686.12
2016,3,30,10,30,884.0,114.0,1.9,15.0,779.0,902.4,688.91
2016,3,30,10,45,891.5,115.0,1.95,15.5,802.5,902.48,687.3
2016,3,30,11,0,899.0,116.0,2.0,16.0,826.0,899.27,683.64
2016,3,30,11,15,903.5,116.5,2.0,16.0,842.0,889.7,676.57
2016,3,30,11,30,908.0,117.0,2.0,16.0,858.0,876.91,667.5
2016,3,30,11,45,910.5,117.0,2.0,16.5,866.0,858.82,653.7
2016,3,30,12,0,913.0,117.0,2.0,17.0,874.0,837.68,637.97
2016,3,30,12,15,913.0,117.0,2.0,17.0,873.5,811.67,620.16
2016,3,30,12,30,913.0,117.0,2.0,17.0,873.0,782.92,600.47
2016,3,30,12,45,914.5,114.5,2.0,17.0,865.5,750.3,577.97
2016,3,30,13,0,916.0,112.0,2.0,17.0,858.0,715.15,551.95
2016,3,30,13,15,912.0,111.0,2.05,17.0,841.5,675.48,522.4
2016,3,30,13,30,908.0,110.0,2.1,17.0,825.0,633.93,490.73
2016,3,30,13,45,901.5,109.0,2.15,17.0,800.5,589.31,455.92
2016,3,30,14,0,895.0,108.0,2.2,17.0,776.0,543.38,419.12
2016,3,30,14,15,885.5,106.0,2.3,17.0,744.5,494.14,378.89
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,444.3,336.93
2016,3,30,14,45,863.5,102.0,2.5,17.0,675.5,392.99,292.69
2016,3,30,15,0,851.0,100.0,2.6,17.0,638.0,336.27,243.28
2016,3,30,15,15,833.5,97.5,2.75,16.5,594.5,283.41,196.88
2016,3,30,15,30,816.0,95.0,2.9,16.0,551.0,231.74,151.77
2016,3,30,15,45,792.5,91.5,3.05,16.0,503.0,179.82,108.64
2016,3,30,16,0,769.0,88.0,3.2,16.0,455.0,130.19,72.62
2016,3,30,16,15,737.5,83.5,3.25,15.5,404.0,81.99,47.96
2016,3,30,16,30,706.0,79.0,3.3,15.0,353.0,50.99,39.79
2016,3,30,16,45,660.5,73.5,3.4,14.5,300.5,49.2,38.38
2016,3,30,17,0,615.0,68.0,3.5,14.0,248.0,47.31,36.79
2016,3,30,17,15,547.5,60.5,3.4,13.0,197.0,43.63,33.55
2016,3,30,17,30,480.0,53.0,3.3,12.0,146.0,39.8,29.96
2016,3,30,17,45,370.0,42.0,3.25,11.5,100.5,32.52,23.01
2016,3,30,18,0,260.0,31.0,3.2,11.0,55.0,24.87,14.78
2016,3,30,18,15,130.0,15.5,3.1,10.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,107.68,33.02
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,219.63,173.28
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,303.0,249.83
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,393.68,328.49
2016,3,31,7,15,243.0,75.0,2.6,12.0,125.5,269.44,226.51
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,89.07,70.75
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,107.45,86.31
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,125.67,101.22
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,243.29,200.5
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,368.76,301.86
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,398.13,322.85
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,426.82,343.34
2016,3,31,9,15,295.5,254.0,2.4,15.0,438.0,542.06,433.66
2016,3,31,9,30,421.0,251.0,2.4,15.0,522.0,659.43,521.96
2016,3,31,9,45,656.0,176.0,2.4,15.5,625.5,789.01,618.33
2016,3,31,10,0,891.0,101.0,2.4,16.0,729.0,902.74,694.67
2016,3,31,10,15,899.5,102.5,2.4,16.0,759.5,910.79,697.9
2016,3,31,10,30,908.0,104.0,2.4,16.0,790.0,915.58,700.09
2016,3,31,10,45,914.5,104.5,2.45,16.5,813.5,914.24,697.39
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,909.57,692.61
2016,3,31,11,15,925.0,106.0,2.5,17.0,852.5,899.94,685.47
2016,3,31,11,30,929.0,107.0,2.5,17.0,868.0,887.01,676.25
2016,3,31,11,45,931.0,107.0,2.5,17.5,875.5,868.2,661.85
2016,3,31,12,0,933.0,107.0,2.5,18.0,883.0,846.31,645.5
2016,3,31,12,15,932.5,106.5,2.6,18.0,882.5,819.03,627.41
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,789.0,607.29
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,756.81,585.48
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,721.91,560.37
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.5,681.51,529.79
2016,3,31,13,30,931.0,98.0,3.0,18.0,834.0,639.16,497.06
2016,3,31,13,45,923.5,97.5,3.15,18.0,809.5,593.59,461.37
2016,3,31,14,0,916.0,97.0,3.3,18.0,785.0,546.74,423.61
2016,3,31,14,15,907.5,95.5,3.4,17.5,753.5,497.51,383.51
2016,3,31,14,30,899.0,94.0,3.5,17.0,722.0,447.54,341.48
2016,3,31,14,45,886.5,92.5,3.6,17.0,684.0,395.62,296.11
2016,3,31,15,0,874.0,91.0,3.7,17.0,646.0,343.77,249.87
2016,3,31,15,15,858.0,88.5,3.7,16.5,603.0,290.54,202.56
2016,3,31,15,30,842.0,86.0,3.7,16.0,560.0,231.78,151.23
2016,3,31,15,45,819.5,83.5,3.75,16.0,512.0,179.42,107.25
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,129.2,70.33
2016,3,31,16,15,767.5,77.5,3.75,15.5,413.0,80.29,44.79
2016,3,31,16,30,738.0,74.0,3.7,15.0,362.0,52.29,40.94
2016,3,31,16,45,695.5,69.0,3.7,14.5,309.5,50.41,39.46
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,44.07,33.9
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,40.65,30.82
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,37.07,27.44
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,31.05,21.66
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,24.75,14.83
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.21,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,36.0,124.35,56.35
2016,4,1,6,30,334.0,35.0,2.5,11.0,72.0,247.5,197.23
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,328.34,271.41
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,416.64,348.08
2016,4,1,7,15,588.0,62.0,2.8,12.0,218.5,483.63,405.28
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,553.53,462.57
2016,4,1,7,45,688.0,74.0,2.8,12.5,322.5,608.79,504.62
2016,4,1,8,0,728.0,79.0,2.8,13.0,375.0,660.97,542.34
2016,4,1,8,15,757.0,83.0,2.75,13.5,425.5,707.37,574.29
2016,4,1,8,30,786.0,87.0,2.7,14.0,476.0,752.74,604.62
2016,4,1,8,45,807.0,90.0,2.7,14.5,523.0,788.97,627.85
2016,4,1,9,0,828.0,93.0,2.7,15.0,570.0,823.21,649.34
2016,4,1,9,15,843.5,96.0,2.65,15.0,612.5,850.48,666.45
2016,4,1,9,30,859.0,99.0,2.6,15.0,655.0,868.27,676.82
2016,4,1,9,45,870.5,101.0,2.6,15.5,691.5,885.55,686.05
2016,4,1,10,0,882.0,103.0,2.6,16.0,728.0,899.85,693.24
2016,4,1,10,15,890.5,104.5,2.5,16.0,758.5,907.82,696.6
2016,4,1,10,30,899.0,106.0,2.4,16.0,789.0,912.57,697.87
2016,4,1,10,45,906.0,106.5,2.35,16.5,812.5,911.65,694.56
2016,4,1,11,0,913.0,107.0,2.3,17.0,836.0,907.43,689.2
2016,4,1,11,15,916.5,107.5,2.25,17.0,851.5,896.89,681.01
2016,4,1,11,30,920.0,108.0,2.2,17.0,867.0,883.12,670.81
2016,4,1,11,45,922.5,108.0,2.2,17.0,874.5,864.84,658.13
2016,4,1,12,0,925.0,108.0,2.2,17.0,882.0,843.49,643.44
2016,4,1,12,15,925.0,108.0,2.2,17.0,881.5,817.23,625.4
2016,4,1,12,30,925.0,108.0,2.2,17.0,881.0,788.19,605.45
2016,4,1,12,45,926.0,106.0,2.2,17.5,873.5,755.36,581.69
2016,4,1,13,0,927.0,104.0,2.2,18.0,866.0,719.99,554.96
2016,4,1,13,15,923.5,103.0,2.25,18.0,849.5,680.28,525.38
2016,4,1,13,30,920.0,102.0,2.3,18.0,833.0,638.61,493.66
2016,4,1,13,45,914.5,100.5,2.35,18.0,809.0,593.65,458.64
2016,4,1,14,0,909.0,99.0,2.4,18.0,785.0,547.28,421.56
2016,4,1,14,15,900.5,97.5,2.45,17.5,753.5,498.34,382.15
2016,4,1,14,30,892.0,96.0,2.5,17.0,722.0,448.67,340.83
2016,4,1,14,45,880.5,94.0,2.6,17.0,684.5,396.99,296.21
2016,4,1,15,0,869.0,92.0,2.7,17.0,647.0,345.32,250.56
2016,4,1,15,15,853.5,89.5,2.75,16.5,604.0,292.44,203.9
2016,4,1,15,30,838.0,87.0,2.8,16.0,561.0,234.0,153.05
2016,4,1,15,45,816.5,84.0,2.9,16.0,513.5,181.57,108.99
2016,4,1,16,0,795.0,81.0,3.0,16.0,466.0,131.18,71.61
2016,4,1,16,15,766.0,77.5,3.0,15.5,415.0,82.35,45.48
2016,4,1,16,30,737.0,74.0,3.0,15.0,364.0,52.13,40.79
2016,4,1,16,45,694.5,69.0,3.0,14.5,311.5,50.26,39.32
2016,4,1,17,0,652.0,64.0,3.0,14.0,259.0,43.92,33.77
2016,4,1,17,15,589.5,57.0,2.85,13.5,207.5,40.5,30.71
2016,4,1,17,30,527.0,50.0,2.7,13.0,156.0,36.92,27.34
2016,4,1,17,45,424.5,40.5,2.55,12.5,109.0,30.9,21.58
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,24.59,14.9
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,12.12,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,128.91,71.31
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,253.72,203.63
2016,4,2,6,45,429.5,47.0,1.5,10.5,123.0,331.6,273.99
2016,4,2,7,0,518.0,58.0,1.5,11.0,170.0,416.24,346.34
2016,4,2,7,15,259.0,70.5,1.4,11.5,126.5,275.25,230.81
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,79.72,62.64
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,94.92,75.62
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,110.05,87.93
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,119.82,95.58
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,129.65,103.15
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,142.09,112.78
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,154.5,122.25
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,283.16,226.11
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,405.44,320.03
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,420.68,329.14
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,435.39,338.57
2016,4,2,10,15,194.0,346.0,1.15,16.0,491.5,533.83,412.9
2016,4,2,10,30,283.0,357.0,1.2,16.0,573.0,630.0,482.69
2016,4,2,10,45,567.5,251.0,1.25,16.5,700.5,773.23,588.49
2016,4,2,11,0,852.0,145.0,1.3,17.0,828.0,902.05,675.47
2016,4,2,11,15,856.5,145.5,1.3,17.0,843.5,892.02,666.6
2016,4,2,11,30,861.0,146.0,1.3,17.0,859.0,878.86,657.55
2016,4,2,11,45,865.0,145.5,1.35,17.5,867.0,861.22,645.1
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,840.59,630.74
2016,4,2,12,15,869.0,144.5,1.45,18.0,874.0,813.97,613.52
2016,4,2,12,30,869.0,144.0,1.5,18.0,873.0,784.76,594.48
2016,4,2,12,45,880.0,135.5,1.55,18.5,867.5,752.17,571.45
2016,4,2,13,0,891.0,127.0,1.6,19.0,862.0,718.96,547.0
2016,4,2,13,15,886.5,126.0,1.65,19.0,845.0,679.65,518.43
2016,4,2,13,30,882.0,125.0,1.7,19.0,828.0,638.57,487.89
2016,4,2,13,45,876.0,123.0,1.75,19.0,804.0,594.21,454.13
2016,4,2,14,0,870.0,121.0,1.8,19.0,780.0,548.6,418.44
2016,4,2,14,15,860.5,119.5,1.8,18.5,748.5,497.09,377.88
2016,4,2,14,30,851.0,118.0,1.8,18.0,717.0,448.08,337.83
2016,4,2,14,45,835.0,116.5,1.85,18.0,679.0,396.46,294.19
2016,4,2,15,0,819.0,115.0,1.9,18.0,641.0,345.46,250.06
2016,4,2,15,15,801.5,112.0,1.9,17.5,597.5,293.69,205.2
2016,4,2,15,30,784.0,109.0,1.9,17.0,554.0,243.18,161.55
2016,4,2,15,45,757.0,106.0,1.9,17.0,506.0,187.2,115.4
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,138.95,79.87
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,91.87,53.88
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,60.81,48.25
2016,4,2,16,45,614.0,87.5,1.95,16.0,304.5,59.52,47.26
2016,4,2,17,0,562.0,82.0,2.0,16.0,252.0,58.21,46.14
2016,4,2,17,15,496.5,73.0,2.0,15.0,201.5,53.79,42.31
2016,4,2,17,30,431.0,64.0,2.0,14.0,151.0,49.17,38.09
2016,4,2,17,45,325.5,51.0,2.0,13.5,105.5,38.95,28.58
2016,4,2,18,0,220.0,38.0,2.0,13.0,60.0,29.64,19.21
2016,4,2,18,15,110.0,19.0,2.0,12.5,30.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
