Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,31.76,0.0
2016,4,3,6,15,194.0,24.5,1.75,9.5,45.0,149.25,93.27
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,256.7,207.3
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,337.99,280.3
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,426.28,355.9
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,262.4,221.45
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,52.99,39.96
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,62.79,48.37
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,72.64,56.49
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,84.8,66.42
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,96.94,76.19
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,125.65,99.52
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,154.41,122.46
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,174.48,138.41
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,194.51,154.22
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,235.17,186.13
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,275.67,217.3
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,343.06,268.95
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,398.89,310.55
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,492.42,380.87
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,572.97,439.47
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.5,753.1,576.76
2016,4,3,11,30,921.0,120.0,2.0,18.0,887.0,900.96,679.67
2016,4,3,11,45,920.0,122.0,2.0,18.0,893.5,881.48,664.63
2016,4,3,12,0,919.0,124.0,2.0,18.0,900.0,859.01,649.41
2016,4,3,12,15,919.0,124.0,2.05,18.0,899.5,832.59,631.98
2016,4,3,12,30,919.0,124.0,2.1,18.0,899.0,803.43,612.61
2016,4,3,12,45,914.0,125.0,2.15,18.5,889.0,769.01,588.35
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,732.43,560.9
2016,4,3,13,15,904.5,125.5,2.25,18.5,862.0,692.86,532.75
2016,4,3,13,30,900.0,125.0,2.3,18.0,845.0,651.48,502.45
2016,4,3,13,45,889.0,125.5,2.4,18.0,819.0,605.71,467.3
2016,4,3,14,0,878.0,126.0,2.5,18.0,793.0,556.2,428.4
2016,4,3,14,15,696.0,186.0,2.55,18.0,701.5,476.5,365.84
2016,4,3,14,30,514.0,246.0,2.6,18.0,610.0,414.37,316.98
2016,4,3,14,45,668.0,184.0,2.65,18.0,631.0,389.65,293.24
2016,4,3,15,0,822.0,122.0,2.7,18.0,652.0,354.36,258.21
2016,4,3,15,15,734.0,131.5,2.7,17.5,581.0,289.03,204.62
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,236.89,162.54
2016,4,3,15,45,630.0,131.0,2.75,17.0,466.0,189.3,122.89
2016,4,3,16,0,614.0,121.0,2.8,17.0,422.0,143.41,88.13
2016,4,3,16,15,593.5,111.5,2.75,16.5,376.5,99.55,62.19
2016,4,3,16,30,573.0,102.0,2.7,16.0,331.0,67.26,53.91
2016,4,3,16,45,506.5,101.5,2.7,15.5,283.0,70.6,57.12
2016,4,3,17,0,440.0,101.0,2.7,15.0,235.0,72.16,58.67
2016,4,3,17,15,439.5,83.5,2.6,14.0,195.5,61.07,48.96
2016,4,3,17,30,439.0,66.0,2.5,13.0,156.0,50.83,39.74
2016,4,3,17,45,341.5,52.5,2.45,12.5,110.0,40.09,29.74
2016,4,3,18,0,244.0,39.0,2.4,12.0,64.0,30.41,20.1
2016,4,3,18,15,122.0,19.5,2.35,11.5,32.0,15.33,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,169.0,26.5,2.85,10.5,48.0,142.29,95.24
2016,4,4,6,30,338.0,41.0,2.9,11.0,84.0,260.32,211.23
2016,4,4,6,45,436.0,51.0,2.95,11.5,133.5,343.53,285.75
2016,4,4,7,0,534.0,61.0,3.0,12.0,183.0,433.92,363.44
2016,4,4,7,15,594.5,68.0,3.0,12.5,236.0,502.23,420.35
2016,4,4,7,30,655.0,75.0,3.0,13.0,289.0,573.35,477.13
2016,4,4,7,45,697.5,80.0,3.0,13.5,342.5,631.04,520.3
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,689.33,562.16
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,731.83,590.71
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,777.21,620.72
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.5,813.2,643.51
2016,4,4,9,0,835.0,101.0,2.9,16.0,593.0,847.05,664.49
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.5,873.75,679.43
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,897.77,692.34
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,907.25,695.51
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,920.75,701.65
2016,4,4,10,15,893.0,114.5,2.5,18.0,781.5,928.91,705.05
2016,4,4,10,30,902.0,116.0,2.4,18.0,812.0,933.83,706.37
2016,4,4,10,45,906.0,118.0,2.35,18.5,835.0,931.53,702.1
2016,4,4,11,0,910.0,120.0,2.3,19.0,858.0,925.93,695.84
2016,4,4,11,15,914.0,121.0,2.25,19.0,873.0,916.02,688.18
2016,4,4,11,30,918.0,122.0,2.2,19.0,888.0,902.87,678.52
2016,4,4,11,45,918.0,123.0,2.2,19.0,895.0,883.21,665.07
2016,4,4,12,0,918.0,124.0,2.2,19.0,902.0,860.59,649.72
2016,4,4,12,15,917.5,124.0,2.15,19.0,901.0,833.77,631.13
2016,4,4,12,30,917.0,124.0,2.1,19.0,900.0,804.25,610.74
2016,4,4,12,45,917.5,121.5,2.1,19.5,891.5,770.6,586.74
2016,4,4,13,0,918.0,119.0,2.1,20.0,883.0,734.5,559.8
2016,4,4,13,15,913.5,118.5,2.2,20.0,865.5,694.66,530.96
2016,4,4,13,30,909.0,118.0,2.3,20.0,848.0,652.99,500.0
2016,4,4,13,45,899.0,118.0,2.45,20.0,822.0,607.04,465.2
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,560.08,428.54
2016,4,4,14,15,878.5,116.5,2.85,19.5,764.0,510.86,390.01
2016,4,4,14,30,868.0,115.0,3.1,19.0,732.0,456.83,346.36
2016,4,4,14,45,852.5,113.5,3.35,19.0,693.0,404.52,301.92
2016,4,4,15,0,837.0,112.0,3.6,19.0,654.0,352.76,256.81
2016,4,4,15,15,819.5,109.0,3.7,18.5,610.5,300.01,210.73
2016,4,4,15,30,802.0,106.0,3.8,18.0,567.0,248.52,165.79
2016,4,4,15,45,778.0,102.5,3.9,18.0,518.5,197.08,122.6
2016,4,4,16,0,754.0,99.0,4.0,18.0,470.0,142.34,80.98
2016,4,4,16,15,722.0,94.5,3.8,17.5,419.0,94.25,53.34
2016,4,4,16,30,690.0,90.0,3.6,17.0,368.0,58.24,45.79
2016,4,4,16,45,647.0,83.5,3.45,16.5,315.5,56.06,44.09
2016,4,4,17,0,604.0,77.0,3.3,16.0,263.0,53.74,42.19
2016,4,4,17,15,537.5,69.0,3.15,15.5,211.0,49.97,38.86
2016,4,4,17,30,471.0,61.0,3.0,15.0,159.0,46.04,35.21
2016,4,4,17,45,371.0,49.0,2.9,14.5,112.5,38.14,27.82
2016,4,4,18,0,271.0,37.0,2.8,14.0,66.0,28.74,18.65
2016,4,4,18,15,135.5,18.5,2.7,13.5,33.0,14.48,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,56.4,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,186.04,131.32
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,293.38,236.9
2016,4,5,6,45,487.5,49.0,1.55,12.5,142.0,373.14,307.04
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,459.33,379.07
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,525.75,432.82
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,594.68,485.95
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,649.23,525.04
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,708.46,566.33
2016,4,5,8,15,805.5,80.5,1.75,15.5,459.0,753.81,596.34
2016,4,5,8,30,832.0,84.0,1.8,16.0,510.0,797.89,624.88
2016,4,5,8,45,852.5,86.0,1.85,16.5,558.0,833.52,646.95
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,860.11,662.54
2016,4,5,9,15,887.0,90.5,1.95,17.5,648.5,886.21,677.79
2016,4,5,9,30,901.0,93.0,2.0,18.0,691.0,909.56,691.09
2016,4,5,9,45,909.0,95.5,2.05,18.5,727.5,924.62,698.79
2016,4,5,10,0,917.0,98.0,2.1,19.0,764.0,936.5,704.52
2016,4,5,10,15,924.5,99.5,2.15,19.0,794.0,943.55,708.49
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,947.26,710.42
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.5,944.46,706.83
2016,4,5,11,0,940.0,104.0,2.3,20.0,869.0,938.28,701.18
2016,4,5,11,15,943.0,104.5,2.3,20.0,884.0,926.83,693.03
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,912.08,682.84
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.5,892.03,668.36
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,868.9,651.92
2016,4,5,12,15,946.5,106.0,2.35,21.0,911.0,841.55,633.09
2016,4,5,12,30,946.0,106.0,2.3,21.0,910.0,811.42,612.41
2016,4,5,12,45,944.0,105.0,2.25,21.5,900.5,776.63,587.38
2016,4,5,13,0,942.0,104.0,2.2,22.0,891.0,739.46,560.15
2016,4,5,13,15,937.5,103.5,2.15,22.0,873.5,698.89,530.06
2016,4,5,13,30,933.0,103.0,2.1,22.0,856.0,656.44,498.02
2016,4,5,13,45,925.5,102.0,2.05,22.0,830.5,610.16,462.52
2016,4,5,14,0,918.0,101.0,2.0,22.0,805.0,562.65,425.24
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.5,512.74,385.4
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,462.2,343.94
2016,4,5,14,45,886.0,96.0,2.0,22.0,701.5,409.56,299.81
2016,4,5,15,0,873.0,94.0,2.0,22.0,663.0,357.08,254.79
2016,4,5,15,15,857.0,91.5,1.95,21.5,619.0,303.79,208.98
2016,4,5,15,30,841.0,89.0,1.9,21.0,575.0,244.99,158.93
2016,4,5,15,45,671.5,122.5,1.85,21.0,490.0,192.48,121.5
2016,4,5,16,0,502.0,156.0,1.8,21.0,405.0,162.89,106.35
2016,4,5,16,15,620.0,116.0,1.7,20.5,390.0,107.68,65.61
2016,4,5,16,30,738.0,76.0,1.6,20.0,375.0,53.14,40.77
2016,4,5,16,45,696.5,71.0,1.55,19.5,322.5,51.33,39.43
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,44.92,33.95
2016,4,5,17,15,594.5,59.5,1.5,18.0,218.0,41.98,31.47
2016,4,5,17,30,534.0,53.0,1.5,17.0,166.0,38.91,28.7
2016,4,5,17,45,435.5,43.5,1.5,16.5,118.5,33.0,23.17
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,26.8,16.98
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.1,0.37
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,57.69,0.0
2016,4,6,6,15,239.0,27.0,2.55,13.5,55.0,183.12,132.97
2016,4,6,6,30,379.0,41.0,2.6,14.0,93.0,285.69,230.83
2016,4,6,6,45,467.0,50.5,2.65,15.0,142.5,364.71,299.89
2016,4,6,7,0,555.0,60.0,2.7,16.0,192.0,450.08,371.16
2016,4,6,7,15,611.5,66.5,2.65,16.5,245.0,516.17,424.7
2016,4,6,7,30,668.0,73.0,2.6,17.0,298.0,584.77,477.72
2016,4,6,7,45,708.0,78.0,2.55,17.5,351.0,641.24,518.19
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,694.49,554.86
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,740.86,585.66
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,786.07,614.91
2016,4,6,8,45,825.5,94.0,2.5,19.5,555.0,823.13,637.79
2016,4,6,9,0,847.0,97.0,2.5,20.0,603.0,858.16,658.93
2016,4,6,9,15,862.0,99.5,2.5,20.0,646.0,884.59,675.19
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,901.25,684.79
2016,4,6,9,45,889.0,103.5,2.55,20.5,726.0,918.4,693.98
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,932.51,701.17
2016,4,6,10,15,909.5,106.5,2.6,21.5,793.5,940.3,703.78
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,944.8,704.37
2016,4,6,10,45,923.5,109.0,2.6,22.5,847.0,942.74,700.76
2016,4,6,11,0,929.0,110.0,2.6,23.0,870.0,937.32,695.13
2016,4,6,11,15,932.5,111.0,2.55,23.0,885.0,926.82,687.22
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,913.03,677.29
2016,4,6,11,45,936.5,112.5,2.45,23.5,907.0,893.02,662.06
2016,4,6,12,0,937.0,113.0,2.4,24.0,914.0,869.98,645.0
2016,4,6,12,15,936.5,113.0,2.35,24.0,912.5,842.76,626.5
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,812.79,606.18
2016,4,6,12,45,933.0,113.0,2.25,24.5,901.5,778.41,581.71
2016,4,6,13,0,930.0,113.0,2.2,25.0,892.0,741.72,554.95
2016,4,6,13,15,925.5,112.0,2.15,25.0,874.5,701.02,525.19
2016,4,6,13,30,921.0,111.0,2.1,25.0,857.0,658.49,493.56
2016,4,6,13,45,913.0,110.5,2.05,25.0,831.5,612.76,458.93
2016,4,6,14,0,905.0,110.0,2.0,25.0,806.0,565.86,422.61
2016,4,6,14,15,752.5,165.0,1.9,25.0,728.0,490.28,364.62
2016,4,6,14,30,600.0,220.0,1.8,25.0,650.0,432.77,320.01
2016,4,6,14,45,586.5,209.5,1.75,25.5,612.0,385.7,281.86
2016,4,6,15,0,573.0,199.0,1.7,26.0,574.0,339.95,244.13
2016,4,6,15,15,699.5,148.5,1.6,25.5,575.5,299.07,206.56
2016,4,6,15,30,826.0,98.0,1.5,25.0,577.0,251.23,161.66
2016,4,6,15,45,664.0,127.5,1.45,25.0,492.0,196.97,123.21
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,165.04,106.04
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,123.38,80.52
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,87.82,69.48
2016,4,6,16,45,411.0,119.0,1.1,24.0,269.5,82.45,65.15
2016,4,6,17,0,373.0,108.0,1.0,24.0,225.0,76.75,60.39
2016,4,6,17,15,336.0,91.0,1.0,23.5,182.0,66.16,51.42
2016,4,6,17,30,299.0,74.0,1.0,23.0,139.0,55.0,41.73
2016,4,6,17,45,238.5,57.0,1.0,22.5,99.5,43.25,31.27
2016,4,6,18,0,178.0,40.0,1.0,22.0,60.0,30.93,19.99
2016,4,6,18,15,89.0,20.0,0.85,22.0,30.0,15.6,2.45
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,50.22,33.5
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,98.5,76.93
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,139.95,113.29
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,182.11,149.62
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,222.49,183.61
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,263.92,217.57
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,318.8,261.82
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,388.01,315.98
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.5,402.31,325.84
2016,4,7,8,30,211.0,226.0,2.4,17.0,337.0,427.97,344.36
2016,4,7,8,45,130.0,238.5,2.4,17.5,309.0,374.32,298.85
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,304.24,240.64
2016,4,7,9,15,221.0,262.5,2.35,18.0,410.0,478.55,379.29
2016,4,7,9,30,393.0,274.0,2.3,18.0,539.0,656.43,512.37
2016,4,7,9,45,495.0,251.5,2.25,18.5,603.5,735.33,567.5
2016,4,7,10,0,597.0,229.0,2.2,19.0,668.0,805.29,615.7
2016,4,7,10,15,570.5,252.0,2.15,19.0,684.5,798.61,608.09
2016,4,7,10,30,544.0,275.0,2.1,19.0,701.0,792.93,601.89
2016,4,7,10,45,535.0,289.0,2.1,19.0,718.0,791.12,599.42
2016,4,7,11,0,526.0,303.0,2.1,19.0,735.0,787.0,595.39
2016,4,7,11,15,509.0,315.5,2.1,19.0,740.0,772.25,584.03
2016,4,7,11,30,492.0,328.0,2.1,19.0,745.0,755.73,571.58
2016,4,7,11,45,500.5,323.0,2.15,19.0,750.0,742.25,562.46
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,726.81,551.87
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,717.38,544.89
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,705.79,536.27
2016,4,7,12,45,522.5,321.5,2.25,19.0,765.0,676.94,515.7
2016,4,7,13,0,520.0,317.0,2.3,19.0,755.0,647.0,494.18
2016,4,7,13,15,520.5,308.5,2.3,18.5,739.0,614.57,471.27
2016,4,7,13,30,521.0,300.0,2.3,18.0,723.0,581.16,447.15
2016,4,7,13,45,531.0,285.0,2.35,18.0,705.5,546.71,421.21
2016,4,7,14,0,541.0,270.0,2.4,18.0,688.0,510.77,393.44
2016,4,7,14,15,658.0,211.0,2.4,18.0,699.0,486.44,373.54
2016,4,7,14,30,775.0,152.0,2.4,18.0,710.0,451.23,343.36
2016,4,7,14,45,758.5,149.5,2.45,18.0,672.0,401.45,301.38
2016,4,7,15,0,742.0,147.0,2.5,18.0,634.0,352.51,259.26
2016,4,7,15,15,722.5,143.0,2.5,17.5,591.5,302.61,216.35
2016,4,7,15,30,703.0,139.0,2.5,17.0,549.0,254.32,174.76
2016,4,7,15,45,573.0,156.0,2.5,16.5,472.0,206.84,139.75
2016,4,7,16,0,443.0,173.0,2.5,16.0,395.0,171.76,118.01
2016,4,7,16,15,347.5,168.0,2.4,15.5,331.0,142.85,103.17
2016,4,7,16,30,252.0,163.0,2.3,15.0,267.0,117.08,97.62
2016,4,7,16,45,224.0,146.0,2.25,15.0,229.0,106.73,88.88
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,95.9,79.52
2016,4,7,17,15,169.5,107.5,2.05,14.5,154.0,85.37,70.34
2016,4,7,17,30,143.0,86.0,1.9,14.0,117.0,69.46,56.11
2016,4,7,17,45,106.0,64.5,1.8,14.0,84.0,53.08,41.08
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,36.26,25.38
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,18.89,5.64
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,3.5,30.0,1.45,12.5,30.5,31.81,19.64
2016,4,8,6,30,7.0,49.0,1.5,13.0,50.0,54.39,40.12
2016,4,8,6,45,20.0,70.5,1.55,13.5,75.0,91.71,72.5
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,124.09,100.42
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,155.82,127.45
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,187.91,154.23
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,196.09,159.88
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,203.44,164.66
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,197.97,159.15
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,203.23,162.3
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,172.44,136.5
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,142.93,111.84
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,311.47,247.78
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,488.5,381.93
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,513.44,398.47
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,537.53,415.43
2016,4,8,10,15,93.0,276.0,1.65,17.0,345.0,370.41,289.07
2016,4,8,10,30,6.0,197.0,1.7,17.0,202.0,191.98,149.07
2016,4,8,10,45,21.0,270.5,1.75,17.5,288.0,276.47,215.4
2016,4,8,11,0,36.0,344.0,1.8,18.0,374.0,369.69,285.52
2016,4,8,11,15,48.0,366.5,1.85,17.5,407.0,399.32,307.93
2016,4,8,11,30,60.0,389.0,1.9,17.0,440.0,427.84,329.76
2016,4,8,11,45,82.5,406.5,1.95,17.0,477.0,458.97,353.19
2016,4,8,12,0,105.0,424.0,2.0,17.0,514.0,488.31,375.09
2016,4,8,12,15,258.0,396.0,2.0,17.0,618.0,581.37,446.58
2016,4,8,12,30,411.0,368.0,2.0,17.0,722.0,658.96,504.45
2016,4,8,12,45,444.5,349.5,2.05,17.5,728.5,646.82,494.82
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,631.68,483.55
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.5,570.47,437.16
2016,4,8,13,30,282.0,389.0,2.1,18.0,620.0,514.88,394.89
2016,4,8,13,45,284.0,374.5,2.15,18.0,601.0,486.13,373.77
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,457.07,351.83
2016,4,8,14,15,401.0,306.0,2.2,17.5,603.5,449.42,346.16
2016,4,8,14,30,516.0,252.0,2.2,17.0,625.0,426.41,327.14
2016,4,8,14,45,429.5,266.0,2.25,17.0,566.0,375.15,286.48
2016,4,8,15,0,343.0,280.0,2.3,17.0,507.0,337.01,256.48
2016,4,8,15,15,171.5,223.5,2.3,16.5,337.0,232.76,178.48
2016,4,8,15,30,0.0,167.0,2.3,16.0,167.0,150.72,118.84
2016,4,8,15,45,28.5,187.5,2.3,16.0,201.5,164.15,129.03
2016,4,8,16,0,57.0,208.0,2.3,16.0,236.0,176.75,138.44
2016,4,8,16,15,55.5,186.5,2.25,15.5,212.0,154.47,121.58
2016,4,8,16,30,54.0,165.0,2.2,15.0,188.0,132.6,111.03
2016,4,8,16,45,41.5,144.5,2.15,15.0,160.5,117.45,98.18
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,101.96,84.8
2016,4,8,17,15,19.0,101.0,2.0,14.5,106.5,87.81,72.48
2016,4,8,17,30,9.0,78.0,1.9,14.0,80.0,68.69,55.45
2016,4,8,17,45,4.5,55.5,1.8,14.0,56.5,49.71,38.18
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,30.37,20.45
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.31,4.22
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,7.87,0.66
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,12.97,5.3
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,19.93,11.43
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,26.9,17.55
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,33.88,23.6
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,40.87,29.58
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,36.69,25.91
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,32.51,22.25
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,79.17,61.73
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,129.03,103.07
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,175.76,141.1
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,222.82,178.56
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,265.03,211.95
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,320.15,254.86
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,184.83,146.46
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,55.94,40.8
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,91.1,69.73
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,126.81,98.58
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,143.81,112.17
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,160.71,125.65
2016,4,9,11,15,1.5,148.5,2.05,15.0,150.0,140.65,109.36
2016,4,9,11,30,0.0,129.0,2.0,15.0,129.0,120.81,93.29
2016,4,9,11,45,0.5,139.5,2.0,15.5,140.0,131.02,101.34
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,141.14,109.21
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,180.92,140.97
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,220.05,171.8
2016,4,9,12,45,30.5,302.5,2.0,16.0,329.0,302.87,236.44
2016,4,9,13,0,51.0,377.0,2.0,16.0,421.0,380.47,295.46
2016,4,9,13,15,35.5,337.0,2.0,16.0,367.5,329.94,256.59
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,284.17,221.57
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,247.1,193.1
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,210.79,164.9
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,165.42,129.2
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,120.41,93.31
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,109.44,84.67
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,98.51,75.97
2016,4,9,15,15,0.0,131.0,2.05,15.5,131.0,120.54,94.38
2016,4,9,15,30,0.0,156.0,2.0,15.0,156.0,141.51,111.94
2016,4,9,15,45,0.0,133.5,2.0,15.0,133.5,121.63,95.92
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,101.82,79.88
2016,4,9,16,15,0.0,99.0,1.9,15.0,99.0,91.01,71.17
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,80.24,65.47
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,69.12,55.87
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,57.66,45.83
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,46.93,36.37
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,36.22,26.75
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,25.98,17.37
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,15.75,7.96
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,8.8,0.38
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.26,2.31
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.04,4.75
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,15.76,7.98
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,19.48,11.18
2016,4,10,7,45,0.0,26.0,2.05,13.0,26.0,24.13,15.14
2016,4,10,8,0,0.0,31.0,2.1,13.0,31.0,28.79,19.07
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,29.73,19.79
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.52
2016,4,10,8,45,0.0,84.5,2.1,13.5,84.5,78.73,60.82
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,128.84,101.87
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,118.69,93.19
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,108.83,84.9
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,136.77,107.39
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,164.74,129.52
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,181.78,143.02
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,198.71,156.37
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,207.84,163.43
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,216.86,170.43
2016,4,10,11,15,8.5,218.0,2.45,15.0,225.5,212.94,167.17
2016,4,10,11,30,8.0,215.0,2.5,15.0,222.0,209.06,164.01
2016,4,10,11,45,14.0,264.5,2.55,15.0,277.0,260.33,204.43
2016,4,10,12,0,20.0,314.0,2.6,15.0,332.0,310.73,243.51
2016,4,10,12,15,15.5,280.0,2.65,15.0,294.0,273.79,214.59
2016,4,10,12,30,11.0,246.0,2.7,15.0,256.0,237.53,186.29
2016,4,10,12,45,13.5,265.0,2.8,15.5,276.5,255.81,200.49
2016,4,10,13,0,16.0,284.0,2.9,16.0,297.0,273.56,214.04
2016,4,10,13,15,12.0,250.0,2.95,15.5,260.0,238.6,187.11
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,204.24,160.45
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.5,225.88,177.9
2016,4,10,14,0,15.0,262.0,3.1,15.0,274.0,246.6,194.44
2016,4,10,14,15,12.5,243.5,3.1,15.0,253.0,227.45,179.43
2016,4,10,14,30,10.0,225.0,3.1,15.0,232.0,208.67,164.77
2016,4,10,14,45,16.0,236.5,3.1,15.0,247.5,219.14,173.35
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,228.31,180.77
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,206.92,164.29
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,186.11,148.23
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,166.11,132.52
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,146.79,117.29
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,132.65,106.28
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,118.75,99.85
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,102.75,86.06
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,86.68,71.99
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,71.22,58.36
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,55.59,44.3
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,40.6,30.52
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,25.06,16.17
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,13.91,4.37
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,11.5,0.65,11.0,14.5,33.63,0.0
2016,4,11,6,0,105.0,23.0,0.6,11.0,29.0,98.87,39.43
2016,4,11,6,15,214.5,38.5,0.65,11.5,67.5,186.56,146.28
2016,4,11,6,30,324.0,54.0,0.7,12.0,106.0,275.18,224.4
2016,4,11,6,45,400.0,65.5,0.8,12.5,153.5,347.1,286.06
2016,4,11,7,0,476.0,77.0,0.9,13.0,201.0,428.73,353.11
2016,4,11,7,15,529.5,85.5,0.95,13.0,252.0,493.45,404.88
2016,4,11,7,30,583.0,94.0,1.0,13.0,303.0,560.4,456.59
2016,4,11,7,45,351.5,142.5,1.1,13.5,274.5,455.34,370.9
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,313.36,254.23
2016,4,11,8,15,79.5,203.0,1.2,14.0,241.0,281.06,227.57
2016,4,11,8,30,39.0,215.0,1.2,14.0,236.0,259.11,208.18
2016,4,11,8,45,49.0,240.0,1.25,14.5,269.0,293.88,235.03
2016,4,11,9,0,59.0,265.0,1.3,15.0,302.0,328.52,261.04
2016,4,11,9,15,171.5,287.5,1.3,15.0,403.5,464.53,367.25
2016,4,11,9,30,284.0,310.0,1.3,15.0,505.0,602.24,469.26
2016,4,11,9,45,170.0,320.0,1.35,15.5,438.5,494.6,384.98
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,386.03,299.98
2016,4,11,10,15,44.0,326.5,1.4,16.0,360.0,368.19,286.32
2016,4,11,10,30,32.0,323.0,1.4,16.0,348.0,350.62,272.31
2016,4,11,10,45,31.0,329.0,1.4,16.5,354.0,353.01,273.31
2016,4,11,11,0,30.0,335.0,1.4,17.0,360.0,355.24,274.11
2016,4,11,11,15,54.0,372.0,1.4,17.0,418.5,410.19,315.51
2016,4,11,11,30,78.0,409.0,1.4,17.0,477.0,463.27,354.5
2016,4,11,11,45,81.0,410.0,1.4,17.0,480.5,461.49,352.7
2016,4,11,12,0,84.0,411.0,1.4,17.0,484.0,459.31,351.03
2016,4,11,12,15,466.5,279.5,1.4,17.0,685.0,642.51,493.22
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,792.02,601.62
2016,4,11,12,45,828.0,159.0,1.45,17.0,872.5,756.11,575.35
2016,4,11,13,0,807.0,170.0,1.5,17.0,859.0,719.11,548.89
2016,4,11,13,15,802.0,168.5,1.5,17.0,842.0,680.7,520.91
2016,4,11,13,30,797.0,167.0,1.5,17.0,825.0,640.9,491.32
2016,4,11,13,45,788.5,165.5,1.55,17.0,800.5,597.88,459.01
2016,4,11,14,0,780.0,164.0,1.6,17.0,776.0,554.12,425.27
2016,4,11,14,15,769.5,161.5,1.6,17.0,745.0,504.32,385.94
2016,4,11,14,30,759.0,159.0,1.6,17.0,714.0,457.45,347.71
2016,4,11,14,45,750.5,153.0,1.65,17.0,678.0,408.54,307.04
2016,4,11,15,0,742.0,147.0,1.7,17.0,642.0,359.76,265.42
2016,4,11,15,15,723.5,143.0,1.7,16.5,600.0,310.08,222.94
2016,4,11,15,30,705.0,139.0,1.7,16.0,558.0,261.92,181.48
2016,4,11,15,45,681.5,133.5,1.7,16.0,511.5,213.41,140.57
2016,4,11,16,0,658.0,128.0,1.7,16.0,465.0,167.35,104.46
2016,4,11,16,15,625.5,121.5,1.7,15.5,415.5,122.54,75.43
2016,4,11,16,30,593.0,115.0,1.7,15.0,366.0,81.5,66.5
2016,4,11,16,45,558.5,105.0,1.7,15.0,316.5,71.63,58.07
2016,4,11,17,0,524.0,95.0,1.7,15.0,267.0,67.19,54.26
2016,4,11,17,15,463.5,85.0,1.65,14.5,217.0,61.38,49.2
2016,4,11,17,30,403.0,75.0,1.6,14.0,167.0,55.47,43.86
2016,4,11,17,45,329.5,60.0,1.55,13.5,122.5,45.31,34.52
2016,4,11,18,0,256.0,45.0,1.5,13.0,78.0,34.69,24.49
2016,4,11,18,15,146.0,28.0,1.55,12.5,45.0,21.91,10.66
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.5,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,18.5,2.55,12.0,18.5,17.15,8.5
2016,4,12,6,30,0.0,29.0,2.6,12.0,29.0,26.91,17.25
2016,4,12,6,45,0.0,42.0,2.65,12.0,42.0,39.02,27.92
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,51.14,38.51
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,64.73,50.21
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,78.47,61.86
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,92.15,73.16
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,105.78,84.23
2016,4,12,8,15,176.0,162.0,2.8,13.5,258.0,323.6,268.46
2016,4,12,8,30,352.0,213.0,2.8,14.0,405.0,546.51,444.62
2016,4,12,8,45,189.0,225.5,2.85,14.5,330.0,410.75,332.64
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,256.47,204.77
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,269.08,214.67
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,281.61,224.0
2016,4,12,9,45,157.5,305.5,2.95,15.5,423.5,467.57,371.45
2016,4,12,10,0,289.0,346.0,3.0,16.0,564.0,640.97,501.53
2016,4,12,10,15,296.5,355.0,3.05,16.0,586.5,652.72,508.45
2016,4,12,10,30,304.0,364.0,3.1,16.0,609.0,663.12,515.47
2016,4,12,10,45,323.5,368.5,3.2,16.0,635.0,678.28,526.58
2016,4,12,11,0,343.0,373.0,3.3,16.0,661.0,691.77,536.45
2016,4,12,11,15,333.5,388.5,3.35,16.0,673.0,688.81,533.36
2016,4,12,11,30,324.0,404.0,3.4,16.0,685.0,684.43,529.4
2016,4,12,11,45,590.5,274.0,3.45,16.5,789.0,777.71,603.13
2016,4,12,12,0,857.0,144.0,3.5,17.0,893.0,846.82,653.99
2016,4,12,12,15,615.5,268.0,3.55,17.0,806.0,751.26,581.75
2016,4,12,12,30,374.0,392.0,3.6,17.0,719.0,654.79,505.9
2016,4,12,12,45,593.5,280.0,3.65,17.0,791.5,696.74,542.08
2016,4,12,13,0,813.0,168.0,3.7,17.0,864.0,723.22,565.03
2016,4,12,13,15,808.5,167.0,3.8,17.0,847.5,685.38,536.16
2016,4,12,13,30,804.0,166.0,3.9,17.0,831.0,646.08,505.97
2016,4,12,13,45,795.5,165.0,4.0,17.0,807.0,603.19,472.37
2016,4,12,14,0,787.0,164.0,4.1,17.0,783.0,559.56,437.38
2016,4,12,14,15,776.5,161.5,4.1,16.5,752.5,513.12,399.96
2016,4,12,14,30,766.0,159.0,4.1,16.0,722.0,462.25,358.15
2016,4,12,14,45,753.0,155.5,4.2,16.0,685.0,413.32,316.26
2016,4,12,15,0,740.0,152.0,4.3,16.0,648.0,364.93,273.9
2016,4,12,15,15,721.5,148.0,4.3,16.0,605.5,315.31,230.05
2016,4,12,15,30,703.0,144.0,4.3,16.0,563.0,267.22,187.51
2016,4,12,15,45,466.0,181.5,4.35,16.0,450.0,215.53,152.38
2016,4,12,16,0,229.0,219.0,4.4,16.0,337.0,199.42,149.66
2016,4,12,16,15,298.0,185.5,4.3,15.5,322.5,156.82,115.01
2016,4,12,16,30,367.0,152.0,4.2,15.0,308.0,107.28,81.67
2016,4,12,16,45,323.0,141.5,4.15,14.5,266.0,103.91,86.63
2016,4,12,17,0,279.0,131.0,4.1,14.0,224.0,97.37,81.19
2016,4,12,17,15,243.5,111.5,4.0,13.5,182.0,84.41,69.86
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,70.92,57.77
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,56.16,44.26
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,40.87,30.01
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,26.1,14.33
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,9.5,17.0,39.16,0.0
2016,4,13,6,0,122.0,26.0,2.3,10.0,34.0,114.93,67.1
2016,4,13,6,15,234.0,42.0,2.4,10.5,75.0,202.52,162.56
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,294.96,244.75
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,369.4,309.9
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,454.38,381.33
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,519.62,434.03
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,586.96,486.41
2016,4,13,7,45,653.0,100.0,2.85,13.5,372.5,642.9,527.62
2016,4,13,8,0,692.0,106.0,2.9,14.0,425.0,699.16,567.59
2016,4,13,8,15,719.5,111.0,2.85,14.0,474.5,744.7,599.15
2016,4,13,8,30,747.0,116.0,2.8,14.0,524.0,789.19,629.39
2016,4,13,8,45,772.0,118.0,2.8,14.5,571.5,822.23,649.96
2016,4,13,9,0,797.0,120.0,2.8,15.0,619.0,858.23,672.45
2016,4,13,9,15,812.0,122.5,2.75,15.0,660.0,883.71,688.11
