Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,906.58,701.96
2016,4,13,9,45,850.0,121.5,2.7,15.5,739.5,927.31,713.42
2016,4,13,10,0,873.0,118.0,2.7,16.0,778.0,937.94,717.94
2016,4,13,10,15,880.5,119.5,2.7,16.0,807.0,944.38,721.14
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,947.63,722.34
2016,4,13,10,45,891.0,123.5,2.7,16.5,857.5,944.58,718.06
2016,4,13,11,0,894.0,126.0,2.7,17.0,879.0,938.31,711.8
2016,4,13,11,15,897.5,126.5,2.7,17.0,893.0,927.28,703.82
2016,4,13,11,30,901.0,127.0,2.7,17.0,907.0,913.13,693.86
2016,4,13,11,45,896.5,131.0,2.7,17.5,912.0,892.49,678.28
2016,4,13,12,0,892.0,135.0,2.7,18.0,917.0,869.08,660.96
2016,4,13,12,15,891.5,135.0,2.7,18.0,915.5,842.56,642.81
2016,4,13,12,30,891.0,135.0,2.7,18.0,914.0,813.49,622.87
2016,4,13,12,45,885.0,136.5,2.7,18.0,903.5,779.28,599.29
2016,4,13,13,0,879.0,138.0,2.7,18.0,893.0,743.1,573.31
2016,4,13,13,15,874.5,137.0,2.75,17.5,876.0,703.97,545.39
2016,4,13,13,30,870.0,136.0,2.8,17.0,859.0,663.17,515.5
2016,4,13,13,45,856.0,138.5,2.85,17.0,832.5,616.59,479.51
2016,4,13,14,0,842.0,141.0,2.9,17.0,806.0,570.6,443.06
2016,4,13,14,15,832.5,139.0,2.9,17.0,775.0,522.68,404.13
2016,4,13,14,30,823.0,137.0,2.9,17.0,744.0,474.41,363.9
2016,4,13,14,45,802.5,138.0,2.95,17.0,704.5,424.26,321.41
2016,4,13,15,0,782.0,139.0,3.0,17.0,665.0,375.29,278.97
2016,4,13,15,15,765.0,135.0,3.0,16.5,622.5,319.06,230.65
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,269.1,186.97
2016,4,13,15,45,723.5,127.0,3.05,16.0,532.5,219.3,144.34
2016,4,13,16,0,699.0,123.0,3.1,16.0,485.0,172.01,106.58
2016,4,13,16,15,668.0,117.0,3.1,15.5,434.5,125.4,75.43
2016,4,13,16,30,637.0,111.0,3.1,15.0,384.0,82.37,57.1
2016,4,13,16,45,590.5,104.5,3.1,14.5,332.0,70.86,57.5
2016,4,13,17,0,544.0,98.0,3.1,14.0,280.0,69.37,56.41
2016,4,13,17,15,483.5,88.0,2.95,13.5,229.0,63.46,51.26
2016,4,13,17,30,423.0,78.0,2.8,13.0,178.0,57.61,45.98
2016,4,13,17,45,329.0,64.5,2.7,12.5,130.5,48.67,37.69
2016,4,13,18,0,235.0,51.0,2.6,12.0,83.0,39.34,28.77
2016,4,13,18,15,117.5,32.5,2.55,11.5,48.5,26.63,15.26
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.34,0.0
2016,4,13,18,45,0.0,7.0,2.45,11.0,7.0,6.67,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,64.0,14.5,2.2,9.5,19.0,42.13,0.0
2016,4,14,6,0,128.0,29.0,2.2,10.0,38.0,124.43,79.52
2016,4,14,6,15,243.5,44.5,2.25,10.0,80.0,211.58,170.97
2016,4,14,6,30,359.0,60.0,2.3,10.0,122.0,306.08,255.07
2016,4,14,6,45,435.0,71.0,2.35,10.5,172.0,379.61,319.15
2016,4,14,7,0,511.0,82.0,2.4,11.0,222.0,462.54,388.43
2016,4,14,7,15,554.0,84.0,2.5,11.5,265.0,514.26,430.55
2016,4,14,7,30,597.0,86.0,2.6,12.0,308.0,566.81,471.94
2016,4,14,7,45,594.5,101.5,2.75,12.5,350.0,601.82,497.39
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,634.48,520.5
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,669.4,545.5
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,702.25,568.6
2016,4,14,8,45,560.5,176.0,3.1,13.5,505.0,705.27,567.64
2016,4,14,9,0,520.0,206.0,3.2,14.0,533.0,710.57,568.09
2016,4,14,9,15,466.0,244.0,3.25,14.0,551.5,708.36,563.33
2016,4,14,9,30,412.0,282.0,3.3,14.0,570.0,701.69,555.43
2016,4,14,9,45,439.5,285.0,3.4,14.5,606.5,729.35,574.67
2016,4,14,10,0,467.0,288.0,3.5,15.0,643.0,755.47,592.39
2016,4,14,10,15,661.0,215.5,3.55,15.0,739.0,858.16,670.72
2016,4,14,10,30,855.0,143.0,3.6,15.0,835.0,949.71,733.92
2016,4,14,10,45,696.0,227.0,3.65,15.5,800.5,886.87,687.23
2016,4,14,11,0,537.0,311.0,3.7,16.0,766.0,813.75,629.46
2016,4,14,11,15,691.5,237.5,3.8,16.0,833.0,867.31,672.33
2016,4,14,11,30,846.0,164.0,3.9,16.0,900.0,909.18,702.15
2016,4,14,11,45,832.5,174.0,4.0,16.0,903.0,886.61,686.2
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,861.63,669.0
2016,4,14,12,15,819.0,183.5,4.2,16.0,904.0,835.52,650.95
2016,4,14,12,30,819.0,183.0,4.3,16.0,902.0,807.04,631.23
2016,4,14,12,45,845.0,165.0,4.4,16.0,900.0,779.45,611.83
2016,4,14,13,0,871.0,147.0,4.5,16.0,898.0,748.19,589.22
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.5,708.39,558.82
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,666.98,526.62
2016,4,14,13,45,848.5,147.0,4.65,16.0,837.0,621.56,490.57
2016,4,14,14,0,835.0,149.0,4.7,16.0,811.0,575.65,453.32
2016,4,14,14,15,825.0,147.0,4.7,16.0,779.5,527.75,413.59
2016,4,14,14,30,815.0,145.0,4.7,16.0,748.0,479.57,372.67
2016,4,14,14,45,803.0,141.5,4.75,16.0,710.0,429.27,329.25
2016,4,14,15,0,791.0,138.0,4.8,16.0,672.0,379.34,285.19
2016,4,14,15,15,773.0,134.0,4.8,15.5,628.5,322.43,235.57
2016,4,14,15,30,755.0,130.0,4.8,15.0,585.0,271.82,190.74
2016,4,14,15,45,745.0,120.5,4.8,15.0,539.5,219.98,145.19
2016,4,14,16,0,735.0,111.0,4.8,15.0,494.0,169.16,103.26
2016,4,14,16,15,704.5,106.0,4.7,14.5,443.0,121.41,70.68
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,77.13,51.17
2016,4,14,16,45,637.5,93.5,4.6,14.0,340.5,61.99,49.75
2016,4,14,17,0,601.0,86.0,4.6,14.0,289.0,59.22,47.39
2016,4,14,17,15,542.0,78.0,4.35,13.5,237.0,55.78,44.42
2016,4,14,17,30,483.0,70.0,4.1,13.0,185.0,52.17,41.14
2016,4,14,17,45,396.0,58.5,3.95,12.5,137.5,45.07,34.52
2016,4,14,18,0,309.0,47.0,3.8,12.0,90.0,36.13,26.02
2016,4,14,18,15,154.5,32.0,3.7,11.5,53.5,25.01,14.33
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,65.47,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,177.41,123.1
2016,4,15,6,15,353.5,38.5,2.75,8.5,90.0,265.09,217.12
2016,4,15,6,30,471.0,50.0,2.8,9.0,135.0,362.26,303.8
2016,4,15,6,45,539.5,59.0,2.9,10.0,186.5,435.23,367.07
2016,4,15,7,0,608.0,68.0,3.0,11.0,238.0,512.56,431.13
2016,4,15,7,15,657.0,74.0,3.15,11.5,292.0,576.21,482.6
2016,4,15,7,30,706.0,80.0,3.3,12.0,346.0,641.61,532.43
2016,4,15,7,45,735.5,86.5,3.45,12.5,398.5,693.89,570.49
2016,4,15,8,0,765.0,93.0,3.6,13.0,451.0,741.74,604.3
2016,4,15,8,15,790.5,96.5,3.55,13.5,502.0,786.17,633.97
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,829.22,661.96
2016,4,15,8,45,833.5,104.0,3.45,14.5,600.5,864.21,683.58
2016,4,15,9,0,851.0,108.0,3.4,15.0,648.0,896.93,703.3
2016,4,15,9,15,865.5,110.5,3.3,15.0,690.0,922.71,718.89
2016,4,15,9,30,880.0,113.0,3.2,15.0,732.0,945.74,732.5
2016,4,15,9,45,896.0,112.0,3.1,15.5,770.0,955.89,735.75
2016,4,15,10,0,912.0,111.0,3.0,16.0,808.0,970.68,742.37
2016,4,15,10,15,919.5,112.5,2.95,16.5,837.5,977.16,743.72
2016,4,15,10,30,927.0,114.0,2.9,17.0,867.0,980.34,743.01
2016,4,15,10,45,934.0,113.5,2.9,17.5,889.5,977.63,738.92
2016,4,15,11,0,941.0,113.0,2.9,18.0,912.0,971.57,732.78
2016,4,15,11,15,943.5,114.0,2.9,18.0,926.0,959.66,724.25
2016,4,15,11,30,946.0,115.0,2.9,18.0,940.0,944.5,713.69
2016,4,15,11,45,949.0,113.5,2.95,18.0,946.5,924.14,700.08
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,900.7,684.44
2016,4,15,12,15,951.0,112.0,3.0,18.0,951.0,872.49,665.16
2016,4,15,12,30,950.0,112.0,3.0,18.0,949.0,841.58,644.0
2016,4,15,12,45,950.5,109.5,3.05,18.5,939.5,806.91,619.26
2016,4,15,13,0,951.0,107.0,3.1,19.0,930.0,769.76,592.71
2016,4,15,13,15,946.5,106.5,3.1,19.0,911.5,728.72,562.67
2016,4,15,13,30,942.0,106.0,3.1,19.0,893.0,685.83,530.13
2016,4,15,13,45,936.0,104.0,3.15,19.0,867.5,639.1,494.23
2016,4,15,14,0,930.0,102.0,3.2,19.0,842.0,591.04,456.39
2016,4,15,14,15,921.0,100.5,3.2,19.0,809.0,540.82,415.71
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,489.95,373.42
2016,4,15,14,45,900.0,97.5,3.2,19.0,737.0,437.47,328.79
2016,4,15,15,0,888.0,96.0,3.2,19.0,698.0,385.07,283.16
2016,4,15,15,15,873.0,93.5,3.15,18.5,654.0,331.3,236.18
2016,4,15,15,30,858.0,91.0,3.1,18.0,610.0,278.37,189.56
2016,4,15,15,45,838.5,88.0,3.05,18.0,561.5,218.53,138.15
2016,4,15,16,0,819.0,85.0,3.0,18.0,513.0,167.03,96.36
2016,4,15,16,15,792.5,81.5,2.9,17.5,461.5,116.66,62.1
2016,4,15,16,30,766.0,78.0,2.8,17.0,410.0,69.28,41.38
2016,4,15,16,45,732.0,72.5,2.7,17.0,357.0,51.27,39.72
2016,4,15,17,0,698.0,67.0,2.6,17.0,304.0,48.99,37.81
2016,4,15,17,15,645.5,61.0,2.55,16.0,251.0,41.96,31.75
2016,4,15,17,30,593.0,55.0,2.5,15.0,198.0,39.3,29.42
2016,4,15,17,45,513.0,47.0,2.45,14.5,148.5,34.76,25.18
2016,4,15,18,0,433.0,39.0,2.4,14.0,99.0,30.01,20.54
2016,4,15,18,15,295.5,27.0,2.45,13.5,60.0,21.22,11.45
2016,4,15,18,30,158.0,15.0,2.5,13.0,21.0,11.91,0.0
2016,4,15,18,45,79.0,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,11.5,24.0,69.01,0.0
2016,4,16,6,0,250.0,27.0,1.3,12.0,48.0,186.5,132.44
2016,4,16,6,15,358.5,39.0,1.25,12.5,92.5,269.57,216.97
2016,4,16,6,30,467.0,51.0,1.2,13.0,137.0,362.68,297.23
2016,4,16,6,45,535.5,59.5,1.2,13.5,188.0,435.07,357.95
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,511.81,419.31
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.5,574.34,467.03
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,638.54,512.78
2016,4,16,7,45,732.0,85.0,1.3,15.5,399.0,691.44,549.44
2016,4,16,8,0,765.0,90.0,1.4,16.0,452.0,740.5,582.49
2016,4,16,8,15,789.5,93.5,1.4,16.5,502.5,784.08,609.89
2016,4,16,8,30,814.0,97.0,1.4,17.0,553.0,826.26,635.74
2016,4,16,8,45,831.0,101.0,1.45,18.0,599.5,860.76,655.26
2016,4,16,9,0,848.0,105.0,1.5,19.0,646.0,893.01,673.01
2016,4,16,9,15,862.0,107.5,1.5,19.0,688.0,918.3,687.87
2016,4,16,9,30,876.0,110.0,1.5,19.0,730.0,933.33,696.0
2016,4,16,9,45,889.0,110.5,1.55,19.5,766.5,949.95,704.75
2016,4,16,10,0,902.0,111.0,1.6,20.0,803.0,963.57,711.58
2016,4,16,10,15,909.5,112.5,1.6,20.5,832.0,970.03,713.17
2016,4,16,10,30,917.0,114.0,1.6,21.0,861.0,973.22,712.86
2016,4,16,10,45,926.0,112.5,1.6,21.5,884.0,971.34,709.46
2016,4,16,11,0,935.0,111.0,1.6,22.0,907.0,966.15,704.14
2016,4,16,11,15,938.0,111.5,1.6,22.0,921.5,954.28,696.05
2016,4,16,11,30,941.0,112.0,1.6,22.0,936.0,939.17,686.05
2016,4,16,11,45,944.5,111.0,1.65,22.5,942.5,919.85,672.77
2016,4,16,12,0,948.0,110.0,1.7,23.0,949.0,897.45,657.56
2016,4,16,12,15,947.0,109.5,1.7,23.0,947.0,868.89,639.03
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,837.66,618.74
2016,4,16,12,45,944.0,108.5,1.7,23.0,935.5,803.14,596.18
2016,4,16,13,0,942.0,108.0,1.7,23.0,926.0,766.29,571.92
2016,4,16,13,15,938.0,107.0,1.7,23.0,908.0,725.47,543.44
2016,4,16,13,30,934.0,106.0,1.7,23.0,890.0,682.8,512.5
2016,4,16,13,45,929.5,104.0,1.7,23.0,865.0,637.3,478.8
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,590.36,443.16
2016,4,16,14,15,916.5,101.0,1.7,23.0,808.0,541.05,404.75
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,491.05,364.68
2016,4,16,14,45,898.5,97.0,1.75,23.0,737.5,438.53,321.75
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,385.88,277.48
2016,4,16,15,15,874.0,92.0,1.8,22.5,655.5,332.49,232.19
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,279.94,187.09
2016,4,16,15,45,836.0,88.5,1.8,22.0,563.0,220.57,137.32
2016,4,16,16,0,813.0,87.0,1.8,22.0,514.0,169.94,97.08
2016,4,16,16,15,786.5,83.5,1.75,21.5,463.0,119.87,63.32
2016,4,16,16,30,760.0,80.0,1.7,21.0,412.0,72.81,42.4
2016,4,16,16,45,703.5,79.5,1.65,20.5,356.0,51.27,39.13
2016,4,16,17,0,647.0,79.0,1.6,20.0,300.0,53.4,41.18
2016,4,16,17,15,593.0,72.0,1.5,19.0,248.0,50.52,38.85
2016,4,16,17,30,539.0,65.0,1.4,18.0,196.0,47.49,36.24
2016,4,16,17,45,434.5,57.0,1.35,17.5,146.0,43.36,32.39
2016,4,16,18,0,330.0,49.0,1.3,17.0,96.0,37.61,26.86
2016,4,16,18,15,213.5,33.0,1.3,16.5,58.5,25.75,15.14
2016,4,16,18,30,97.0,17.0,1.3,16.0,21.0,13.41,0.0
2016,4,16,18,45,48.5,8.5,1.3,16.0,10.5,8.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,77.02,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,165.28,119.66
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,243.42,195.13
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,333.0,271.54
2016,4,17,6,45,468.5,69.0,0.85,14.5,184.0,405.6,331.83
2016,4,17,7,0,538.0,79.0,0.9,15.0,234.0,482.53,393.06
2016,4,17,7,15,586.0,86.5,0.95,15.0,286.0,545.16,441.62
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,609.48,489.67
2016,4,17,7,45,671.0,99.5,1.05,15.5,390.0,664.14,527.31
2016,4,17,8,0,708.0,105.0,1.1,16.0,442.0,718.95,564.05
2016,4,17,8,15,733.5,109.5,1.15,16.5,492.0,762.74,592.09
2016,4,17,8,30,759.0,114.0,1.2,17.0,542.0,805.35,618.89
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.5,837.69,637.05
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,872.55,656.73
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.5,898.18,671.24
2016,4,17,9,30,835.0,124.0,1.4,20.0,718.0,921.18,684.06
2016,4,17,9,45,853.5,122.5,1.45,20.5,755.0,940.05,694.2
2016,4,17,10,0,872.0,121.0,1.5,21.0,792.0,948.56,697.69
2016,4,17,10,15,879.5,122.5,1.55,21.0,821.0,954.83,701.31
2016,4,17,10,30,887.0,124.0,1.6,21.0,850.0,957.94,703.03
2016,4,17,10,45,894.5,124.0,1.65,21.5,872.5,956.28,700.47
2016,4,17,11,0,902.0,124.0,1.7,22.0,895.0,951.4,696.01
2016,4,17,11,15,905.0,124.5,1.7,22.5,909.0,939.75,686.69
2016,4,17,11,30,908.0,125.0,1.7,23.0,923.0,924.98,675.55
2016,4,17,11,45,910.5,125.0,1.7,23.5,930.0,906.24,662.0
2016,4,17,12,0,913.0,125.0,1.7,24.0,937.0,884.55,646.65
2016,4,17,12,15,912.5,124.5,1.65,24.0,935.0,857.1,628.31
2016,4,17,12,30,912.0,124.0,1.6,24.0,933.0,827.07,608.33
2016,4,17,12,45,912.5,122.5,1.6,24.0,924.0,794.41,587.09
2016,4,17,13,0,913.0,121.0,1.6,24.0,915.0,759.37,564.14
2016,4,17,13,15,908.5,120.0,1.5,24.0,897.5,719.17,535.03
2016,4,17,13,30,904.0,119.0,1.4,24.0,880.0,677.24,504.11
2016,4,17,13,45,900.5,116.5,1.3,24.5,855.5,633.04,470.13
2016,4,17,14,0,897.0,114.0,1.2,25.0,831.0,587.4,434.52
2016,4,17,14,15,888.0,112.0,1.05,25.0,799.0,538.19,396.12
2016,4,17,14,30,879.0,110.0,0.9,25.0,767.0,488.41,356.43
2016,4,17,14,45,870.0,106.5,0.8,25.0,729.5,437.03,314.93
2016,4,17,15,0,861.0,103.0,0.7,25.0,692.0,385.52,272.35
2016,4,17,15,15,846.0,100.5,0.6,25.0,648.5,327.05,224.03
2016,4,17,15,30,831.0,98.0,0.5,25.0,605.0,275.19,180.28
2016,4,17,15,45,813.5,94.0,0.4,25.0,558.0,222.83,136.94
2016,4,17,16,0,796.0,90.0,0.3,25.0,511.0,172.13,97.32
2016,4,17,16,15,770.0,86.0,0.35,24.5,460.0,122.6,64.47
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,76.03,43.45
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.5,54.17,41.0
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,47.17,35.13
2016,4,17,17,15,623.0,65.0,0.65,23.0,252.0,44.79,33.27
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,42.3,31.16
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,37.04,26.43
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,31.51,21.25
2016,4,17,18,15,291.5,28.5,1.15,20.5,62.5,22.35,12.32
2016,4,17,18,30,168.0,16.0,1.2,20.0,23.0,12.65,0.0
2016,4,17,18,45,84.0,8.0,1.25,19.5,11.5,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,15.0,0.55,13.5,27.0,95.97,0.0
2016,4,18,6,0,270.0,30.0,0.5,14.0,54.0,201.28,148.65
2016,4,18,6,15,373.0,41.5,0.5,14.5,99.5,282.75,225.5
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,373.42,301.54
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,445.99,359.65
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,522.82,418.01
2016,4,18,7,15,659.0,75.5,0.45,17.5,301.5,585.45,462.99
2016,4,18,7,30,705.0,82.0,0.4,18.0,355.0,649.62,505.88
2016,4,18,7,45,736.5,87.0,0.4,18.5,408.0,701.63,539.13
2016,4,18,8,0,768.0,92.0,0.4,19.0,461.0,749.61,568.65
2016,4,18,8,15,792.0,96.0,0.45,19.5,511.5,793.46,595.48
2016,4,18,8,30,816.0,100.0,0.5,20.0,562.0,835.86,620.9
2016,4,18,8,45,834.0,103.0,0.6,21.0,609.0,870.08,640.33
2016,4,18,9,0,852.0,106.0,0.7,22.0,656.0,902.06,658.2
2016,4,18,9,15,866.0,108.0,0.8,22.0,697.5,926.78,673.86
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,941.2,683.11
2016,4,18,9,45,894.5,109.5,1.0,22.5,776.0,958.1,692.83
2016,4,18,10,0,909.0,109.0,1.1,23.0,813.0,972.04,700.66
2016,4,18,10,15,916.0,110.5,1.15,23.5,842.0,978.01,702.71
2016,4,18,10,30,923.0,112.0,1.2,24.0,871.0,980.69,702.9
2016,4,18,10,45,928.5,112.5,1.25,24.5,892.5,977.62,699.65
2016,4,18,11,0,934.0,113.0,1.3,25.0,914.0,971.23,694.5
2016,4,18,11,15,937.0,113.5,1.3,25.0,928.0,959.29,686.58
2016,4,18,11,30,940.0,114.0,1.3,25.0,942.0,944.13,676.8
2016,4,18,11,45,940.5,114.5,1.3,25.0,948.0,923.66,663.77
2016,4,18,12,0,941.0,115.0,1.3,25.0,954.0,900.21,648.95
2016,4,18,12,15,940.0,115.0,1.3,25.0,952.0,872.22,631.23
2016,4,18,12,30,939.0,115.0,1.3,25.0,950.0,841.57,611.78
2016,4,18,12,45,932.5,117.0,1.3,25.5,938.5,806.12,587.98
2016,4,18,13,0,926.0,119.0,1.3,26.0,927.0,768.62,562.78
2016,4,18,13,15,921.5,118.0,1.3,26.0,909.0,727.96,534.99
2016,4,18,13,30,917.0,117.0,1.3,26.0,891.0,685.54,505.04
2016,4,18,13,45,905.0,118.5,1.3,26.0,864.0,639.26,471.62
2016,4,18,14,0,893.0,120.0,1.3,26.0,837.0,592.18,436.77
2016,4,18,14,15,884.0,118.5,1.3,25.5,805.0,543.53,400.65
2016,4,18,14,30,875.0,117.0,1.3,25.0,773.0,494.29,362.86
2016,4,18,14,45,853.5,119.0,1.35,25.0,732.5,437.74,318.2
2016,4,18,15,0,832.0,121.0,1.4,25.0,692.0,386.69,276.37
2016,4,18,15,15,815.5,118.0,1.4,24.5,648.5,334.4,233.04
2016,4,18,15,30,799.0,115.0,1.4,24.0,605.0,283.3,190.11
2016,4,18,15,45,770.0,114.0,1.45,24.0,555.5,232.88,148.39
2016,4,18,16,0,741.0,113.0,1.5,24.0,506.0,179.21,106.4
2016,4,18,16,15,551.0,136.5,1.5,23.0,412.5,140.05,87.04
2016,4,18,16,30,361.0,160.0,1.5,22.0,319.0,127.34,91.69
2016,4,18,16,45,325.0,147.5,1.55,21.5,277.5,107.61,87.14
2016,4,18,17,0,289.0,135.0,1.6,21.0,236.0,99.9,80.97
2016,4,18,17,15,263.5,115.0,1.6,20.0,195.0,86.78,70.06
2016,4,18,17,30,238.0,95.0,1.6,19.0,154.0,73.09,58.35
2016,4,18,17,45,196.0,75.0,1.6,18.0,116.0,58.81,45.78
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,44.0,32.43
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,31.02,19.85
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,16.52,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,88.59,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,185.6,140.14
2016,4,19,6,15,330.0,47.0,1.05,13.5,100.5,264.48,213.57
2016,4,19,6,30,430.0,60.0,1.0,14.0,145.0,355.38,290.69
2016,4,19,6,45,507.5,67.5,1.0,14.5,196.5,431.83,353.66
2016,4,19,7,0,585.0,75.0,1.0,15.0,248.0,513.02,417.57
2016,4,19,7,15,631.5,81.5,0.95,15.5,301.0,575.16,463.68
2016,4,19,7,30,678.0,88.0,0.9,16.0,354.0,638.85,507.95
2016,4,19,7,45,719.0,91.0,0.9,16.5,408.0,694.99,545.31
2016,4,19,8,0,760.0,94.0,0.9,17.0,462.0,747.55,579.0
2016,4,19,8,15,784.0,97.5,0.9,17.5,512.0,790.61,605.22
2016,4,19,8,30,808.0,101.0,0.9,18.0,562.0,832.24,629.98
2016,4,19,8,45,828.0,103.0,0.9,19.0,608.5,866.88,648.36
2016,4,19,9,0,848.0,105.0,0.9,20.0,655.0,899.38,665.07
2016,4,19,9,15,861.0,108.0,0.85,20.5,697.0,924.28,676.96
2016,4,19,9,30,874.0,111.0,0.8,21.0,739.0,938.79,682.17
2016,4,19,9,45,878.0,116.0,0.8,21.5,773.0,951.88,687.63
2016,4,19,10,0,882.0,121.0,0.8,22.0,807.0,961.77,691.17
2016,4,19,10,15,889.5,122.5,0.8,22.5,836.0,967.98,692.55
2016,4,19,10,30,897.0,124.0,0.8,23.0,865.0,971.0,692.13
2016,4,19,10,45,896.5,128.5,0.8,23.5,885.0,966.45,687.17
2016,4,19,11,0,896.0,133.0,0.8,24.0,905.0,958.65,680.47
2016,4,19,11,15,899.5,134.0,0.85,24.0,919.0,947.83,674.35
2016,4,19,11,30,903.0,135.0,0.9,24.0,933.0,933.9,666.37
2016,4,19,11,45,898.0,139.0,0.95,24.5,938.0,912.42,652.43
2016,4,19,12,0,893.0,143.0,1.0,25.0,943.0,888.25,636.87
2016,4,19,12,15,709.0,245.0,1.05,24.5,878.5,814.23,589.82
2016,4,19,12,30,525.0,347.0,1.1,24.0,814.0,738.03,537.17
2016,4,19,12,45,516.0,343.5,1.15,24.0,799.5,704.84,515.83
2016,4,19,13,0,507.0,340.0,1.2,24.0,785.0,671.07,493.23
2016,4,19,13,15,440.5,358.5,1.25,24.0,739.5,617.12,455.37
2016,4,19,13,30,374.0,377.0,1.3,24.0,694.0,569.53,421.51
2016,4,19,13,45,343.0,374.0,1.4,24.0,658.5,527.46,391.98
2016,4,19,14,0,312.0,371.0,1.5,24.0,623.0,487.48,363.37
2016,4,19,14,15,292.0,360.0,1.55,23.5,588.5,448.9,335.87
2016,4,19,14,30,272.0,349.0,1.6,23.0,554.0,411.99,309.08
2016,4,19,14,45,201.5,335.5,1.7,23.0,483.5,361.09,271.52
2016,4,19,15,0,131.0,322.0,1.8,23.0,413.0,311.17,234.92
2016,4,19,15,15,92.0,290.0,1.85,22.5,352.0,271.46,206.04
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,229.45,175.39
2016,4,19,15,45,51.0,237.5,2.0,21.5,267.0,207.44,159.0
2016,4,19,16,0,49.0,217.0,2.1,21.0,243.0,185.84,142.81
2016,4,19,16,15,87.5,202.0,2.15,20.0,243.0,171.82,131.44
2016,4,19,16,30,126.0,187.0,2.2,19.0,243.0,146.07,112.4
2016,4,19,16,45,113.0,166.0,2.25,18.5,212.0,125.78,103.84
2016,4,19,17,0,100.0,145.0,2.3,18.0,181.0,111.55,92.05
2016,4,19,17,15,88.5,122.0,2.25,17.5,149.5,95.57,78.45
2016,4,19,17,30,77.0,99.0,2.2,17.0,118.0,79.06,64.07
2016,4,19,17,45,61.5,76.5,2.2,16.5,89.5,64.79,51.31
2016,4,19,18,0,46.0,54.0,2.2,16.0,61.0,46.82,35.06
2016,4,19,18,15,23.0,34.5,2.15,15.5,38.0,30.63,19.8
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.92,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,17.0,1.15,11.5,30.5,99.74,4.11
2016,4,20,6,0,274.0,34.0,1.2,12.0,61.0,209.14,160.89
2016,4,20,6,15,375.0,45.5,1.2,12.5,106.5,290.77,236.26
2016,4,20,6,30,476.0,57.0,1.2,13.0,152.0,381.08,313.32
2016,4,20,6,45,539.5,65.5,1.3,14.0,203.5,451.54,371.39
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,525.79,429.83
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,587.57,476.06
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,650.78,520.2
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,702.65,554.83
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,750.28,585.48
2016,4,20,8,15,782.0,99.5,1.3,17.5,516.0,793.3,612.14
2016,4,20,8,30,806.0,103.0,1.3,18.0,566.0,834.89,637.27
2016,4,20,8,45,829.5,103.5,1.35,18.5,613.5,870.82,658.78
2016,4,20,9,0,853.0,104.0,1.4,19.0,661.0,904.74,678.76
2016,4,20,9,15,866.0,106.0,1.4,19.0,701.5,920.93,687.45
2016,4,20,9,30,879.0,108.0,1.4,19.0,742.0,942.05,699.67
2016,4,20,9,45,899.0,104.5,1.45,19.5,780.0,960.77,709.7
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,976.64,717.95
2016,4,20,10,15,739.0,196.5,1.55,20.0,787.0,920.08,680.53
2016,4,20,10,30,559.0,292.0,1.6,20.0,756.0,841.07,625.06
2016,4,20,10,45,428.5,351.5,1.65,20.5,712.5,771.63,573.95
2016,4,20,11,0,298.0,411.0,1.7,21.0,669.0,694.52,516.83
2016,4,20,11,15,325.5,411.0,1.7,21.0,696.5,709.18,527.79
2016,4,20,11,30,353.0,411.0,1.7,21.0,724.0,721.8,536.49
2016,4,20,11,45,632.5,271.0,1.75,21.0,836.5,820.63,611.4
2016,4,20,12,0,912.0,131.0,1.8,21.0,949.0,894.68,662.65
2016,4,20,12,15,911.0,131.0,1.8,21.0,947.0,867.21,643.6
2016,4,20,12,30,910.0,131.0,1.8,21.0,945.0,837.2,623.9
2016,4,20,12,45,906.0,131.5,1.85,21.0,934.0,802.97,601.74
2016,4,20,13,0,902.0,132.0,1.9,21.0,923.0,766.65,577.97
2016,4,20,13,15,897.0,131.0,1.9,21.0,905.0,726.43,549.17
2016,4,20,13,30,892.0,130.0,1.9,21.0,887.0,684.56,518.57
2016,4,20,13,45,700.0,213.5,1.95,21.0,797.0,599.52,454.65
2016,4,20,14,0,508.0,297.0,2.0,21.0,707.0,530.7,402.14
2016,4,20,14,15,503.5,284.0,2.0,20.5,677.5,489.53,371.66
2016,4,20,14,30,499.0,271.0,2.0,20.0,648.0,448.36,340.17
2016,4,20,14,45,558.5,234.5,2.0,20.0,636.5,414.39,312.09
2016,4,20,15,0,618.0,198.0,2.0,20.0,625.0,373.37,277.11
2016,4,20,15,15,707.0,156.5,1.95,19.5,615.5,331.63,239.61
2016,4,20,15,30,796.0,115.0,1.9,19.0,606.0,286.41,197.45
2016,4,20,15,45,778.5,109.5,1.9,19.0,559.0,234.65,153.03
2016,4,20,16,0,761.0,104.0,1.9,19.0,512.0,184.61,112.13
2016,4,20,16,15,520.5,140.0,1.85,18.5,406.5,143.99,92.52
2016,4,20,16,30,280.0,176.0,1.8,18.0,301.0,137.33,102.09
2016,4,20,16,45,260.0,158.0,1.8,17.5,262.5,114.11,94.13
2016,4,20,17,0,240.0,140.0,1.8,17.0,224.0,102.99,84.95
2016,4,20,17,15,220.5,118.5,1.7,16.5,186.0,89.0,73.0
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,74.38,60.23
2016,4,20,17,45,171.0,76.0,1.55,15.5,112.5,59.49,46.91
2016,4,20,18,0,141.0,55.0,1.5,15.0,77.0,44.01,32.82
2016,4,20,18,15,79.5,37.0,1.5,14.5,48.5,30.18,19.68
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,17.33,0.0
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,20.57,0.22
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,45.89,31.43
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,84.34,65.43
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,123.03,99.27
2016,4,21,6,45,72.5,99.5,1.2,14.5,119.0,159.22,130.23
2016,4,21,7,0,87.0,122.0,1.3,15.0,149.0,206.49,169.49
2016,4,21,7,15,102.0,143.0,1.35,15.0,180.0,242.6,199.08
2016,4,21,7,30,117.0,164.0,1.4,15.0,211.0,279.28,228.54
2016,4,21,7,45,94.0,184.5,1.5,15.5,225.5,273.45,222.19
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,277.69,223.81
2016,4,21,8,15,139.0,230.5,1.65,16.0,307.5,376.27,302.35
2016,4,21,8,30,207.0,256.0,1.7,16.0,375.0,464.54,370.35
2016,4,21,8,45,240.0,273.5,1.8,16.5,422.5,514.25,406.47
2016,4,21,9,0,273.0,291.0,1.9,17.0,470.0,577.97,452.24
2016,4,21,9,15,333.0,295.5,1.95,17.0,527.5,637.76,495.99
2016,4,21,9,30,393.0,300.0,2.0,17.0,585.0,697.85,539.22
2016,4,21,9,45,393.5,316.5,2.05,17.5,613.5,715.04,548.88
2016,4,21,10,0,394.0,333.0,2.1,18.0,642.0,730.4,557.59
2016,4,21,10,15,395.5,344.5,2.1,18.0,664.0,739.51,562.82
2016,4,21,10,30,397.0,356.0,2.1,18.0,686.0,746.85,566.92
2016,4,21,10,45,218.5,362.5,2.1,18.0,545.0,580.45,443.9
2016,4,21,11,0,40.0,369.0,2.1,18.0,404.0,398.57,305.57
2016,4,21,11,15,172.5,397.0,2.15,18.0,550.5,550.3,422.18
2016,4,21,11,30,305.0,425.0,2.2,18.0,697.0,693.67,526.31
2016,4,21,11,45,318.5,417.5,2.25,18.5,702.5,685.53,518.82
2016,4,21,12,0,332.0,410.0,2.3,19.0,708.0,675.96,511.55
2016,4,21,12,15,595.0,279.0,2.35,19.0,813.0,755.53,574.64
2016,4,21,12,30,858.0,148.0,2.4,19.0,918.0,813.49,618.52
2016,4,21,12,45,863.5,142.5,2.5,19.0,910.0,782.57,597.4
2016,4,21,13,0,869.0,137.0,2.6,19.0,902.0,749.17,574.93
2016,4,21,13,15,864.5,136.0,2.65,19.0,884.5,710.5,546.68
2016,4,21,13,30,860.0,135.0,2.7,19.0,867.0,670.22,516.66
2016,4,21,13,45,864.0,127.5,2.8,19.0,844.5,628.07,484.9
2016,4,21,14,0,868.0,120.0,2.9,19.0,822.0,583.99,450.75
2016,4,21,14,15,859.0,118.0,2.9,19.0,791.0,536.15,412.36
2016,4,21,14,30,850.0,116.0,2.9,19.0,760.0,487.79,372.57
2016,4,21,14,45,525.5,220.0,2.95,19.0,612.0,390.7,297.54
2016,4,21,15,0,201.0,324.0,3.0,19.0,464.0,338.41,259.62
2016,4,21,15,15,263.5,291.5,2.95,18.5,463.0,311.12,236.7
2016,4,21,15,30,326.0,259.0,2.9,18.0,462.0,284.61,213.02
2016,4,21,15,45,549.5,176.0,2.9,18.0,485.5,239.14,166.88
2016,4,21,16,0,773.0,93.0,2.9,18.0,509.0,179.37,108.09
2016,4,21,16,15,500.5,138.5,2.85,17.5,397.5,142.53,92.41
2016,4,21,16,30,228.0,184.0,2.8,17.0,286.0,141.52,106.92
2016,4,21,16,45,216.5,163.0,2.8,17.0,250.5,117.12,97.01
2016,4,21,17,0,205.0,142.0,2.8,17.0,215.0,104.16,86.03
2016,4,21,17,15,189.5,120.0,2.65,16.5,179.0,89.91,73.84
2016,4,21,17,30,174.0,98.0,2.5,16.0,143.0,75.01,60.81
2016,4,21,17,45,149.0,77.0,2.4,15.5,109.5,60.17,47.53
2016,4,21,18,0,124.0,56.0,2.3,15.0,76.0,44.73,33.49
2016,4,21,18,15,69.0,38.0,2.25,14.5,48.5,32.35,21.63
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,18.19,1.49
2016,4,21,18,45,7.0,10.0,2.15,14.0,10.5,9.53,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,107.0,19.5,3.75,14.0,31.0,92.22,33.03
2016,4,22,6,0,214.0,39.0,3.8,14.0,62.0,185.36,144.46
2016,4,22,6,15,311.5,52.0,3.85,14.0,106.0,263.17,215.57
2016,4,22,6,30,409.0,65.0,3.9,14.0,150.0,349.81,291.46
2016,4,22,6,45,482.0,72.5,4.0,14.0,200.5,425.68,356.69
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,503.45,421.53
2016,4,22,7,15,602.0,86.5,4.2,14.0,303.0,565.16,471.58
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,628.47,520.75
2016,4,22,7,45,324.5,73.0,4.45,14.0,204.0,365.22,307.26
2016,4,22,8,0,0.0,53.0,4.6,14.0,53.0,49.29,36.12
2016,4,22,8,15,30.5,149.5,4.7,14.0,167.5,177.92,144.64
2016,4,22,8,30,61.0,246.0,4.8,14.0,282.0,312.55,254.28
2016,4,22,8,45,30.5,201.5,4.9,14.5,219.5,233.07,187.95
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,149.37,118.04
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,145.99,115.09
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,142.76,112.22
2016,4,22,9,45,38.5,257.5,5.35,15.0,288.0,294.67,235.74
2016,4,22,10,0,77.0,364.0,5.5,15.0,425.0,441.94,351.54
2016,4,22,10,15,39.5,259.5,5.55,15.0,290.5,294.24,234.24
2016,4,22,10,30,2.0,155.0,5.6,15.0,156.0,147.82,115.57
2016,4,22,10,45,5.5,185.0,5.65,15.0,189.5,179.62,141.39
2016,4,22,11,0,9.0,215.0,5.7,15.0,223.0,211.22,166.71
2016,4,22,11,15,206.5,300.0,5.7,14.5,484.5,491.84,394.42
2016,4,22,11,30,404.0,385.0,5.7,14.0,746.0,748.01,591.8
2016,4,22,11,45,260.5,417.5,5.7,14.0,651.0,635.88,502.37
2016,4,22,12,0,117.0,450.0,5.7,14.0,556.0,529.62,417.44
2016,4,22,12,15,127.0,451.0,5.6,14.0,565.5,530.05,418.05
2016,4,22,12,30,137.0,452.0,5.5,14.0,575.0,529.47,417.56
2016,4,22,12,45,140.0,447.0,5.4,14.0,572.0,517.22,408.03
2016,4,22,13,0,143.0,442.0,5.3,14.0,569.0,504.53,398.2
2016,4,22,13,15,497.0,294.0,5.2,14.0,720.5,602.25,480.33
2016,4,22,13,30,851.0,146.0,5.1,14.0,872.0,674.82,539.34
2016,4,22,13,45,850.5,141.5,5.05,14.0,850.0,631.9,504.25
2016,4,22,14,0,850.0,137.0,5.0,14.0,828.0,587.52,467.79
2016,4,22,14,15,672.5,206.0,5.0,14.0,739.5,511.12,405.13
2016,4,22,14,30,495.0,275.0,5.0,14.0,651.0,451.96,356.39
2016,4,22,14,45,512.5,252.5,5.0,14.0,625.0,412.51,323.02
2016,4,22,15,0,530.0,230.0,5.0,14.0,599.0,371.26,287.21
2016,4,22,15,15,429.5,245.0,5.0,14.0,532.0,321.19,246.31
2016,4,22,15,30,329.0,260.0,5.0,14.0,465.0,287.01,219.43
2016,4,22,15,45,164.5,203.0,5.0,14.0,305.5,199.02,153.14
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,131.83,105.04
2016,4,22,16,15,170.5,157.0,4.9,13.5,234.0,142.66,107.61
2016,4,22,16,30,341.0,168.0,4.8,13.0,322.0,136.45,101.41
2016,4,22,16,45,179.5,148.5,4.7,13.0,228.5,115.26,97.02
2016,4,22,17,0,18.0,129.0,4.6,13.0,135.0,112.0,94.39
2016,4,22,17,15,11.0,109.0,4.35,12.5,112.5,95.3,79.85
2016,4,22,17,30,4.0,89.0,4.1,12.0,90.0,78.45,64.88
2016,4,22,17,45,182.5,71.0,3.9,12.0,100.5,55.92,44.45
2016,4,22,18,0,361.0,53.0,3.7,12.0,111.0,40.38,30.11
2016,4,22,18,15,238.0,39.0,3.5,11.5,71.0,30.27,20.27
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,19.74,3.9
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,11.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,118.09,56.3
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,234.21,186.25
2016,4,23,6,15,408.5,46.0,2.4,11.5,117.0,313.75,258.93
2016,4,23,6,30,504.0,56.0,2.4,12.0,163.0,401.21,334.63
2016,4,23,6,45,561.5,63.5,2.45,12.5,213.5,468.01,391.01
2016,4,23,7,0,619.0,71.0,2.5,13.0,264.0,538.1,447.69
2016,4,23,7,15,661.0,77.0,2.5,13.0,316.5,597.84,494.13
2016,4,23,7,30,703.0,83.0,2.5,13.0,369.0,658.79,539.35
2016,4,23,7,45,726.5,89.5,2.5,13.5,419.5,706.46,572.23
