Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,750.0,96.0,2.5,14.0,470.0,749.49,600.87
2016,4,23,8,15,772.5,99.5,2.5,14.5,519.0,791.02,627.8
2016,4,23,8,30,795.0,103.0,2.5,15.0,568.0,831.08,653.16
2016,4,23,8,45,807.5,108.0,2.5,15.5,612.0,862.21,671.8
2016,4,23,9,0,820.0,113.0,2.5,16.0,656.0,890.96,688.64
2016,4,23,9,15,833.0,115.5,2.5,16.0,696.0,914.76,703.24
2016,4,23,9,30,846.0,118.0,2.5,16.0,736.0,935.88,716.04
2016,4,23,9,45,863.0,115.5,2.5,16.5,772.0,944.65,719.12
2016,4,23,10,0,880.0,113.0,2.5,17.0,808.0,958.56,725.92
2016,4,23,10,15,887.0,114.5,2.5,17.0,836.0,964.35,728.64
2016,4,23,10,30,894.0,116.0,2.5,17.0,864.0,966.97,729.43
2016,4,23,10,45,898.5,117.0,2.55,17.5,884.5,963.52,725.43
2016,4,23,11,0,903.0,118.0,2.6,18.0,905.0,956.88,719.47
2016,4,23,11,15,905.5,118.5,2.6,18.0,918.5,944.75,710.88
2016,4,23,11,30,908.0,119.0,2.6,18.0,932.0,929.55,700.36
2016,4,23,11,45,906.5,121.0,2.6,18.0,937.0,909.3,686.54
2016,4,23,12,0,905.0,123.0,2.6,18.0,942.0,886.26,670.9
2016,4,23,12,15,904.5,123.0,2.65,18.0,939.5,859.51,653.12
2016,4,23,12,30,904.0,123.0,2.7,18.0,937.0,830.22,633.54
2016,4,23,12,45,898.5,124.0,2.8,18.0,926.0,795.64,610.46
2016,4,23,13,0,893.0,125.0,2.9,18.0,915.0,759.09,585.77
2016,4,23,13,15,888.0,124.0,3.05,18.0,897.5,719.35,557.48
2016,4,23,13,30,883.0,123.0,3.2,18.0,880.0,677.99,526.78
2016,4,23,13,45,871.0,125.0,3.35,18.0,853.5,633.54,492.87
2016,4,23,14,0,859.0,127.0,3.5,18.0,827.0,588.37,457.49
2016,4,23,14,15,597.0,232.0,3.55,17.5,709.5,496.11,385.25
2016,4,23,14,30,335.0,337.0,3.6,17.0,592.0,434.11,336.69
2016,4,23,14,45,168.5,257.0,3.7,17.0,385.5,288.65,224.96
2016,4,23,15,0,2.0,177.0,3.8,17.0,179.0,162.27,126.9
2016,4,23,15,15,386.0,148.0,3.8,16.5,389.5,233.65,175.77
2016,4,23,15,30,770.0,119.0,3.8,16.0,600.0,288.77,204.74
2016,4,23,15,45,744.5,117.0,3.85,16.0,552.5,234.1,157.06
2016,4,23,16,0,719.0,115.0,3.9,16.0,505.0,187.02,117.71
2016,4,23,16,15,690.5,110.0,3.85,15.5,455.5,140.1,82.97
2016,4,23,16,30,662.0,105.0,3.8,15.0,406.0,96.42,58.31
2016,4,23,16,45,613.0,101.5,3.8,15.0,354.0,66.43,53.38
2016,4,23,17,0,564.0,98.0,3.8,15.0,302.0,67.19,54.21
2016,4,23,17,15,510.0,89.5,3.65,14.5,251.5,63.76,51.34
2016,4,23,17,30,456.0,81.0,3.5,14.0,201.0,58.97,47.12
2016,4,23,17,45,379.5,69.5,3.4,14.0,154.0,51.74,40.43
2016,4,23,18,0,303.0,58.0,3.3,14.0,107.0,44.18,33.23
2016,4,23,18,15,199.5,41.0,3.2,13.5,69.0,31.78,21.47
2016,4,23,18,30,96.0,24.0,3.1,13.0,31.0,19.92,5.27
2016,4,23,18,45,48.0,12.0,3.05,13.0,15.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,22.0,3.35,10.5,34.5,97.75,52.84
2016,4,24,6,0,210.0,44.0,3.5,11.0,69.0,190.92,152.26
2016,4,24,6,15,302.5,58.5,3.5,11.5,114.0,268.3,222.26
2016,4,24,6,30,395.0,73.0,3.5,12.0,159.0,353.85,296.84
2016,4,24,6,45,471.0,81.5,3.55,12.5,211.0,428.05,360.08
2016,4,24,7,0,547.0,90.0,3.6,13.0,263.0,512.43,429.15
2016,4,24,7,15,593.5,97.5,3.6,13.0,315.5,575.09,479.22
2016,4,24,7,30,640.0,105.0,3.6,13.0,368.0,639.21,528.62
2016,4,24,7,45,683.0,107.5,3.6,13.5,422.0,695.7,569.09
2016,4,24,8,0,726.0,110.0,3.6,14.0,476.0,752.55,608.75
2016,4,24,8,15,521.5,176.5,3.55,14.5,452.5,666.76,538.98
2016,4,24,8,30,317.0,243.0,3.5,15.0,429.0,560.03,450.68
2016,4,24,8,45,363.5,252.0,3.5,16.0,481.5,614.77,490.78
2016,4,24,9,0,410.0,261.0,3.5,17.0,534.0,683.26,538.84
2016,4,24,9,15,631.5,193.5,3.4,17.0,643.0,821.8,643.01
2016,4,24,9,30,853.0,126.0,3.3,17.0,752.0,953.14,732.4
2016,4,24,9,45,667.5,211.0,3.25,17.5,715.0,878.96,676.66
2016,4,24,10,0,482.0,296.0,3.2,18.0,678.0,787.95,605.67
2016,4,24,10,15,687.0,213.5,3.25,18.0,779.0,894.74,685.63
2016,4,24,10,30,892.0,131.0,3.3,18.0,880.0,982.28,744.38
2016,4,24,10,45,896.0,132.5,3.4,18.5,901.0,978.63,739.68
2016,4,24,11,0,900.0,134.0,3.5,19.0,922.0,971.78,733.73
2016,4,24,11,15,902.5,134.5,3.7,19.0,935.0,959.42,726.21
2016,4,24,11,30,905.0,135.0,3.9,19.0,948.0,944.0,716.59
2016,4,24,11,45,899.5,139.5,4.1,19.0,951.5,922.41,702.68
2016,4,24,12,0,894.0,144.0,4.3,19.0,955.0,898.14,686.85
2016,4,24,12,15,893.0,144.5,4.5,18.5,953.0,871.43,670.88
2016,4,24,12,30,892.0,145.0,4.7,18.0,951.0,842.24,653.02
2016,4,24,12,45,691.0,248.0,4.95,18.0,868.5,755.29,588.61
2016,4,24,13,0,490.0,351.0,5.2,18.0,786.0,673.14,524.3
2016,4,24,13,15,484.5,342.5,5.35,18.0,766.0,637.55,498.12
2016,4,24,13,30,479.0,334.0,5.5,18.0,746.0,601.62,471.01
2016,4,24,13,45,427.5,346.5,5.65,18.0,706.0,555.4,434.94
2016,4,24,14,0,376.0,359.0,5.8,18.0,666.0,516.58,404.19
2016,4,24,14,15,497.5,295.5,5.85,17.5,685.5,500.13,392.19
2016,4,24,14,30,619.0,232.0,5.9,17.0,705.0,475.43,371.92
2016,4,24,14,45,566.5,235.0,5.95,17.0,651.5,423.13,328.52
2016,4,24,15,0,514.0,238.0,6.0,17.0,598.0,374.22,287.69
2016,4,24,15,15,598.0,204.5,6.0,16.5,598.0,343.69,258.78
2016,4,24,15,30,682.0,171.0,6.0,16.0,598.0,304.18,220.97
2016,4,24,15,45,674.0,158.5,6.05,16.0,553.5,254.2,176.93
2016,4,24,16,0,666.0,146.0,6.1,16.0,509.0,205.11,135.23
2016,4,24,16,15,635.0,139.5,6.05,15.5,459.0,159.6,101.34
2016,4,24,16,30,604.0,133.0,6.0,15.0,409.0,117.73,77.02
2016,4,24,16,45,571.5,122.5,6.0,14.5,358.5,83.05,68.18
2016,4,24,17,0,539.0,112.0,6.0,14.0,308.0,77.8,63.85
2016,4,24,17,15,484.5,101.5,5.95,13.5,256.5,72.24,59.1
2016,4,24,17,30,430.0,91.0,5.9,13.0,205.0,66.37,53.92
2016,4,24,17,45,354.0,77.5,5.85,13.0,157.5,57.81,46.0
2016,4,24,18,0,278.0,64.0,5.8,13.0,110.0,48.85,37.5
2016,4,24,18,15,182.5,45.0,5.7,12.5,71.0,34.94,24.36
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,21.48,7.36
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,97.0,10.0,3.2,8.0,12.0,51.43,0.0
2016,4,25,5,45,254.0,22.0,3.3,8.5,47.5,173.67,107.89
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,285.18,231.47
2016,4,25,6,15,501.5,42.5,3.5,9.5,132.0,364.7,304.91
2016,4,25,6,30,592.0,51.0,3.6,10.0,181.0,451.63,381.17
2016,4,25,6,45,648.5,57.0,3.75,10.5,234.5,519.55,439.25
2016,4,25,7,0,705.0,63.0,3.9,11.0,288.0,586.98,494.24
2016,4,25,7,15,744.0,67.5,3.9,11.5,342.5,646.3,539.15
2016,4,25,7,30,783.0,72.0,3.9,12.0,397.0,706.33,583.05
2016,4,25,7,45,811.0,75.5,3.95,12.5,450.5,756.67,618.41
2016,4,25,8,0,839.0,79.0,4.0,13.0,504.0,806.28,652.43
2016,4,25,8,15,859.5,82.0,4.0,13.0,554.5,840.63,675.5
2016,4,25,8,30,880.0,85.0,4.0,13.0,605.0,880.33,702.32
2016,4,25,8,45,896.0,87.0,4.0,13.5,652.0,912.84,722.29
2016,4,25,9,0,912.0,89.0,4.0,14.0,699.0,942.98,740.4
2016,4,25,9,15,923.0,91.0,3.95,14.0,740.0,965.89,754.37
2016,4,25,9,30,934.0,93.0,3.9,14.0,781.0,985.87,766.33
2016,4,25,9,45,942.5,94.5,3.9,14.5,816.5,999.85,773.06
2016,4,25,10,0,951.0,96.0,3.9,15.0,852.0,1010.61,777.69
2016,4,25,10,15,956.5,97.0,3.9,15.0,880.0,1014.65,779.28
2016,4,25,10,30,962.0,98.0,3.9,15.0,908.0,1015.32,778.75
2016,4,25,10,45,965.5,99.0,3.9,15.5,929.0,1010.71,773.31
2016,4,25,11,0,969.0,100.0,3.9,16.0,950.0,1002.71,765.74
2016,4,25,11,15,971.0,100.5,3.9,16.0,963.5,989.47,756.18
2016,4,25,11,30,973.0,101.0,3.9,16.0,977.0,972.96,744.52
2016,4,25,11,45,970.5,103.0,3.9,16.5,981.0,950.8,727.69
2016,4,25,12,0,968.0,105.0,3.9,17.0,985.0,925.69,708.95
2016,4,25,12,15,967.0,105.0,3.85,17.0,982.5,897.11,688.92
2016,4,25,12,30,966.0,105.0,3.8,17.0,980.0,865.84,667.02
2016,4,25,12,45,957.5,108.0,3.8,17.5,967.5,829.07,640.23
2016,4,25,13,0,949.0,111.0,3.8,18.0,955.0,790.31,612.02
2016,4,25,13,15,945.0,110.0,3.75,18.0,937.0,749.34,582.56
2016,4,25,13,30,941.0,109.0,3.7,18.0,919.0,706.55,549.87
2016,4,25,13,45,934.0,108.5,3.7,18.0,893.0,660.73,514.41
2016,4,25,14,0,927.0,108.0,3.7,18.0,867.0,613.69,477.21
2016,4,25,14,15,918.5,106.5,3.75,18.0,834.5,564.04,437.22
2016,4,25,14,30,910.0,105.0,3.8,18.0,802.0,513.73,395.61
2016,4,25,14,45,898.5,103.0,3.85,18.0,763.0,461.32,351.29
2016,4,25,15,0,887.0,101.0,3.9,18.0,724.0,408.99,305.9
2016,4,25,15,15,872.5,99.0,3.95,17.5,680.0,356.01,259.64
2016,4,25,15,30,858.0,97.0,4.0,17.0,636.0,297.39,208.32
2016,4,25,15,45,838.5,94.0,4.05,17.0,587.5,244.15,161.28
2016,4,25,16,0,819.0,91.0,4.1,17.0,539.0,192.76,117.69
2016,4,25,16,15,793.5,87.0,4.1,16.5,487.5,142.02,79.45
2016,4,25,16,30,768.0,83.0,4.1,16.0,436.0,94.17,51.66
2016,4,25,16,45,730.0,79.5,4.1,16.0,382.5,55.58,43.6
2016,4,25,17,0,692.0,76.0,4.1,16.0,329.0,49.93,38.75
2016,4,25,17,15,643.0,70.0,4.0,15.0,276.0,47.71,36.99
2016,4,25,17,30,594.0,64.0,3.9,14.0,223.0,45.35,35.01
2016,4,25,17,45,514.5,56.5,3.85,13.5,172.5,41.55,31.49
2016,4,25,18,0,435.0,49.0,3.8,13.0,122.0,37.59,27.64
2016,4,25,18,15,318.0,37.0,3.7,12.5,80.0,29.17,19.51
2016,4,25,18,30,201.0,25.0,3.6,12.0,38.0,19.65,7.15
2016,4,25,18,45,100.5,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,29.5,5.5,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,59.0,11.0,1.8,8.0,12.0,36.14,0.0
2016,4,26,5,45,190.0,25.5,1.8,9.0,46.0,147.02,96.36
2016,4,26,6,0,321.0,40.0,1.8,10.0,80.0,245.47,198.29
2016,4,26,6,15,410.5,50.5,1.85,10.5,126.5,323.55,268.39
2016,4,26,6,30,500.0,61.0,1.9,11.0,173.0,408.83,341.67
2016,4,26,6,45,401.5,90.0,2.0,11.5,195.0,395.44,331.26
2016,4,26,7,0,303.0,119.0,2.1,12.0,217.0,363.83,304.75
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,411.83,343.45
2016,4,26,7,30,365.0,147.0,2.1,13.0,300.0,475.11,392.23
2016,4,26,7,45,364.5,169.0,2.15,13.5,338.5,496.26,406.83
2016,4,26,8,0,364.0,191.0,2.2,14.0,377.0,529.78,430.5
2016,4,26,8,15,429.5,194.0,2.1,14.0,434.0,610.35,490.77
2016,4,26,8,30,495.0,197.0,2.0,14.0,491.0,678.84,540.29
2016,4,26,8,45,533.5,200.0,1.9,14.5,539.0,724.11,570.25
2016,4,26,9,0,572.0,203.0,1.8,15.0,587.0,768.88,599.23
2016,4,26,9,15,578.5,217.0,1.8,15.0,625.5,795.31,615.86
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,819.47,630.99
2016,4,26,9,45,571.5,252.0,1.8,15.5,691.0,829.93,634.87
2016,4,26,10,0,558.0,273.0,1.8,16.0,718.0,837.51,636.98
2016,4,26,10,15,472.5,320.0,1.9,16.0,706.0,801.01,609.01
2016,4,26,10,30,387.0,367.0,2.0,16.0,694.0,752.29,572.9
2016,4,26,10,45,368.5,385.0,2.15,16.5,702.5,745.66,567.29
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,737.44,560.18
2016,4,26,11,15,302.0,423.5,2.4,17.0,692.5,703.41,534.9
2016,4,26,11,30,254.0,444.0,2.5,17.0,674.0,669.1,509.42
2016,4,26,11,45,276.5,441.5,2.7,17.0,693.0,674.51,514.75
2016,4,26,12,0,299.0,439.0,2.9,17.0,712.0,678.06,518.4
2016,4,26,12,15,361.0,411.0,3.0,17.0,739.5,688.46,527.78
2016,4,26,12,30,423.0,383.0,3.1,17.0,767.0,696.15,534.96
2016,4,26,12,45,624.5,276.0,3.25,17.0,836.5,732.24,566.22
2016,4,26,13,0,826.0,169.0,3.4,17.0,906.0,755.61,587.22
2016,4,26,13,15,821.5,167.5,3.45,17.0,888.5,716.96,558.16
2016,4,26,13,30,817.0,166.0,3.5,17.0,871.0,676.89,527.91
2016,4,26,13,45,821.5,157.5,3.6,17.0,849.0,634.91,495.92
2016,4,26,14,0,826.0,149.0,3.7,17.0,827.0,591.18,461.71
2016,4,26,14,15,817.0,146.5,3.75,17.0,796.0,544.0,423.69
2016,4,26,14,30,808.0,144.0,3.8,17.0,765.0,496.49,384.45
2016,4,26,14,45,791.0,143.5,3.85,17.0,727.0,447.22,342.89
2016,4,26,15,0,774.0,143.0,3.9,17.0,689.0,398.81,301.1
2016,4,26,15,15,757.0,139.5,3.95,16.5,646.0,343.66,253.86
2016,4,26,15,30,740.0,136.0,4.0,16.0,603.0,294.64,210.84
2016,4,26,15,45,558.0,172.5,4.05,16.0,509.5,245.38,173.84
2016,4,26,16,0,376.0,209.0,4.1,16.0,416.0,218.5,158.17
2016,4,26,16,15,350.0,192.0,4.1,15.5,370.5,180.06,129.4
2016,4,26,16,30,324.0,175.0,4.1,15.0,325.0,144.61,106.15
2016,4,26,16,45,452.0,136.0,4.2,15.0,318.0,91.68,75.54
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,65.81,52.96
2016,4,26,17,15,528.0,89.0,4.2,14.5,260.5,62.76,50.45
2016,4,26,17,30,476.0,81.0,4.1,14.0,210.0,59.52,47.63
2016,4,26,17,45,400.0,70.0,4.05,13.5,162.5,51.9,40.71
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.75,33.98
2016,4,26,18,15,224.0,43.0,3.95,12.5,75.5,33.21,23.06
2016,4,26,18,30,124.0,27.0,3.9,12.0,36.0,21.18,8.93
2016,4,26,18,45,62.0,13.5,3.85,12.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,25.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,50.0,12.0,2.5,10.0,13.0,33.31,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,143.0,97.54
2016,4,27,6,0,297.0,42.0,2.9,11.0,80.0,234.34,189.79
2016,4,27,6,15,385.0,53.0,2.95,11.5,125.5,312.77,260.11
2016,4,27,6,30,473.0,64.0,3.0,12.0,171.0,396.89,332.87
2016,4,27,6,45,242.5,89.5,3.15,12.5,145.0,277.37,233.48
2016,4,27,7,0,12.0,115.0,3.3,13.0,119.0,124.24,100.57
2016,4,27,7,15,17.5,135.0,3.45,13.0,142.0,148.46,121.17
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,172.88,141.4
2016,4,27,7,45,39.0,182.0,3.8,13.5,201.0,225.52,184.63
2016,4,27,8,0,55.0,209.0,4.0,14.0,237.0,268.32,218.99
2016,4,27,8,15,27.5,170.5,4.15,14.0,184.5,198.46,160.67
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,125.14,99.0
2016,4,27,8,45,4.5,172.5,4.45,14.0,176.0,169.45,135.38
2016,4,27,9,0,9.0,213.0,4.6,14.0,220.0,214.07,171.41
2016,4,27,9,15,11.0,228.5,4.7,14.0,237.0,230.78,184.51
2016,4,27,9,30,13.0,244.0,4.8,14.0,254.0,247.42,197.55
2016,4,27,9,45,53.0,311.5,4.9,14.5,353.5,365.77,291.93
2016,4,27,10,0,93.0,379.0,5.0,15.0,453.0,473.27,375.01
2016,4,27,10,15,249.0,368.5,5.05,15.0,577.5,629.87,498.24
2016,4,27,10,30,405.0,358.0,5.1,15.0,702.0,769.81,605.12
2016,4,27,10,45,470.0,346.0,5.15,15.0,754.0,810.47,635.44
2016,4,27,11,0,535.0,334.0,5.2,15.0,806.0,848.26,663.94
2016,4,27,11,15,705.5,243.0,5.2,15.0,875.5,902.69,707.86
2016,4,27,11,30,876.0,152.0,5.2,15.0,945.0,938.81,733.17
2016,4,27,11,45,873.5,155.5,5.2,15.0,950.0,919.14,718.61
2016,4,27,12,0,871.0,159.0,5.2,15.0,955.0,901.93,706.24
2016,4,27,12,15,870.5,158.5,5.15,15.0,953.0,874.3,686.08
2016,4,27,12,30,870.0,158.0,5.1,15.0,951.0,844.26,664.24
2016,4,27,12,45,866.0,159.0,5.1,15.0,940.5,810.64,640.05
2016,4,27,13,0,862.0,160.0,5.1,15.0,930.0,775.08,613.89
2016,4,27,13,15,857.0,158.5,5.1,15.0,912.0,734.84,582.96
2016,4,27,13,30,852.0,157.0,5.1,15.0,894.0,693.14,550.42
2016,4,27,13,45,847.0,154.0,5.1,15.0,869.0,648.86,515.3
2016,4,27,14,0,842.0,151.0,5.1,15.0,844.0,603.49,478.6
2016,4,27,14,15,831.5,148.5,5.05,15.0,811.5,554.81,438.37
2016,4,27,14,30,821.0,146.0,5.0,15.0,779.0,505.93,397.1
2016,4,27,14,45,410.5,93.0,4.95,15.0,409.5,244.79,191.56
2016,4,27,15,0,0.0,40.0,4.9,15.0,40.0,37.25,25.42
2016,4,27,15,15,123.0,161.0,4.8,15.0,239.0,177.25,138.08
2016,4,27,15,30,246.0,282.0,4.7,15.0,438.0,285.6,220.54
2016,4,27,15,45,412.0,216.5,4.65,15.0,454.5,248.9,183.33
2016,4,27,16,0,578.0,151.0,4.6,15.0,471.0,200.13,135.28
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.5,155.8,98.05
2016,4,27,16,30,670.0,109.0,4.5,15.0,420.0,107.16,64.12
2016,4,27,16,45,424.0,128.5,4.45,15.0,317.0,86.17,70.73
2016,4,27,17,0,178.0,148.0,4.4,15.0,214.0,114.23,95.59
2016,4,27,17,15,156.5,128.0,4.3,14.5,179.5,100.22,83.56
2016,4,27,17,30,135.0,108.0,4.2,14.0,145.0,85.78,70.92
2016,4,27,17,45,262.5,80.5,4.15,13.5,133.0,62.92,50.5
2016,4,27,18,0,390.0,53.0,4.1,13.0,121.0,40.88,30.58
2016,4,27,18,15,282.5,40.0,4.05,12.5,80.5,30.8,21.06
2016,4,27,18,30,175.0,27.0,4.0,12.0,40.0,21.17,9.55
2016,4,27,18,45,87.5,13.5,3.95,12.0,20.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,43.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,87.0,13.0,2.9,9.0,16.0,50.69,0.0
2016,4,28,5,45,221.0,26.5,3.0,10.0,51.0,169.07,120.35
2016,4,28,6,0,355.0,40.0,3.1,11.0,86.0,265.5,215.97
2016,4,28,6,15,441.0,49.0,3.1,11.5,133.0,341.64,284.52
2016,4,28,6,30,527.0,58.0,3.1,12.0,180.0,424.56,356.15
2016,4,28,6,45,588.0,64.0,3.1,12.5,232.0,493.28,413.66
2016,4,28,7,0,649.0,70.0,3.1,13.0,284.0,565.48,471.59
2016,4,28,7,15,688.0,75.0,3.05,13.5,336.5,623.12,514.33
2016,4,28,7,30,727.0,80.0,3.0,14.0,389.0,678.17,553.62
2016,4,28,7,45,757.5,83.5,2.95,15.0,441.0,728.83,587.28
2016,4,28,8,0,788.0,87.0,2.9,16.0,493.0,779.02,619.48
2016,4,28,8,15,809.5,90.0,2.8,16.5,542.5,820.04,645.02
2016,4,28,8,30,831.0,93.0,2.7,17.0,592.0,859.48,668.88
2016,4,28,8,45,848.5,95.0,2.65,17.5,637.5,884.72,682.72
2016,4,28,9,0,866.0,97.0,2.6,18.0,683.0,915.29,700.21
2016,4,28,9,15,878.0,99.0,2.55,18.0,724.0,938.33,713.63
2016,4,28,9,30,890.0,101.0,2.5,18.0,765.0,958.63,725.23
2016,4,28,9,45,906.5,99.0,2.45,18.5,801.5,975.86,733.41
2016,4,28,10,0,923.0,97.0,2.4,19.0,838.0,990.17,739.67
2016,4,28,10,15,929.5,98.0,2.35,19.0,866.5,995.1,741.22
2016,4,28,10,30,936.0,99.0,2.3,19.0,895.0,996.77,740.82
2016,4,28,10,45,937.5,102.0,2.3,19.5,915.5,992.49,735.83
2016,4,28,11,0,939.0,105.0,2.3,20.0,936.0,984.89,728.87
2016,4,28,11,15,942.0,105.5,2.35,20.0,949.5,972.88,721.08
2016,4,28,11,30,945.0,106.0,2.4,20.0,963.0,957.68,711.3
2016,4,28,11,45,943.0,108.0,2.5,20.5,968.0,936.43,696.69
2016,4,28,12,0,941.0,110.0,2.6,21.0,973.0,912.31,680.19
2016,4,28,12,15,940.5,110.0,2.65,21.0,971.0,884.83,662.3
2016,4,28,12,30,940.0,110.0,2.7,21.0,969.0,854.72,642.56
2016,4,28,12,45,939.0,109.0,2.8,21.0,959.0,820.82,620.44
2016,4,28,13,0,938.0,108.0,2.9,21.0,949.0,784.63,596.49
2016,4,28,13,15,934.5,107.5,2.95,21.0,931.5,744.98,569.44
2016,4,28,13,30,931.0,107.0,3.0,21.0,914.0,703.49,538.86
2016,4,28,13,45,921.5,108.0,3.1,21.0,888.0,657.98,504.78
2016,4,28,14,0,912.0,109.0,3.2,21.0,862.0,611.48,469.04
2016,4,28,14,15,904.0,107.5,3.3,20.5,830.0,562.87,431.59
2016,4,28,14,30,896.0,106.0,3.4,20.0,798.0,513.6,392.35
2016,4,28,14,45,878.5,107.5,3.5,20.0,758.5,462.31,349.63
2016,4,28,15,0,861.0,109.0,3.6,20.0,719.0,411.63,306.33
2016,4,28,15,15,847.0,106.0,3.65,19.5,676.0,353.41,256.8
2016,4,28,15,30,833.0,103.0,3.7,19.0,633.0,301.59,211.42
2016,4,28,15,45,807.5,102.5,3.8,19.0,584.0,250.42,166.72
2016,4,28,16,0,782.0,102.0,3.9,19.0,535.0,201.75,125.73
2016,4,28,16,15,756.0,98.0,3.9,18.5,484.5,152.92,88.57
2016,4,28,16,30,730.0,94.0,3.9,18.0,434.0,101.14,55.83
2016,4,28,16,45,691.5,89.5,3.95,17.5,381.5,57.49,44.98
2016,4,28,17,0,653.0,85.0,4.0,17.0,329.0,56.21,44.1
2016,4,28,17,15,604.0,78.0,3.95,16.0,277.0,53.51,41.97
2016,4,28,17,30,555.0,71.0,3.9,15.0,225.0,50.65,39.58
2016,4,28,17,45,480.0,62.5,3.85,14.5,175.5,46.25,35.58
2016,4,28,18,0,405.0,54.0,3.8,14.0,126.0,41.65,31.18
2016,4,28,18,15,296.5,41.0,3.6,13.5,84.5,31.56,21.68
2016,4,28,18,30,188.0,28.0,3.4,13.0,43.0,21.94,10.6
2016,4,28,18,45,94.0,14.0,3.2,12.5,21.5,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.5,108.79,77.59
2016,4,29,6,0,203.0,53.0,1.8,11.0,81.0,190.65,154.33
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.5,274.65,228.12
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,355.96,298.3
2016,4,29,6,45,340.0,99.5,1.95,11.5,195.0,368.97,309.37
2016,4,29,7,0,309.0,116.0,2.0,12.0,220.0,365.43,306.31
2016,4,29,7,15,320.5,136.5,2.05,12.0,260.0,407.89,340.46
2016,4,29,7,30,332.0,157.0,2.1,12.0,300.0,449.96,373.17
2016,4,29,7,45,502.5,142.0,2.2,12.5,388.0,591.82,485.24
2016,4,29,8,0,673.0,127.0,2.3,13.0,476.0,736.22,592.2
2016,4,29,8,15,698.0,132.0,2.35,13.0,524.5,779.42,621.05
2016,4,29,8,30,723.0,137.0,2.4,13.0,573.0,821.43,649.57
2016,4,29,8,45,741.5,141.0,2.45,13.5,617.5,854.93,670.49
2016,4,29,9,0,760.0,145.0,2.5,14.0,662.0,886.46,689.88
2016,4,29,9,15,774.5,148.0,2.5,14.0,701.5,905.84,701.55
2016,4,29,9,30,789.0,151.0,2.5,14.0,741.0,928.04,715.32
2016,4,29,9,45,816.0,144.5,2.5,14.5,779.0,949.23,727.04
2016,4,29,10,0,843.0,138.0,2.5,15.0,817.0,967.69,736.88
2016,4,29,10,15,850.5,140.0,2.6,15.0,845.0,973.8,740.77
2016,4,29,10,30,858.0,142.0,2.7,15.0,873.0,976.79,742.79
2016,4,29,10,45,863.5,143.0,2.8,15.5,894.0,966.13,734.28
2016,4,29,11,0,869.0,144.0,2.9,16.0,915.0,960.32,729.3
2016,4,29,11,15,872.5,144.5,3.0,16.5,928.5,949.12,720.69
2016,4,29,11,30,876.0,145.0,3.1,17.0,942.0,934.95,710.17
2016,4,29,11,45,879.0,144.5,3.25,17.5,948.0,916.5,697.14
2016,4,29,12,0,882.0,144.0,3.4,18.0,954.0,895.26,682.19
2016,4,29,12,15,882.0,144.0,3.5,18.0,952.0,869.29,664.9
2016,4,29,12,30,882.0,144.0,3.6,18.0,950.0,840.86,645.83
2016,4,29,12,45,873.0,147.5,3.7,18.0,938.5,806.29,622.29
2016,4,29,13,0,864.0,151.0,3.8,18.0,927.0,770.02,597.37
2016,4,29,13,15,859.5,150.0,3.9,18.0,909.5,732.0,569.33
2016,4,29,13,30,855.0,149.0,4.0,18.0,892.0,691.12,538.62
2016,4,29,13,45,847.5,147.5,4.1,18.5,867.0,646.64,503.58
2016,4,29,14,0,840.0,146.0,4.2,19.0,842.0,601.26,467.17
2016,4,29,14,15,831.0,144.0,4.25,19.0,810.5,553.98,429.28
2016,4,29,14,30,822.0,142.0,4.3,19.0,779.0,506.35,390.21
2016,4,29,14,45,811.5,138.5,4.35,19.0,742.0,456.68,348.59
2016,4,29,15,0,801.0,135.0,4.4,19.0,705.0,407.22,306.12
2016,4,29,15,15,785.5,132.0,4.4,18.5,662.5,357.0,262.75
2016,4,29,15,30,770.0,129.0,4.4,18.0,620.0,307.91,219.7
2016,4,29,15,45,752.5,124.0,4.45,18.0,574.0,252.24,171.3
2016,4,29,16,0,735.0,119.0,4.5,18.0,528.0,203.72,130.01
2016,4,29,16,15,708.0,114.0,4.5,17.5,478.5,156.04,93.39
2016,4,29,16,30,681.0,109.0,4.5,17.0,429.0,111.44,65.53
2016,4,29,16,45,613.5,102.5,4.5,17.0,365.0,68.6,54.8
2016,4,29,17,0,546.0,96.0,4.5,17.0,301.0,64.31,51.21
2016,4,29,17,15,477.5,94.0,4.45,16.0,253.5,66.18,53.17
2016,4,29,17,30,409.0,92.0,4.4,15.0,206.0,66.52,53.65
2016,4,29,17,45,357.5,77.0,4.4,14.5,161.5,56.92,45.04
2016,4,29,18,0,306.0,62.0,4.4,14.0,117.0,46.84,35.76
2016,4,29,18,15,219.5,46.0,4.35,13.5,79.0,35.41,25.06
2016,4,29,18,30,133.0,30.0,4.3,13.0,41.0,23.48,12.21
2016,4,29,18,45,66.5,15.0,4.3,12.5,20.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,31.19,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,84.6,0.0
2016,4,30,5,45,255.0,28.0,3.5,12.5,57.5,188.38,139.47
2016,4,30,6,0,390.0,41.0,3.6,13.0,95.0,287.32,233.51
2016,4,30,6,15,473.5,50.0,3.65,13.5,143.5,363.96,301.85
2016,4,30,6,30,557.0,59.0,3.7,14.0,192.0,447.1,373.1
2016,4,30,6,45,614.5,65.0,3.8,14.5,244.5,514.94,429.56
2016,4,30,7,0,672.0,71.0,3.9,15.0,297.0,585.91,486.05
2016,4,30,7,15,710.0,75.5,3.9,15.0,350.0,639.32,526.41
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,697.66,569.47
2016,4,30,7,45,776.5,83.5,3.95,15.5,455.5,747.39,604.0
2016,4,30,8,0,805.0,87.0,4.0,16.0,508.0,796.47,637.29
2016,4,30,8,15,825.0,90.5,3.95,16.5,557.0,837.22,663.38
2016,4,30,8,30,845.0,94.0,3.9,17.0,606.0,876.28,687.8
2016,4,30,8,45,861.5,96.0,3.85,17.5,651.5,900.81,701.53
2016,4,30,9,0,878.0,98.0,3.8,18.0,697.0,930.65,718.96
2016,4,30,9,15,889.0,100.0,3.75,18.0,737.0,952.86,732.27
2016,4,30,9,30,900.0,102.0,3.7,18.0,777.0,972.27,743.7
2016,4,30,9,45,914.5,100.0,3.65,18.5,813.0,987.65,750.99
2016,4,30,10,0,929.0,98.0,3.6,19.0,849.0,1000.06,756.33
2016,4,30,10,15,934.5,99.5,3.55,19.0,876.5,1004.54,757.84
2016,4,30,10,30,940.0,101.0,3.5,19.0,904.0,1005.71,757.32
2016,4,30,10,45,944.0,101.5,3.5,19.5,924.5,1001.1,751.99
2016,4,30,11,0,948.0,102.0,3.5,20.0,945.0,993.2,744.66
2016,4,30,11,15,950.5,102.5,3.45,20.0,958.0,980.65,735.43
2016,4,30,11,30,953.0,103.0,3.4,20.0,971.0,964.9,724.2
2016,4,30,11,45,953.0,103.0,3.4,20.5,976.0,943.36,708.15
2016,4,30,12,0,953.0,103.0,3.4,21.0,981.0,918.9,690.27
2016,4,30,12,15,952.0,103.0,3.35,21.0,978.0,890.81,671.0
2016,4,30,12,30,951.0,103.0,3.3,21.0,975.0,860.1,649.95
2016,4,30,12,45,945.0,104.5,3.25,21.0,963.5,824.45,625.44
2016,4,30,13,0,939.0,106.0,3.2,21.0,952.0,786.75,599.44
2016,4,30,13,15,935.0,105.5,3.15,21.0,934.0,746.8,571.73
2016,4,30,13,30,931.0,105.0,3.1,21.0,916.0,705.07,540.56
2016,4,30,13,45,926.5,103.0,3.1,21.5,891.0,660.12,505.61
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,613.79,468.96
2016,4,30,14,15,914.0,100.0,3.05,22.0,834.0,565.31,430.59
2016,4,30,14,30,906.0,99.0,3.0,22.0,802.0,516.14,390.72
2016,4,30,14,45,896.0,96.5,3.0,22.0,764.5,464.4,348.0
2016,4,30,15,0,886.0,94.0,3.0,22.0,727.0,412.62,304.14
2016,4,30,15,15,872.5,92.0,2.9,22.0,683.5,360.26,258.82
2016,4,30,15,30,859.0,90.0,2.8,22.0,640.0,308.61,213.53
2016,4,30,15,45,841.0,87.5,2.75,22.0,592.5,256.48,168.27
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,198.92,120.18
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,148.64,81.75
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,101.0,52.19
2016,4,30,16,45,743.0,74.0,2.45,20.5,391.5,55.66,42.82
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,49.62,37.81
2016,4,30,17,15,665.0,65.0,2.3,19.5,287.0,43.31,32.46
2016,4,30,17,30,620.0,60.0,2.2,19.0,235.0,41.54,30.96
2016,4,30,17,45,551.5,53.0,2.15,18.5,185.0,37.98,27.78
2016,4,30,18,0,483.0,46.0,2.1,18.0,135.0,34.25,24.28
2016,4,30,18,15,375.0,36.0,2.1,17.5,92.0,27.58,18.01
2016,4,30,18,30,267.0,26.0,2.1,17.0,49.0,20.56,10.12
2016,4,30,18,45,133.5,13.0,2.1,16.5,24.5,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,32.2,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,87.99,0.0
2016,5,1,5,45,249.5,29.0,1.2,13.5,59.0,187.31,139.62
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,282.36,227.05
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,358.35,292.57
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,440.77,360.4
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,506.4,412.38
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,574.85,464.12
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,632.27,504.71
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,686.78,541.9
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.5,734.83,572.36
2016,5,1,8,0,779.0,92.0,1.3,19.0,502.0,782.16,601.5
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.5,823.1,626.08
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,862.44,649.17
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,893.43,666.33
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,922.09,681.84
2016,5,1,9,15,862.0,107.0,1.25,21.5,728.0,936.92,687.5
2016,5,1,9,30,874.0,109.0,1.2,22.0,768.0,956.89,696.63
2016,5,1,9,45,883.0,111.0,1.2,22.5,802.0,971.15,702.84
2016,5,1,10,0,892.0,113.0,1.2,23.0,836.0,982.38,707.28
2016,5,1,10,15,899.0,114.0,1.1,23.0,863.5,987.52,707.61
2016,5,1,10,30,906.0,115.0,1.0,23.0,891.0,989.49,706.07
2016,5,1,10,45,910.0,116.5,0.95,23.5,911.5,985.91,700.8
2016,5,1,11,0,914.0,118.0,0.9,24.0,932.0,979.14,693.76
2016,5,1,11,15,916.5,118.5,0.85,24.0,945.0,966.8,684.8
2016,5,1,11,30,919.0,119.0,0.8,24.0,958.0,951.39,674.13
2016,5,1,11,45,920.0,119.0,0.75,24.5,963.5,931.18,659.34
2016,5,1,12,0,921.0,119.0,0.7,25.0,969.0,908.13,642.97
2016,5,1,12,15,920.0,119.0,0.65,25.0,966.5,880.68,625.22
2016,5,1,12,30,919.0,119.0,0.6,25.0,964.0,850.72,605.95
2016,5,1,12,45,917.5,118.0,0.6,25.0,954.0,817.1,585.22
2016,5,1,13,0,916.0,117.0,0.6,25.0,944.0,781.28,562.97
2016,5,1,13,15,912.0,116.0,0.65,25.0,926.0,741.67,538.59
2016,5,1,13,30,908.0,115.0,0.7,25.0,908.0,700.34,511.0
2016,5,1,13,45,901.5,114.5,0.8,25.0,883.0,656.35,481.31
2016,5,1,14,0,895.0,114.0,0.9,25.0,858.0,611.2,449.68
2016,5,1,14,15,886.5,112.0,1.0,24.5,826.0,562.76,415.35
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,513.75,379.12
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,463.28,339.86
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,412.96,299.24
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,355.43,252.34
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,304.38,209.27
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,253.14,165.69
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,203.87,124.86
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,155.05,87.87
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,109.05,59.2
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,59.77,46.15
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,52.02,39.73
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,49.94,38.17
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,47.73,36.4
2016,5,1,17,45,501.5,60.0,1.45,18.5,181.0,43.64,32.76
2016,5,1,18,0,433.0,52.0,1.4,18.0,132.0,39.34,28.75
2016,5,1,18,15,329.5,40.0,1.35,17.0,90.0,31.05,21.09
2016,5,1,18,30,226.0,28.0,1.3,16.0,48.0,22.28,11.83
2016,5,1,18,45,113.0,14.0,1.3,15.5,24.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,1.0,10.5,11.0,26.81,0.0
2016,5,2,5,30,90.0,18.0,1.0,11.0,22.0,77.78,0.0
2016,5,2,5,45,197.5,33.5,1.05,11.5,58.0,165.88,125.69
2016,5,2,6,0,305.0,49.0,1.1,12.0,94.0,250.72,203.43
2016,5,2,6,15,152.5,56.5,1.1,12.5,79.0,168.25,138.2
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,61.44,46.91
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,79.02,62.03
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,96.43,76.51
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,193.38,158.31
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,299.79,244.26
2016,5,2,7,45,64.5,183.5,1.2,15.5,213.0,247.18,199.37
2016,5,2,8,0,14.0,185.0,1.2,16.0,193.0,193.98,154.34
2016,5,2,8,15,18.5,206.0,1.15,16.0,217.0,218.77,173.93
2016,5,2,8,30,23.0,227.0,1.1,16.0,241.0,243.61,192.98
2016,5,2,8,45,162.0,264.0,1.1,16.5,375.0,435.5,343.69
2016,5,2,9,0,301.0,301.0,1.1,17.0,509.0,619.53,477.87
2016,5,2,9,15,395.5,286.0,1.1,17.5,575.5,691.58,527.35
2016,5,2,9,30,490.0,271.0,1.1,18.0,642.0,778.67,586.36
2016,5,2,9,45,675.0,199.0,1.1,18.5,734.0,882.7,656.61
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,968.0,708.33
2016,5,2,10,15,867.0,128.5,1.1,19.0,853.5,973.45,709.64
2016,5,2,10,30,874.0,130.0,1.1,19.0,881.0,975.82,710.24
2016,5,2,10,45,878.0,131.5,1.15,19.5,901.5,972.23,706.75
2016,5,2,11,0,882.0,133.0,1.2,20.0,922.0,965.54,701.48
2016,5,2,11,15,885.0,134.0,1.2,20.0,935.0,954.37,693.98
2016,5,2,11,30,888.0,135.0,1.2,20.0,948.0,940.2,684.72
2016,5,2,11,45,886.0,137.0,1.25,20.5,952.5,919.62,670.93
2016,5,2,12,0,884.0,139.0,1.3,21.0,957.0,896.39,655.52
2016,5,2,12,15,883.0,139.0,1.35,21.0,954.5,869.66,639.03
2016,5,2,12,30,882.0,139.0,1.4,21.0,952.0,840.55,620.89
2016,5,2,12,45,875.0,141.5,1.45,21.5,940.5,806.76,598.33
2016,5,2,13,0,868.0,144.0,1.5,22.0,929.0,771.18,574.45
2016,5,2,13,15,863.5,143.0,1.55,22.0,911.0,732.76,548.43
2016,5,2,13,30,859.0,142.0,1.6,22.0,893.0,692.79,520.25
2016,5,2,13,45,845.5,144.5,1.65,22.0,866.5,647.4,487.48
2016,5,2,14,0,832.0,147.0,1.7,22.0,840.0,602.27,454.02
2016,5,2,14,15,822.5,145.0,1.75,21.5,808.5,555.2,419.09
2016,5,2,14,30,813.0,143.0,1.8,21.0,777.0,507.84,382.75
2016,5,2,14,45,790.0,145.5,1.85,21.0,737.5,458.39,343.03
2016,5,2,15,0,767.0,148.0,1.9,21.0,698.0,410.39,303.43
2016,5,2,15,15,636.0,181.0,1.9,20.5,619.0,347.65,254.51
2016,5,2,15,30,505.0,214.0,1.9,20.0,540.0,302.9,220.3
2016,5,2,15,45,587.0,177.0,1.9,20.0,529.0,262.84,183.46
2016,5,2,16,0,669.0,140.0,1.9,20.0,518.0,214.27,139.54
2016,5,2,16,15,476.5,164.0,1.9,19.5,421.0,173.37,115.58
2016,5,2,16,30,284.0,188.0,1.9,19.0,324.0,156.86,113.66
2016,5,2,16,45,355.5,154.0,1.95,18.5,304.0,116.48,87.89
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,82.12,66.44
2016,5,2,17,15,362.0,114.5,1.95,17.5,239.5,80.46,65.29
2016,5,2,17,30,297.0,109.0,1.9,17.0,195.0,82.83,67.5
2016,5,2,17,45,244.5,91.5,1.9,16.5,152.5,70.66,56.75
2016,5,2,18,0,192.0,74.0,1.9,16.0,110.0,58.04,45.35
2016,5,2,18,15,130.5,53.5,1.85,15.5,74.5,42.78,31.38
2016,5,2,18,30,69.0,33.0,1.8,15.0,39.0,28.17,16.84
2016,5,2,18,45,34.5,16.5,1.8,14.5,19.5,14.52,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,8.1,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,15.92,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,43.5,75.73,55.18
2016,5,3,6,0,92.0,57.0,1.3,13.0,70.0,126.34,100.78
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.0,175.37,143.91
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,226.6,188.06
