Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,288.25,239.28
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,342.59,283.17
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,299.64,246.32
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,249.07,202.86
2016,5,3,7,45,82.0,203.5,1.4,14.5,244.0,285.64,231.73
2016,5,3,8,0,93.0,228.0,1.5,15.0,277.0,322.33,259.74
2016,5,3,8,15,121.0,253.0,1.6,15.0,323.0,387.98,310.65
2016,5,3,8,30,149.0,278.0,1.7,15.0,369.0,440.96,350.88
2016,5,3,8,45,191.5,297.0,1.8,15.5,423.5,500.5,395.28
2016,5,3,9,0,234.0,316.0,1.9,16.0,478.0,560.69,439.2
2016,5,3,9,15,305.5,318.5,1.85,16.0,542.0,643.69,499.68
2016,5,3,9,30,377.0,321.0,1.8,16.0,606.0,713.33,549.1
2016,5,3,9,45,354.5,344.5,1.8,16.5,622.5,715.64,547.08
2016,5,3,10,0,332.0,368.0,1.8,17.0,639.0,715.84,544.3
2016,5,3,10,15,268.0,396.5,1.7,17.5,620.0,679.57,514.27
2016,5,3,10,30,204.0,425.0,1.6,18.0,601.0,631.06,476.23
2016,5,3,10,45,232.0,431.0,1.55,18.5,635.5,657.44,494.07
2016,5,3,11,0,260.0,437.0,1.5,19.0,670.0,690.93,515.75
2016,5,3,11,15,264.5,443.0,1.4,19.0,683.0,691.15,514.37
2016,5,3,11,30,269.0,449.0,1.3,19.0,696.0,690.03,512.41
2016,5,3,11,45,237.0,458.0,1.2,19.0,676.5,653.39,485.27
2016,5,3,12,0,205.0,467.0,1.1,19.0,657.0,623.2,462.8
2016,5,3,12,15,166.0,465.0,1.05,19.0,618.5,577.67,429.97
2016,5,3,12,30,127.0,463.0,1.0,19.0,580.0,533.91,398.29
2016,5,3,12,45,126.0,457.5,1.0,19.0,573.0,518.49,387.78
2016,5,3,13,0,125.0,452.0,1.0,19.0,566.0,502.98,376.92
2016,5,3,13,15,193.5,438.5,1.05,19.0,610.5,529.12,397.34
2016,5,3,13,30,262.0,425.0,1.1,19.0,655.0,546.36,410.66
2016,5,3,13,45,312.5,398.0,1.15,19.0,664.5,538.2,405.51
2016,5,3,14,0,363.0,371.0,1.2,19.0,674.0,525.87,397.06
2016,5,3,14,15,403.0,338.0,1.3,19.0,663.0,494.04,374.25
2016,5,3,14,30,443.0,305.0,1.4,19.0,652.0,462.77,350.89
2016,5,3,14,45,399.5,305.0,1.5,19.0,607.0,423.62,320.81
2016,5,3,15,0,356.0,305.0,1.6,19.0,562.0,382.91,289.42
2016,5,3,15,15,380.5,278.0,1.65,18.5,538.0,348.23,261.61
2016,5,3,15,30,405.0,251.0,1.7,18.0,514.0,304.62,225.94
2016,5,3,15,45,344.0,243.5,1.8,18.0,455.0,267.02,196.84
2016,5,3,16,0,283.0,236.0,1.9,18.0,396.0,228.89,168.32
2016,5,3,16,15,333.0,203.5,1.95,17.5,375.5,193.31,138.57
2016,5,3,16,30,383.0,171.0,2.0,17.0,355.0,145.31,101.4
2016,5,3,16,45,229.5,162.5,2.05,17.0,269.0,120.93,92.82
2016,5,3,17,0,76.0,154.0,2.1,17.0,183.0,124.39,103.35
2016,5,3,17,15,61.5,133.0,2.05,16.5,154.5,108.7,90.13
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,92.68,76.36
2016,5,3,17,45,34.0,90.0,1.95,15.5,99.0,75.68,61.4
2016,5,3,18,0,21.0,68.0,1.9,15.0,72.0,58.31,45.81
2016,5,3,18,15,10.5,47.0,1.8,14.5,49.0,42.15,31.02
2016,5,3,18,30,0.0,26.0,1.7,14.0,26.0,24.01,13.84
2016,5,3,18,45,0.0,13.0,1.6,14.0,13.0,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,8.33,0.0
2016,5,4,5,45,0.0,25.5,2.15,12.5,25.5,23.68,13.48
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,40.61,28.56
2016,5,4,6,15,0.5,63.5,2.2,13.0,63.5,63.89,48.83
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,86.57,68.46
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,113.73,91.84
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,141.35,115.25
2016,5,4,7,15,215.5,137.5,2.1,13.0,232.5,332.33,277.51
2016,5,4,7,30,411.0,149.0,2.0,13.0,332.0,519.01,427.16
2016,5,4,7,45,358.0,182.0,1.95,13.5,354.5,511.34,416.58
2016,5,4,8,0,305.0,215.0,1.9,14.0,377.0,513.07,414.11
2016,5,4,8,15,293.0,240.0,1.85,14.0,408.0,536.54,429.84
2016,5,4,8,30,281.0,265.0,1.8,14.0,439.0,558.0,443.67
2016,5,4,8,45,282.0,286.5,1.75,14.5,472.0,585.38,461.27
2016,5,4,9,0,283.0,308.0,1.7,15.0,505.0,611.42,477.55
2016,5,4,9,15,301.0,323.5,1.6,15.0,543.5,645.38,500.43
2016,5,4,9,30,319.0,339.0,1.5,15.0,582.0,678.38,522.14
2016,5,4,9,45,325.5,354.0,1.45,15.5,611.5,698.59,533.66
2016,5,4,10,0,332.0,369.0,1.4,16.0,641.0,717.32,544.13
2016,5,4,10,15,337.5,381.5,1.35,16.0,665.5,730.84,551.98
2016,5,4,10,30,343.0,394.0,1.3,16.0,690.0,742.74,558.74
2016,5,4,10,45,341.5,405.0,1.3,16.0,705.5,744.74,559.15
2016,5,4,11,0,340.0,416.0,1.3,16.0,721.0,745.17,558.65
2016,5,4,11,15,335.5,424.0,1.35,16.0,729.0,738.27,553.74
2016,5,4,11,30,331.0,432.0,1.4,16.0,737.0,730.04,548.01
2016,5,4,11,45,271.5,449.5,1.5,16.5,700.5,680.92,511.98
2016,5,4,12,0,212.0,467.0,1.6,17.0,664.0,629.53,474.36
2016,5,4,12,15,244.0,459.5,1.7,17.0,686.0,640.06,483.52
2016,5,4,12,30,276.0,452.0,1.8,17.0,708.0,644.95,488.12
2016,5,4,12,45,305.0,438.0,1.9,17.0,718.0,639.28,485.24
2016,5,4,13,0,334.0,424.0,2.0,17.0,728.0,631.39,480.67
2016,5,4,13,15,341.0,414.5,2.05,17.0,719.5,609.55,465.24
2016,5,4,13,30,348.0,405.0,2.1,17.0,711.0,586.77,448.97
2016,5,4,13,45,402.0,366.5,2.15,17.0,710.5,567.9,436.12
2016,5,4,14,0,456.0,328.0,2.2,17.0,710.0,540.53,416.38
2016,5,4,14,15,429.0,327.0,2.25,17.0,675.5,499.67,385.08
2016,5,4,14,30,402.0,326.0,2.3,17.0,641.0,465.96,358.7
2016,5,4,14,45,424.5,299.5,2.4,17.0,618.5,425.35,326.85
2016,5,4,15,0,447.0,273.0,2.5,17.0,596.0,387.77,296.2
2016,5,4,15,15,384.0,273.5,2.5,17.0,539.5,346.93,263.48
2016,5,4,15,30,321.0,274.0,2.5,17.0,483.0,305.77,231.06
2016,5,4,15,45,336.5,248.5,2.55,17.0,453.0,269.87,200.8
2016,5,4,16,0,352.0,223.0,2.6,17.0,423.0,232.74,169.59
2016,5,4,16,15,383.5,194.5,2.55,16.5,394.0,194.32,137.91
2016,5,4,16,30,415.0,166.0,2.5,16.0,365.0,145.11,100.3
2016,5,4,16,45,367.0,153.0,2.5,16.0,314.5,110.23,82.09
2016,5,4,17,0,319.0,140.0,2.5,16.0,264.0,102.77,85.01
2016,5,4,17,15,277.5,127.0,2.4,15.5,223.0,94.6,78.21
2016,5,4,17,30,236.0,114.0,2.3,15.0,182.0,86.06,70.88
2016,5,4,17,45,198.5,94.0,2.2,14.5,143.5,72.3,58.7
2016,5,4,18,0,161.0,74.0,2.1,14.0,105.0,58.0,45.76
2016,5,4,18,15,111.0,54.0,2.0,13.5,72.5,43.17,32.09
2016,5,4,18,30,61.0,34.0,1.9,13.0,40.0,29.06,18.24
2016,5,4,18,45,30.5,17.0,1.8,13.0,20.0,15.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,11.18,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,25.38,4.36
2016,5,5,5,45,64.5,40.0,1.9,12.5,49.5,89.09,66.88
2016,5,5,6,0,121.0,60.0,2.0,13.0,79.0,155.65,125.64
2016,5,5,6,15,164.0,80.0,2.05,13.0,116.0,209.24,172.88
2016,5,5,6,30,207.0,100.0,2.1,13.0,153.0,265.87,221.8
2016,5,5,6,45,234.5,120.5,2.2,13.5,193.0,315.53,263.15
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,366.57,304.39
2016,5,5,7,15,301.5,152.5,2.3,14.0,274.5,416.42,344.41
2016,5,5,7,30,341.0,164.0,2.3,14.0,316.0,468.5,385.23
2016,5,5,7,45,330.5,188.5,2.3,14.5,350.5,497.16,404.88
2016,5,5,8,0,320.0,213.0,2.3,15.0,385.0,523.75,422.6
2016,5,5,8,15,377.5,220.5,2.25,15.0,441.5,587.69,470.67
2016,5,5,8,30,435.0,228.0,2.2,15.0,498.0,667.7,528.79
2016,5,5,8,45,481.5,228.0,2.2,15.5,546.5,716.14,562.08
2016,5,5,9,0,528.0,228.0,2.2,16.0,595.0,764.48,594.88
2016,5,5,9,15,404.5,289.0,2.15,16.0,579.5,718.04,555.79
2016,5,5,9,30,281.0,350.0,2.1,16.0,564.0,654.59,505.34
2016,5,5,9,45,150.5,322.5,2.1,16.0,438.0,483.84,377.12
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,303.18,236.28
2016,5,5,10,15,10.0,176.0,2.1,16.0,184.5,175.91,137.12
2016,5,5,10,30,0.0,57.0,2.1,16.0,57.0,53.23,38.11
2016,5,5,10,45,0.0,44.0,2.1,16.5,44.0,41.09,28.15
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,28.95,18.14
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,29.89,18.9
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,30.84,19.66
2016,5,5,11,45,7.5,163.0,2.25,17.5,170.0,159.45,123.25
2016,5,5,12,0,15.0,293.0,2.3,18.0,307.0,287.54,222.31
2016,5,5,12,15,13.0,267.5,2.3,18.0,280.0,260.82,201.33
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,234.46,181.08
2016,5,5,12,45,15.5,282.5,2.3,18.0,297.0,274.3,211.96
2016,5,5,13,0,20.0,323.0,2.3,18.0,341.0,313.1,241.56
2016,5,5,13,15,22.5,329.5,2.25,18.0,349.5,318.74,245.79
2016,5,5,13,30,25.0,336.0,2.2,18.0,358.0,320.41,247.15
2016,5,5,13,45,21.0,311.5,2.2,18.0,329.5,297.34,229.71
2016,5,5,14,0,17.0,287.0,2.2,18.0,301.0,271.31,210.01
2016,5,5,14,15,15.5,272.5,2.2,18.0,285.5,255.89,198.42
2016,5,5,14,30,14.0,258.0,2.2,18.0,270.0,240.69,186.92
2016,5,5,14,45,11.5,238.5,2.2,18.0,248.0,220.99,171.87
2016,5,5,15,0,9.0,219.0,2.2,18.0,226.0,201.66,157.05
2016,5,5,15,15,29.0,245.0,2.15,17.5,264.5,221.34,172.79
2016,5,5,15,30,49.0,271.0,2.1,17.0,303.0,242.39,189.25
2016,5,5,15,45,78.0,260.5,2.05,17.0,307.5,235.0,182.43
2016,5,5,16,0,107.0,250.0,2.0,17.0,312.0,224.31,172.85
2016,5,5,16,15,64.5,213.5,1.95,16.5,250.0,183.73,142.92
2016,5,5,16,30,22.0,177.0,1.9,16.0,188.0,155.53,122.88
2016,5,5,16,45,41.5,165.5,1.85,16.0,183.0,135.65,107.2
2016,5,5,17,0,61.0,154.0,1.8,16.0,178.0,124.56,103.79
2016,5,5,17,15,50.0,133.0,1.7,15.5,150.5,108.9,90.6
2016,5,5,17,30,39.0,112.0,1.6,15.0,123.0,92.9,76.83
2016,5,5,17,45,27.5,90.0,1.55,15.0,97.5,75.89,61.74
2016,5,5,18,0,16.0,68.0,1.5,15.0,72.0,60.19,47.51
2016,5,5,18,15,8.0,48.0,1.35,14.5,50.0,43.1,31.96
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,25.78,15.68
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,12.99,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,19.25,3.62
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,77.91,58.31
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,127.02,102.15
2016,5,6,6,15,119.0,83.0,1.55,12.0,109.5,176.69,145.85
2016,5,6,6,30,154.0,105.0,1.5,12.0,144.0,228.38,190.47
2016,5,6,6,45,193.5,120.0,1.45,12.5,180.5,287.04,239.33
2016,5,6,7,0,233.0,135.0,1.4,13.0,217.0,338.1,280.65
2016,5,6,7,15,289.5,149.5,1.3,13.0,268.5,403.86,333.09
2016,5,6,7,30,346.0,164.0,1.2,13.0,320.0,472.87,386.22
2016,5,6,7,45,240.5,199.5,1.2,13.0,314.0,436.99,354.11
2016,5,6,8,0,135.0,235.0,1.2,13.0,308.0,379.51,305.79
2016,5,6,8,15,81.0,236.0,1.15,13.0,281.0,319.28,256.69
2016,5,6,8,30,27.0,237.0,1.1,13.0,254.0,270.41,215.81
2016,5,6,8,45,13.5,190.0,1.1,13.5,198.5,195.17,155.1
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,135.22,105.97
2016,5,6,9,15,2.5,165.5,1.1,14.0,167.5,159.45,125.54
2016,5,6,9,30,5.0,188.0,1.1,14.0,192.0,183.68,144.66
2016,5,6,9,45,16.5,253.5,1.15,14.5,267.5,259.23,203.86
2016,5,6,10,0,28.0,319.0,1.2,15.0,343.0,347.13,270.44
2016,5,6,10,15,32.5,340.5,1.2,15.0,369.0,371.4,287.89
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,395.14,305.19
2016,5,6,10,45,26.0,323.0,1.25,15.0,346.5,342.08,264.85
2016,5,6,11,0,15.0,284.0,1.3,15.0,298.0,283.38,220.1
2016,5,6,11,15,20.0,318.5,1.3,15.0,337.5,320.16,248.4
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,362.68,280.19
2016,5,6,11,45,25.0,355.0,1.35,15.5,379.0,361.5,278.53
2016,5,6,12,0,25.0,357.0,1.4,16.0,381.0,360.17,277.07
2016,5,6,12,15,36.5,384.5,1.4,16.0,419.0,392.19,301.2
2016,5,6,12,30,48.0,412.0,1.4,16.0,457.0,422.67,323.76
2016,5,6,12,45,55.0,417.0,1.4,16.0,468.0,427.59,327.38
2016,5,6,13,0,62.0,422.0,1.4,16.0,479.0,431.71,330.58
2016,5,6,13,15,191.0,417.0,1.4,16.0,587.0,509.97,390.73
2016,5,6,13,30,320.0,412.0,1.4,16.0,695.0,575.34,439.12
2016,5,6,13,45,172.0,365.0,1.4,16.0,517.0,429.5,330.42
2016,5,6,14,0,24.0,318.0,1.4,16.0,339.0,302.54,233.99
2016,5,6,14,15,28.5,317.0,1.3,16.0,340.5,295.19,229.09
2016,5,6,14,30,33.0,316.0,1.2,16.0,342.0,292.46,227.08
2016,5,6,14,45,210.0,307.5,1.2,16.0,461.0,352.36,272.26
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,392.85,299.38
2016,5,6,15,15,291.0,298.5,1.1,16.0,502.5,336.33,255.63
2016,5,6,15,30,195.0,298.0,1.0,16.0,425.0,296.61,226.22
2016,5,6,15,45,427.5,220.5,0.95,16.0,473.0,265.15,193.06
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,221.62,147.49
2016,5,6,16,15,512.0,160.5,0.85,16.0,438.0,180.57,120.56
2016,5,6,16,30,364.0,178.0,0.8,16.0,355.0,159.92,113.19
2016,5,6,16,45,462.0,138.0,0.8,16.0,336.5,104.26,74.06
2016,5,6,17,0,560.0,98.0,0.8,16.0,318.0,64.69,51.63
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,69.47,56.13
2016,5,6,17,30,404.0,101.0,0.7,15.0,221.0,72.48,58.92
2016,5,6,17,45,345.0,87.0,0.7,15.0,175.5,63.88,51.19
2016,5,6,18,0,286.0,73.0,0.7,15.0,130.0,54.83,42.87
2016,5,6,18,15,206.5,56.0,0.7,14.5,90.5,44.8,33.51
2016,5,6,18,30,127.0,39.0,0.7,14.0,51.0,31.7,20.77
2016,5,6,18,45,63.5,19.5,0.75,13.5,25.5,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,15.76,7.3
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,25.05,15.57
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,36.69,25.79
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,48.34,35.95
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,61.71,47.44
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,75.47,59.08
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,123.01,99.27
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,171.55,139.48
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,195.85,158.72
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,220.24,177.79
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,141.84,113.09
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,68.94,52.22
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,78.31,59.8
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,87.7,67.23
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,73.69,55.55
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,59.69,43.92
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,65.33,48.39
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,70.97,52.81
2016,5,7,10,15,0.0,86.0,2.05,16.0,86.0,80.37,60.38
2016,5,7,10,30,0.0,96.0,2.0,16.0,96.0,89.86,67.98
2016,5,7,10,45,0.0,101.5,2.0,16.0,101.5,95.07,72.12
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,100.27,76.24
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,92.72,70.09
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,85.19,63.98
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,102.53,77.8
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,119.81,91.42
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,101.95,77.11
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,84.16,62.86
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,111.05,84.51
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,137.72,105.77
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,117.78,89.88
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,97.95,74.09
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,128.58,98.79
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,158.61,122.76
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.5,203.98,158.6
2016,5,7,14,30,15.0,265.0,1.5,17.0,278.0,247.36,192.4
2016,5,7,14,45,37.0,291.0,1.5,17.0,319.0,269.76,209.71
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,293.88,228.06
2016,5,7,15,15,120.5,308.5,1.45,16.5,389.5,294.23,227.49
2016,5,7,15,30,182.0,300.0,1.4,16.0,419.0,294.91,226.29
2016,5,7,15,45,105.5,259.5,1.4,16.0,327.5,241.47,186.5
2016,5,7,16,0,29.0,219.0,1.4,16.0,236.0,188.93,148.1
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.5,168.62,132.84
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,141.61,111.91
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,107.1,84.16
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,72.35,58.36
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,61.39,49.0
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,50.19,39.22
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,39.94,30.04
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,29.7,20.75
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,20.4,12.27
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,11.11,3.69
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.55,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,12.5,1.0,11.5,15.5,32.18,0.0
2016,5,8,5,30,97.0,25.0,1.0,12.0,31.0,87.98,46.77
2016,5,8,5,45,192.5,41.0,1.05,12.5,67.5,174.57,137.12
2016,5,8,6,0,288.0,57.0,1.1,13.0,104.0,254.56,207.51
2016,5,8,6,15,144.0,53.5,1.15,13.0,77.0,159.11,131.03
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,46.47,34.25
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,58.13,44.3
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,70.23,54.4
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,111.52,89.03
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,153.51,123.47
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,164.11,131.36
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,174.82,139.3
2016,5,8,8,15,3.0,163.5,1.15,15.0,165.0,160.03,126.75
2016,5,8,8,30,0.0,153.0,1.1,15.0,153.0,145.91,114.86
2016,5,8,8,45,4.5,183.5,1.1,15.5,187.0,180.23,142.07
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,214.65,168.7
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,316.58,248.1
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,408.73,317.1
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.5,384.5,296.88
2016,5,8,10,0,31.0,329.0,1.2,17.0,356.0,360.5,277.68
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.5,431.91,331.27
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,502.17,382.11
2016,5,8,10,45,150.5,434.0,1.3,17.5,569.0,584.01,441.12
2016,5,8,11,0,212.0,451.0,1.4,18.0,643.0,652.71,489.54
2016,5,8,11,15,231.5,454.5,1.45,18.0,667.0,666.15,498.71
2016,5,8,11,30,251.0,458.0,1.5,18.0,691.0,684.1,511.42
2016,5,8,11,45,346.0,424.5,1.6,18.0,747.0,724.83,542.71
2016,5,8,12,0,441.0,391.0,1.7,18.0,803.0,764.25,572.42
2016,5,8,12,15,645.5,270.5,1.75,18.0,872.5,806.0,606.74
2016,5,8,12,30,850.0,150.0,1.8,18.0,942.0,832.07,627.03
2016,5,8,12,45,613.0,278.5,1.9,18.5,846.5,737.2,557.37
2016,5,8,13,0,376.0,407.0,2.0,19.0,751.0,649.88,490.28
2016,5,8,13,15,393.0,383.5,2.05,19.0,737.0,621.83,471.6
2016,5,8,13,30,410.0,360.0,2.1,19.0,723.0,589.56,449.06
2016,5,8,13,45,222.5,353.5,2.15,19.0,550.0,447.66,343.24
2016,5,8,14,0,35.0,347.0,2.2,19.0,377.0,328.34,252.09
2016,5,8,14,15,194.0,347.0,2.25,18.5,502.0,403.88,311.64
2016,5,8,14,30,353.0,347.0,2.3,18.0,627.0,462.07,355.04
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.5,445.03,340.18
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,413.93,311.4
2016,5,8,15,15,814.0,109.5,2.4,17.5,674.5,363.63,268.4
2016,5,8,15,30,800.0,107.0,2.4,17.0,633.0,314.24,225.36
2016,5,8,15,45,784.5,103.0,2.45,17.0,587.5,264.39,181.39
2016,5,8,16,0,769.0,99.0,2.5,17.0,542.0,216.01,139.39
2016,5,8,16,15,409.0,147.0,2.5,16.5,380.5,159.59,108.47
2016,5,8,16,30,49.0,195.0,2.5,16.0,219.0,163.29,128.26
2016,5,8,16,45,105.5,178.0,2.5,16.0,222.0,139.24,108.76
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,122.88,102.39
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,80.46,65.75
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,48.4,37.6
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,44.37,33.96
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,40.11,29.94
2016,5,8,18,15,366.5,43.5,2.35,14.5,104.5,33.28,23.53
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.07,16.32
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,12.71,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,34.12,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,94.87,55.16
2016,5,9,5,45,198.0,44.5,2.05,10.5,72.5,182.55,145.45
2016,5,9,6,0,297.0,61.0,2.1,11.0,110.0,265.35,219.11
2016,5,9,6,15,148.5,62.5,2.05,11.0,87.0,174.51,145.38
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,60.65,46.73
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,76.02,59.97
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,91.29,72.75
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,111.31,89.28
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,131.22,105.39
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,144.49,115.78
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,157.79,126.07
2016,5,9,8,15,5.5,183.5,1.85,14.0,187.0,182.98,146.29
2016,5,9,8,30,10.0,205.0,1.8,14.0,211.0,208.27,166.31
2016,5,9,8,45,22.0,242.5,1.75,14.5,257.5,257.21,204.77
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,320.08,253.02
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.5,355.94,279.96
2016,5,9,9,30,52.0,334.0,1.7,15.0,375.0,391.45,306.43
2016,5,9,9,45,75.5,364.0,1.7,15.5,426.0,443.73,345.04
2016,5,9,10,0,99.0,394.0,1.7,16.0,477.0,495.42,382.3
2016,5,9,10,15,156.5,412.0,1.65,16.5,547.0,578.17,442.11
2016,5,9,10,30,214.0,430.0,1.6,17.0,617.0,647.13,490.23
2016,5,9,10,45,327.5,401.0,1.6,17.5,694.5,729.32,548.8
2016,5,9,11,0,441.0,372.0,1.6,18.0,772.0,806.08,601.82
2016,5,9,11,15,672.0,249.5,1.6,18.0,868.5,890.02,663.95
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,954.56,705.59
2016,5,9,11,45,903.0,128.0,1.65,18.0,970.0,934.74,692.27
2016,5,9,12,0,903.0,129.0,1.7,18.0,975.0,912.19,678.14
2016,5,9,12,15,902.5,129.0,1.75,18.0,973.0,885.69,661.36
2016,5,9,12,30,902.0,129.0,1.8,18.0,971.0,856.77,642.87
2016,5,9,12,45,897.0,130.0,1.85,18.5,960.0,822.9,619.73
2016,5,9,13,0,892.0,131.0,1.9,19.0,949.0,787.13,595.18
2016,5,9,13,15,888.5,130.0,1.9,19.0,931.5,748.94,569.38
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,709.09,540.47
2016,5,9,13,45,879.0,127.5,1.95,19.0,890.0,665.74,508.75
2016,5,9,14,0,873.0,126.0,2.0,19.0,866.0,621.26,475.37
2016,5,9,14,15,865.0,124.5,2.0,19.0,835.0,574.75,439.33
2016,5,9,14,30,857.0,123.0,2.0,19.0,804.0,527.66,401.87
2016,5,9,14,45,847.5,120.5,2.05,19.0,767.0,474.02,358.74
2016,5,9,15,0,838.0,118.0,2.1,19.0,730.0,424.51,317.42
2016,5,9,15,15,824.0,115.0,2.1,18.5,688.0,373.3,274.23
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,323.0,230.84
2016,5,9,15,45,792.0,109.0,2.1,18.0,599.5,272.85,186.99
2016,5,9,16,0,774.0,106.0,2.1,18.0,553.0,224.43,145.29
2016,5,9,16,15,750.0,102.0,2.1,17.5,504.0,176.3,106.64
2016,5,9,16,30,726.0,98.0,2.1,17.0,455.0,125.03,70.07
2016,5,9,16,45,699.0,86.5,2.15,17.0,399.0,76.48,43.96
2016,5,9,17,0,672.0,75.0,2.2,17.0,343.0,47.44,36.32
2016,5,9,17,15,618.0,76.0,2.2,16.5,296.0,50.43,39.15
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,53.94,42.37
2016,5,9,17,45,494.0,69.5,2.25,15.5,199.0,50.59,39.4
2016,5,9,18,0,424.0,62.0,2.3,15.0,149.0,47.09,36.12
2016,5,9,18,15,328.5,50.0,2.25,14.5,106.0,38.05,27.73
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.5,19.32
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.84,1.22
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,11.5,18.5,42.59,0.0
2016,5,10,5,30,141.0,27.0,1.7,12.0,37.0,122.9,76.27
2016,5,10,5,45,249.5,40.5,1.75,12.5,76.0,203.12,161.45
2016,5,10,6,0,358.0,54.0,1.8,13.0,115.0,290.19,238.06
2016,5,10,6,15,431.0,63.5,1.7,13.5,162.0,363.65,300.97
2016,5,10,6,30,504.0,73.0,1.6,14.0,209.0,440.49,364.16
2016,5,10,6,45,252.0,90.5,1.55,14.5,158.5,288.76,239.93
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,105.43,83.3
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,132.32,105.67
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,159.29,127.21
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,245.04,196.45
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,322.92,256.59
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,388.68,304.99
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,441.53,342.34
2016,5,10,8,45,174.5,306.5,0.65,18.5,425.0,496.54,380.85
2016,5,10,9,0,210.0,327.0,0.6,19.0,476.0,551.94,418.46
2016,5,10,9,15,290.0,328.5,0.6,19.5,546.0,642.32,480.92
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,719.52,532.16
2016,5,10,9,45,607.5,233.5,0.6,20.5,726.5,861.07,628.79
2016,5,10,10,0,845.0,137.0,0.6,21.0,837.0,981.57,701.34
2016,5,10,10,15,852.5,138.5,0.65,21.5,864.5,978.82,696.57
2016,5,10,10,30,860.0,140.0,0.7,22.0,892.0,981.61,697.28
2016,5,10,10,45,869.0,138.5,0.8,22.5,913.5,979.78,696.2
2016,5,10,11,0,878.0,137.0,0.9,23.0,935.0,974.91,693.32
2016,5,10,11,15,881.5,138.0,0.95,23.0,948.5,964.28,687.29
2016,5,10,11,30,885.0,139.0,1.0,23.0,962.0,950.68,679.53
2016,5,10,11,45,890.5,137.0,1.1,23.5,969.0,933.16,668.91
2016,5,10,12,0,896.0,135.0,1.2,24.0,976.0,912.81,656.43
2016,5,10,12,15,896.0,135.0,1.3,24.0,974.0,886.87,641.53
2016,5,10,12,30,896.0,135.0,1.4,24.0,972.0,858.49,624.88
2016,5,10,12,45,900.0,130.5,1.5,24.0,964.0,826.95,605.89
2016,5,10,13,0,904.0,126.0,1.6,24.0,956.0,793.01,585.03
2016,5,10,13,15,900.5,125.5,1.7,24.0,939.0,754.91,561.03
2016,5,10,13,30,897.0,125.0,1.8,24.0,922.0,715.11,533.77
2016,5,10,13,45,894.5,122.0,1.9,24.0,898.5,672.28,503.52
2016,5,10,14,0,892.0,119.0,2.0,24.0,875.0,628.02,471.3
2016,5,10,14,15,884.5,117.5,2.05,23.5,844.0,581.04,436.69
2016,5,10,14,30,877.0,116.0,2.1,23.0,813.0,533.4,400.4
2016,5,10,14,45,869.0,112.5,2.2,23.0,776.5,483.45,360.6
2016,5,10,15,0,861.0,109.0,2.3,23.0,740.0,433.31,319.42
2016,5,10,15,15,848.0,106.5,2.35,22.5,698.0,382.24,276.92
2016,5,10,15,30,835.0,104.0,2.4,22.0,656.0,325.61,229.25
2016,5,10,15,45,819.5,100.5,2.45,22.0,609.5,274.44,184.92
2016,5,10,16,0,804.0,97.0,2.5,22.0,563.0,224.7,142.4
2016,5,10,16,15,781.0,93.5,2.55,21.5,513.5,175.56,103.15
2016,5,10,16,30,758.0,90.0,2.6,21.0,464.0,128.99,70.64
2016,5,10,16,45,728.5,85.0,2.65,20.5,412.5,83.74,47.75
2016,5,10,17,0,699.0,80.0,2.7,20.0,361.0,51.02,38.96
2016,5,10,17,15,656.5,74.5,2.65,19.5,309.0,49.3,37.66
2016,5,10,17,30,614.0,69.0,2.6,19.0,257.0,47.44,36.15
2016,5,10,17,45,554.0,62.0,2.6,18.5,207.5,44.19,33.31
2016,5,10,18,0,494.0,55.0,2.6,18.0,158.0,40.77,30.16
2016,5,10,18,15,400.5,45.0,2.5,17.0,113.5,34.42,24.31
2016,5,10,18,30,307.0,35.0,2.4,16.0,69.0,27.72,17.74
2016,5,10,18,45,153.5,17.5,2.3,15.5,34.5,13.46,1.41
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,6.2,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,12.05,2.74
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,23.67,14.01
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,35.3,24.33
2016,5,11,6,15,0.0,53.0,2.1,13.0,53.0,49.96,37.17
2016,5,11,6,30,0.0,68.0,2.0,13.0,68.0,64.88,50.1
2016,5,11,6,45,0.0,84.0,1.95,13.5,84.0,80.77,63.52
2016,5,11,7,0,0.0,100.0,1.9,14.0,100.0,96.54,76.58
2016,5,11,7,15,2.0,125.0,1.85,14.5,126.0,123.53,98.8
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,150.5,120.55
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,145.06,115.32
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,140.15,110.63
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,163.59,129.11
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,187.05,147.25
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,257.4,202.54
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,342.86,267.44
2016,5,11,9,15,127.5,330.5,1.45,18.0,428.0,476.07,368.47
2016,5,11,9,30,212.0,368.0,1.4,18.0,532.0,596.12,455.46
2016,5,11,9,45,289.0,367.5,1.4,18.5,601.5,680.3,513.86
2016,5,11,10,0,366.0,367.0,1.4,19.0,671.0,750.71,561.63
2016,5,11,10,15,629.5,247.5,1.4,19.0,790.5,891.32,662.35
2016,5,11,10,30,893.0,128.0,1.4,19.0,910.0,1002.24,732.69
2016,5,11,10,45,896.0,129.5,1.45,19.5,930.0,997.62,726.99
2016,5,11,11,0,899.0,131.0,1.5,20.0,950.0,989.9,720.93
2016,5,11,11,15,902.0,131.5,1.55,20.0,962.5,978.13,713.78
2016,5,11,11,30,905.0,132.0,1.6,20.0,975.0,963.37,704.79
2016,5,11,11,45,908.5,130.5,1.65,20.5,981.0,944.25,691.72
2016,5,11,12,0,912.0,129.0,1.7,21.0,987.0,922.31,676.88
2016,5,11,12,15,911.5,128.5,1.75,21.0,984.0,895.19,659.93
2016,5,11,12,30,911.0,128.0,1.8,21.0,981.0,865.63,641.31
2016,5,11,12,45,912.0,125.5,1.9,21.5,972.0,833.15,619.88
2016,5,11,13,0,913.0,123.0,2.0,22.0,963.0,798.41,596.74
2016,5,11,13,15,909.5,122.0,2.05,22.0,945.0,759.63,571.32
2016,5,11,13,30,906.0,121.0,2.1,22.0,927.0,719.13,542.93
2016,5,11,13,45,900.0,119.5,2.15,22.0,902.5,675.08,510.99
2016,5,11,14,0,894.0,118.0,2.2,22.0,878.0,629.86,477.37
2016,5,11,14,15,886.0,116.5,2.2,21.5,846.5,582.58,441.94
2016,5,11,14,30,878.0,115.0,2.2,21.0,815.0,534.69,404.93
2016,5,11,14,45,867.0,113.5,2.2,21.0,777.5,485.03,364.72
2016,5,11,15,0,856.0,112.0,2.2,21.0,740.0,435.45,323.49
2016,5,11,15,15,842.5,109.5,2.15,20.5,698.0,378.66,276.37
2016,5,11,15,30,829.0,107.0,2.1,20.0,656.0,328.08,232.95
2016,5,11,15,45,811.5,103.5,2.1,20.0,609.5,276.74,188.35
2016,5,11,16,0,794.0,100.0,2.1,20.0,563.0,227.06,145.72
2016,5,11,16,15,770.5,96.5,2.05,19.5,513.0,178.37,106.52
2016,5,11,16,30,747.0,93.0,2.0,19.0,463.0,132.32,73.93
2016,5,11,16,45,718.0,88.0,1.95,19.0,412.0,81.97,45.87
2016,5,11,17,0,689.0,83.0,1.9,19.0,361.0,53.04,40.89
2016,5,11,17,15,646.0,77.0,1.8,18.5,309.0,51.04,39.35
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,48.88,37.58
2016,5,11,17,45,545.0,63.5,1.65,17.5,207.5,45.29,34.44
2016,5,11,18,0,487.0,56.0,1.6,17.0,158.0,41.5,30.96
2016,5,11,18,15,395.0,46.0,1.55,16.0,114.0,35.18,25.12
2016,5,11,18,30,303.0,36.0,1.5,15.0,70.0,28.52,18.6
2016,5,11,18,45,151.5,18.0,1.45,14.5,35.0,13.82,2.39
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.5,14.5,2.25,10.5,20.0,42.95,0.0
2016,5,12,5,30,137.0,29.0,2.4,11.0,40.0,126.07,84.67
2016,5,12,5,45,232.0,44.0,2.55,11.5,78.5,199.43,160.14
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,280.39,232.01
2016,5,12,6,15,163.5,59.0,2.7,12.5,88.0,178.8,148.93
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,55.04,41.61
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,68.84,53.4
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,82.56,64.82
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,144.71,117.39
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,220.24,179.71
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,189.78,153.2
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,170.71,136.26
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,225.23,180.2
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,293.9,234.05
2016,5,12,8,45,64.5,287.5,2.5,16.5,332.0,359.15,284.42
2016,5,12,9,0,93.0,324.0,2.5,17.0,390.0,424.68,333.75
2016,5,12,9,15,116.5,347.5,2.4,17.0,435.0,484.59,378.0
2016,5,12,9,30,140.0,371.0,2.3,17.0,480.0,530.2,410.96
2016,5,12,9,45,491.5,254.0,2.25,17.5,659.5,767.47,590.88
2016,5,12,10,0,843.0,137.0,2.2,18.0,839.0,981.52,735.66
2016,5,12,10,15,695.5,229.0,2.15,18.0,820.5,937.16,702.26
2016,5,12,10,30,548.0,321.0,2.1,18.0,802.0,878.91,658.11
2016,5,12,10,45,708.5,230.5,2.1,18.5,867.5,934.73,698.4
2016,5,12,11,0,869.0,140.0,2.1,19.0,933.0,971.31,720.14
2016,5,12,11,15,872.0,141.0,2.1,19.0,945.5,960.32,712.06
2016,5,12,11,30,875.0,142.0,2.1,19.0,958.0,946.43,702.68
2016,5,12,11,45,875.5,142.5,2.1,19.5,963.0,926.99,688.41
2016,5,12,12,0,876.0,143.0,2.1,20.0,968.0,904.92,672.55
2016,5,12,12,15,875.0,143.0,2.1,20.0,965.5,878.62,655.2
2016,5,12,12,30,874.0,143.0,2.1,20.0,963.0,850.02,636.3
2016,5,12,12,45,849.5,156.5,2.15,20.0,946.5,815.27,613.58
2016,5,12,13,0,825.0,170.0,2.2,20.0,930.0,776.65,587.99
2016,5,12,13,15,820.5,168.5,2.25,20.0,912.5,738.57,561.22
2016,5,12,13,30,816.0,167.0,2.3,20.0,895.0,699.14,532.9
2016,5,12,13,45,808.5,166.0,2.35,20.0,870.5,657.06,502.0
2016,5,12,14,0,801.0,165.0,2.4,20.0,846.0,614.19,469.78
2016,5,12,14,15,791.5,162.5,2.4,20.0,815.5,568.37,434.41
2016,5,12,14,30,782.0,160.0,2.4,20.0,785.0,522.34,398.0
2016,5,12,14,45,773.0,155.5,2.45,20.0,749.0,474.85,359.71
2016,5,12,15,0,764.0,151.0,2.5,20.0,713.0,427.5,320.49
2016,5,12,15,15,748.0,147.5,2.55,19.5,671.5,373.63,276.04
2016,5,12,15,30,732.0,144.0,2.6,19.0,630.0,325.68,235.21
2016,5,12,15,45,718.0,137.0,2.65,19.0,586.0,276.89,192.9
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,229.5,152.21
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,183.5,115.22
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,140.43,84.42
2016,5,12,16,45,483.0,134.0,2.9,17.5,360.5,110.14,74.42
2016,5,12,17,0,314.0,148.0,3.0,17.0,276.0,107.7,88.9
2016,5,12,17,15,280.5,133.5,3.0,16.5,236.0,98.74,81.49
2016,5,12,17,30,247.0,119.0,3.0,16.0,196.0,89.37,73.54
2016,5,12,17,45,320.5,93.0,3.05,15.5,173.5,67.78,54.59
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,49.84,38.58
2016,5,12,18,15,306.5,54.0,3.05,14.5,108.5,40.98,30.37
2016,5,12,18,30,219.0,41.0,3.0,14.0,66.0,31.73,21.48
2016,5,12,18,45,109.5,24.5,2.95,13.5,37.0,19.2,6.41
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.5,21.5,50.54,0.0
2016,5,13,5,30,172.0,29.0,2.8,11.0,43.0,143.48,99.51
2016,5,13,5,45,276.0,42.5,2.95,11.5,83.5,220.17,177.67
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,306.55,254.27
2016,5,13,6,15,451.0,66.0,3.1,12.0,172.0,380.78,319.3
2016,5,13,6,30,522.0,76.0,3.1,12.0,220.0,458.03,384.88
2016,5,13,6,45,563.0,79.0,3.15,12.5,263.0,510.81,428.07
2016,5,13,7,0,604.0,82.0,3.2,13.0,306.0,565.05,470.79
2016,5,13,7,15,645.0,93.5,3.15,13.0,365.0,631.26,520.81
2016,5,13,7,30,686.0,105.0,3.1,13.0,424.0,698.43,570.01
2016,5,13,7,45,530.0,157.5,3.1,13.5,420.5,643.75,524.01
2016,5,13,8,0,374.0,210.0,3.1,14.0,417.0,569.14,461.42
