Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,364.5,233.5,3.1,14.5,450.5,594.68,478.55
2016,5,13,8,30,355.0,257.0,3.1,15.0,484.0,618.18,493.29
2016,5,13,8,45,251.0,295.0,3.1,15.5,461.0,568.68,450.61
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,499.71,393.67
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,620.04,486.6
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,728.14,567.1
2016,5,13,9,45,289.0,367.5,3.25,16.5,598.0,680.8,527.28
2016,5,13,10,0,199.0,406.0,3.3,17.0,572.0,618.2,477.46
2016,5,13,10,15,548.0,265.0,3.35,17.0,742.5,828.06,639.44
2016,5,13,10,30,897.0,124.0,3.4,17.0,913.0,1003.93,761.71
2016,5,13,10,45,903.5,123.0,3.5,17.5,933.5,1000.21,756.22
2016,5,13,11,0,910.0,122.0,3.6,18.0,954.0,993.39,750.32
2016,5,13,11,15,912.5,123.0,3.7,18.0,966.0,981.68,742.64
2016,5,13,11,30,915.0,124.0,3.8,18.0,978.0,966.95,732.99
2016,5,13,11,45,917.5,122.5,3.9,18.0,983.5,946.9,719.74
2016,5,13,12,0,920.0,121.0,4.0,18.0,989.0,924.06,704.59
2016,5,13,12,15,919.5,121.0,4.05,18.0,986.5,897.37,686.47
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,868.21,666.59
2016,5,13,12,45,915.5,121.0,4.15,18.0,973.5,834.35,643.32
2016,5,13,13,0,912.0,121.0,4.2,18.0,963.0,798.47,618.48
2016,5,13,13,15,908.5,120.5,4.2,18.0,946.0,760.28,591.62
2016,5,13,13,30,905.0,120.0,4.2,18.0,929.0,720.37,561.97
2016,5,13,13,45,904.0,116.5,4.25,18.0,905.5,677.94,529.53
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,633.95,495.29
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,586.95,458.38
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,539.24,419.88
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,489.86,378.38
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,440.0,335.4
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.5,388.58,290.77
2016,5,13,15,30,855.0,97.0,4.1,16.0,667.0,337.73,245.7
2016,5,13,15,45,844.5,92.5,4.05,16.0,622.0,286.45,199.5
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,229.05,149.01
2016,5,13,16,15,813.5,85.0,3.9,15.5,527.5,179.18,107.35
2016,5,13,16,30,793.0,82.0,3.8,15.0,478.0,131.59,72.17
2016,5,13,16,45,771.5,76.5,3.75,15.0,427.5,84.46,45.67
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,49.15,38.11
2016,5,13,17,15,711.5,66.5,3.6,14.5,325.0,47.6,36.93
2016,5,13,17,30,673.0,62.0,3.5,14.0,273.0,45.97,35.6
2016,5,13,17,45,621.5,55.5,3.45,13.5,222.5,38.73,29.15
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,35.43,26.09
2016,5,13,18,15,482.5,41.0,3.2,12.5,126.0,30.61,21.51
2016,5,13,18,30,395.0,33.0,3.0,12.0,80.0,25.55,16.43
2016,5,13,18,45,249.0,22.0,2.85,11.5,46.5,17.36,5.98
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,18.56,8.24
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,37.17,25.37
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,56.0,41.89
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,77.95,60.94
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,99.72,79.54
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,122.59,98.78
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,145.71,117.85
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.5,144.24,115.97
2016,5,14,7,30,0.0,146.0,2.4,15.0,147.0,142.67,113.97
2016,5,14,7,45,0.0,151.5,2.3,15.5,152.0,146.92,116.83
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,151.42,119.87
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.5,164.13,129.81
2016,5,14,8,30,3.0,181.0,2.0,16.0,184.0,176.9,139.71
2016,5,14,8,45,2.5,176.5,1.95,16.5,179.0,171.15,134.4
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,165.68,129.42
2016,5,14,9,15,12.5,230.5,1.9,17.0,240.5,233.75,183.35
2016,5,14,9,30,23.0,289.0,1.9,17.0,307.0,302.29,236.22
2016,5,14,9,45,15.5,253.0,1.9,17.5,266.0,257.7,200.53
2016,5,14,10,0,8.0,217.0,1.9,18.0,225.0,214.22,166.01
2016,5,14,10,15,23.5,293.5,1.95,18.0,315.0,313.99,243.29
2016,5,14,10,30,39.0,370.0,2.0,18.0,405.0,405.31,311.59
2016,5,14,10,45,95.0,414.0,2.05,18.5,500.5,500.92,382.38
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,603.09,455.5
2016,5,14,11,15,247.0,447.0,2.15,19.0,676.5,682.16,513.23
2016,5,14,11,30,343.0,436.0,2.2,19.0,757.0,749.07,561.61
2016,5,14,11,45,400.0,414.5,2.25,19.5,790.5,766.36,573.56
2016,5,14,12,0,457.0,393.0,2.3,20.0,824.0,783.53,585.61
2016,5,14,12,15,455.5,391.5,2.35,20.0,820.5,761.91,570.66
2016,5,14,12,30,454.0,390.0,2.4,20.0,817.0,739.18,555.13
2016,5,14,12,45,362.0,420.0,2.45,20.0,758.5,672.68,506.65
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,611.19,461.37
2016,5,14,13,15,256.0,444.0,2.55,20.0,677.5,579.69,439.04
2016,5,14,13,30,242.0,438.0,2.6,20.0,655.0,548.96,416.84
2016,5,14,13,45,230.0,427.0,2.65,20.0,629.0,520.8,396.31
2016,5,14,14,0,218.0,416.0,2.7,20.0,603.0,489.74,373.47
2016,5,14,14,15,135.0,382.5,2.75,19.5,497.0,402.79,309.1
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,329.88,254.53
2016,5,14,14,45,26.5,253.5,2.85,19.0,275.0,235.39,182.37
2016,5,14,15,0,1.0,158.0,2.9,19.0,159.0,145.69,112.33
2016,5,14,15,15,69.5,232.5,2.9,18.5,279.0,226.99,176.32
2016,5,14,15,30,138.0,307.0,2.9,18.0,399.0,290.58,224.36
2016,5,14,15,45,91.5,272.0,2.95,18.0,331.5,249.77,193.3
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,206.65,161.05
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,198.39,148.74
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,174.48,124.67
2016,5,14,16,45,338.0,168.5,2.9,17.0,323.0,138.43,100.63
2016,5,14,17,0,334.0,147.0,2.9,17.0,284.0,107.04,88.27
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,98.09,80.9
2016,5,14,17,30,269.0,118.0,2.8,16.0,203.0,88.72,72.96
2016,5,14,17,45,244.5,98.5,2.75,16.0,165.0,75.51,61.29
2016,5,14,18,0,220.0,79.0,2.7,16.0,127.0,61.75,48.92
2016,5,14,18,15,172.5,61.0,2.55,15.5,92.5,48.53,36.9
2016,5,14,18,30,125.0,43.0,2.4,15.0,58.0,34.87,24.21
2016,5,14,18,45,62.5,26.0,2.25,14.5,33.5,21.52,9.26
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.5,2.2,11.5,23.0,68.31,0.0
2016,5,15,5,30,173.0,31.0,2.2,12.0,46.0,147.14,105.47
2016,5,15,5,45,277.5,43.5,2.25,13.0,86.0,222.68,179.12
2016,5,15,6,0,382.0,56.0,2.3,14.0,126.0,310.98,255.69
2016,5,15,6,15,452.0,65.0,2.15,14.5,173.0,381.6,315.91
2016,5,15,6,30,522.0,74.0,2.0,15.0,220.0,457.16,377.64
2016,5,15,6,45,577.5,79.5,1.85,15.5,271.5,522.95,429.01
2016,5,15,7,0,633.0,85.0,1.7,16.0,323.0,591.55,479.87
2016,5,15,7,15,668.0,90.0,1.65,16.5,374.0,646.17,517.67
2016,5,15,7,30,703.0,95.0,1.6,17.0,425.0,701.38,554.66
2016,5,15,7,45,734.0,97.5,1.55,17.5,476.0,746.53,583.23
2016,5,15,8,0,765.0,100.0,1.5,18.0,527.0,795.52,613.76
2016,5,15,8,15,785.0,103.0,1.5,18.5,574.5,834.57,637.17
2016,5,15,8,30,805.0,106.0,1.5,19.0,622.0,872.04,659.19
2016,5,15,8,45,824.0,107.0,1.5,19.5,666.5,904.42,677.47
2016,5,15,9,0,843.0,108.0,1.5,20.0,711.0,926.65,688.89
2016,5,15,9,15,855.0,110.0,1.55,20.0,750.0,949.13,702.59
2016,5,15,9,30,867.0,112.0,1.6,20.0,789.0,968.98,714.6
2016,5,15,9,45,886.0,108.0,1.65,20.5,825.5,986.33,723.72
2016,5,15,10,0,905.0,104.0,1.7,21.0,862.0,1000.95,731.14
2016,5,15,10,15,911.5,105.0,1.85,21.0,889.0,1005.78,735.16
2016,5,15,10,30,918.0,106.0,2.0,21.0,916.0,1007.46,737.29
2016,5,15,10,45,923.0,106.5,2.15,21.5,936.5,1003.99,734.72
2016,5,15,11,0,928.0,107.0,2.3,22.0,957.0,997.35,730.15
2016,5,15,11,15,930.5,108.0,2.4,22.0,970.0,985.69,723.24
2016,5,15,11,30,933.0,109.0,2.5,22.0,983.0,970.97,714.38
2016,5,15,11,45,933.0,110.0,2.7,22.0,988.0,950.99,702.96
2016,5,15,12,0,933.0,111.0,2.9,22.0,993.0,928.21,689.5
2016,5,15,12,15,932.5,110.5,2.95,22.0,990.5,900.93,671.76
2016,5,15,12,30,932.0,110.0,3.0,22.0,988.0,871.17,652.29
2016,5,15,12,45,932.0,108.5,3.15,22.0,978.5,838.53,631.34
2016,5,15,13,0,932.0,107.0,3.3,22.0,969.0,803.62,608.57
2016,5,15,13,15,928.5,106.0,3.35,22.0,952.0,764.51,582.09
2016,5,15,13,30,925.0,105.0,3.4,22.0,935.0,723.64,553.44
2016,5,15,13,45,918.5,105.0,3.5,22.0,910.0,680.13,521.21
2016,5,15,14,0,912.0,105.0,3.6,22.0,885.0,635.45,487.29
2016,5,15,14,15,904.5,103.5,3.65,21.5,854.0,587.95,451.15
2016,5,15,14,30,897.0,102.0,3.7,21.0,823.0,539.77,413.36
2016,5,15,14,45,887.5,100.5,3.75,21.0,786.0,490.2,372.61
2016,5,15,15,0,878.0,99.0,3.8,21.0,749.0,440.54,330.69
2016,5,15,15,15,865.5,96.5,3.85,20.5,707.0,389.11,287.02
2016,5,15,15,30,853.0,94.0,3.9,20.0,665.0,338.31,242.87
2016,5,15,15,45,835.0,92.0,4.0,20.0,618.5,287.31,197.91
2016,5,15,16,0,817.0,90.0,4.1,20.0,572.0,230.96,149.28
2016,5,15,16,15,737.5,98.5,4.1,19.5,505.5,182.28,111.53
2016,5,15,16,30,658.0,107.0,4.1,19.0,439.0,135.91,79.54
2016,5,15,16,45,684.0,92.5,4.1,19.0,405.0,90.97,51.08
2016,5,15,17,0,710.0,78.0,4.1,19.0,371.0,54.34,41.99
2016,5,15,17,15,670.5,73.0,4.0,18.5,319.5,47.65,36.35
2016,5,15,17,30,631.0,68.0,3.9,18.0,268.0,46.11,35.13
2016,5,15,17,45,569.0,62.0,3.85,17.5,218.0,43.61,32.96
2016,5,15,18,0,507.0,56.0,3.8,17.0,168.0,41.0,30.55
2016,5,15,18,15,420.0,46.5,3.7,16.5,123.5,35.12,25.09
2016,5,15,18,30,333.0,37.0,3.6,16.0,79.0,28.93,19.1
2016,5,15,18,45,199.5,24.5,3.5,15.5,46.0,19.45,8.26
2016,5,15,19,0,66.0,12.0,3.4,15.0,13.0,11.44,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.5,15.5,2.0,11.5,23.5,70.45,0.0
2016,5,16,5,30,181.0,31.0,2.0,12.0,47.0,150.74,109.61
2016,5,16,5,45,277.0,43.5,2.05,13.0,86.0,222.53,179.2
2016,5,16,6,0,373.0,56.0,2.1,14.0,125.0,303.58,249.71
2016,5,16,6,15,441.5,65.5,2.05,14.5,172.0,376.31,311.57
2016,5,16,6,30,510.0,75.0,2.0,15.0,219.0,451.09,372.83
2016,5,16,6,45,562.0,81.0,2.0,15.5,269.0,514.63,423.03
2016,5,16,7,0,614.0,87.0,2.0,16.0,319.0,580.74,473.22
2016,5,16,7,15,649.0,92.5,2.0,16.5,370.0,635.34,511.8
2016,5,16,7,30,684.0,98.0,2.0,17.0,421.0,690.56,549.7
2016,5,16,7,45,716.0,100.5,2.05,17.5,471.0,739.83,582.57
2016,5,16,8,0,748.0,103.0,2.1,18.0,521.0,785.13,611.93
2016,5,16,8,15,768.0,106.5,2.1,18.5,568.5,824.34,636.08
2016,5,16,8,30,788.0,110.0,2.1,19.0,616.0,862.01,658.8
2016,5,16,8,45,806.5,111.0,2.1,20.0,660.0,893.6,675.76
2016,5,16,9,0,825.0,112.0,2.1,21.0,704.0,923.14,691.11
2016,5,16,9,15,837.0,114.5,2.1,21.0,742.5,937.67,699.0
2016,5,16,9,30,849.0,117.0,2.1,21.0,781.0,957.84,710.86
2016,5,16,9,45,867.0,113.5,2.1,21.5,816.5,974.64,719.09
2016,5,16,10,0,885.0,110.0,2.1,22.0,852.0,988.73,725.62
2016,5,16,10,15,891.5,111.5,2.1,22.0,879.0,994.02,727.95
2016,5,16,10,30,898.0,113.0,2.1,22.0,906.0,996.22,728.49
2016,5,16,10,45,903.0,113.5,2.15,22.5,926.5,992.8,724.74
2016,5,16,11,0,908.0,114.0,2.2,23.0,947.0,986.28,719.16
2016,5,16,11,15,911.0,115.0,2.25,23.0,960.0,975.28,712.2
2016,5,16,11,30,914.0,116.0,2.3,23.0,973.0,961.26,703.39
2016,5,16,11,45,915.5,116.0,2.35,23.5,978.5,941.98,689.87
2016,5,16,12,0,917.0,116.0,2.4,24.0,984.0,919.93,674.62
2016,5,16,12,15,916.5,116.0,2.45,24.0,981.5,893.5,657.82
2016,5,16,12,30,916.0,116.0,2.5,24.0,979.0,864.63,639.34
2016,5,16,12,45,915.0,115.0,2.6,24.0,969.5,832.14,618.66
2016,5,16,13,0,914.0,114.0,2.7,24.0,960.0,797.5,596.31
2016,5,16,13,15,910.0,113.0,2.75,24.0,943.0,758.66,570.53
2016,5,16,13,30,906.0,112.0,2.8,24.0,926.0,718.17,542.47
2016,5,16,13,45,901.0,111.0,2.85,24.0,902.0,675.52,511.31
2016,5,16,14,0,896.0,110.0,2.9,24.0,878.0,631.63,478.46
2016,5,16,14,15,888.5,108.5,2.9,24.0,847.0,584.86,442.51
2016,5,16,14,30,881.0,107.0,2.9,24.0,816.0,537.43,405.15
2016,5,16,14,45,868.0,106.5,2.95,24.0,778.5,487.85,365.31
2016,5,16,15,0,855.0,106.0,3.0,24.0,741.0,438.52,324.61
2016,5,16,15,15,842.0,104.0,3.0,23.5,699.5,388.44,282.85
2016,5,16,15,30,829.0,102.0,3.0,23.0,658.0,332.76,235.95
2016,5,16,15,45,807.0,101.0,3.05,23.0,611.5,282.45,192.49
2016,5,16,16,0,785.0,100.0,3.1,23.0,565.0,234.22,151.17
2016,5,16,16,15,762.5,96.5,3.1,22.5,516.5,186.18,112.11
2016,5,16,16,30,740.0,93.0,3.1,22.0,468.0,140.65,78.79
2016,5,16,16,45,708.5,89.0,3.1,21.5,417.0,91.36,49.49
2016,5,16,17,0,677.0,85.0,3.1,21.0,366.0,53.85,41.21
2016,5,16,17,15,636.0,79.5,3.05,20.5,315.5,52.3,40.08
2016,5,16,17,30,595.0,74.0,3.0,20.0,265.0,50.61,38.76
2016,5,16,17,45,535.5,67.0,2.95,19.5,215.5,47.53,36.11
2016,5,16,18,0,476.0,60.0,2.9,19.0,166.0,44.28,33.17
2016,5,16,18,15,389.0,50.0,2.85,18.0,122.0,38.1,27.54
2016,5,16,18,30,302.0,40.0,2.8,17.0,78.0,31.59,21.34
2016,5,16,18,45,179.0,26.0,2.75,16.5,46.0,20.3,9.24
2016,5,16,19,0,56.0,12.0,2.7,16.0,14.0,11.44,0.0
2016,5,16,19,15,28.0,6.0,2.65,15.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,90.69,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,191.04,139.78
2016,5,17,5,45,370.5,39.0,1.95,16.0,95.5,269.09,214.68
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,356.74,289.64
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,426.15,348.03
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,500.18,407.66
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,562.86,456.27
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,624.22,500.67
2016,5,17,7,15,733.0,77.5,2.15,19.5,392.0,678.61,538.41
2016,5,17,7,30,765.0,82.0,2.2,20.0,444.0,733.2,575.22
2016,5,17,7,45,790.0,85.0,2.3,20.5,495.0,780.0,605.89
2016,5,17,8,0,815.0,88.0,2.4,21.0,546.0,825.93,635.42
2016,5,17,8,15,833.5,91.0,2.4,21.5,594.0,864.92,658.88
2016,5,17,8,30,852.0,94.0,2.4,22.0,642.0,894.48,675.58
2016,5,17,8,45,866.0,96.5,2.45,22.5,686.0,924.9,693.22
2016,5,17,9,0,880.0,99.0,2.5,23.0,730.0,953.01,709.16
2016,5,17,9,15,890.5,100.5,2.45,23.5,769.5,974.1,719.45
2016,5,17,9,30,901.0,102.0,2.4,24.0,809.0,992.44,727.95
2016,5,17,9,45,909.5,103.5,2.4,24.5,842.5,1005.94,733.85
2016,5,17,10,0,918.0,105.0,2.4,25.0,876.0,1016.4,737.91
2016,5,17,10,15,923.5,106.0,2.35,25.0,903.0,1020.26,738.78
2016,5,17,10,30,929.0,107.0,2.3,25.0,930.0,1020.95,737.79
2016,5,17,10,45,932.5,108.5,2.3,25.5,950.0,1017.0,733.13
2016,5,17,11,0,936.0,110.0,2.3,26.0,970.0,1009.85,726.62
2016,5,17,11,15,938.5,110.5,2.25,26.0,982.5,997.59,717.9
2016,5,17,11,30,941.0,111.0,2.2,26.0,995.0,982.25,707.37
2016,5,17,11,45,941.0,111.5,2.15,26.5,999.5,961.66,692.25
2016,5,17,12,0,941.0,112.0,2.1,27.0,1004.0,938.28,675.5
2016,5,17,12,15,940.0,112.0,2.05,27.0,1001.0,910.89,657.6
2016,5,17,12,30,939.0,112.0,2.0,27.0,998.0,881.03,638.14
2016,5,17,12,45,937.0,111.0,2.0,27.0,988.0,847.11,616.46
2016,5,17,13,0,935.0,110.0,2.0,27.0,978.0,811.04,593.26
2016,5,17,13,15,931.0,109.5,2.0,27.0,960.0,771.97,567.89
2016,5,17,13,30,927.0,109.0,2.0,27.0,942.0,731.17,540.5
2016,5,17,13,45,920.5,108.0,2.0,27.5,917.0,686.79,507.87
2016,5,17,14,0,914.0,107.0,2.0,28.0,892.0,641.24,473.81
2016,5,17,14,15,906.5,106.0,2.05,27.5,861.0,594.16,439.91
2016,5,17,14,30,899.0,105.0,2.1,27.0,830.0,546.39,404.33
2016,5,17,14,45,889.5,103.0,2.15,27.0,793.0,496.39,365.18
2016,5,17,15,0,880.0,101.0,2.2,27.0,756.0,446.29,324.8
2016,5,17,15,15,867.5,98.5,2.25,27.0,713.5,394.83,282.36
2016,5,17,15,30,855.0,96.0,2.3,27.0,671.0,343.99,239.49
2016,5,17,15,45,838.5,93.5,2.35,27.0,625.0,292.93,196.11
2016,5,17,16,0,822.0,91.0,2.4,27.0,579.0,236.38,148.91
2016,5,17,16,15,738.5,100.0,2.4,26.5,510.5,187.02,111.83
2016,5,17,16,30,655.0,109.0,2.4,26.0,442.0,140.28,80.34
2016,5,17,16,45,687.0,93.0,2.45,25.5,409.5,94.89,51.44
2016,5,17,17,0,719.0,77.0,2.5,25.0,377.0,53.36,40.07
2016,5,17,17,15,679.5,72.5,2.4,24.0,325.5,47.11,35.02
2016,5,17,17,30,640.0,68.0,2.3,23.0,274.0,45.92,34.22
2016,5,17,17,45,580.5,62.0,2.25,22.5,223.5,43.41,32.09
2016,5,17,18,0,521.0,56.0,2.2,22.0,173.0,40.78,29.73
2016,5,17,18,15,437.0,47.0,2.15,21.0,128.0,35.34,24.84
2016,5,17,18,30,353.0,38.0,2.1,20.0,83.0,29.62,19.44
2016,5,17,18,45,222.5,25.5,2.05,19.5,49.5,20.19,9.34
2016,5,17,19,0,92.0,13.0,2.0,19.0,16.0,12.39,0.0
2016,5,17,19,15,46.0,6.5,1.95,18.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,15.5,1.3,15.5,26.0,81.86,0.0
2016,5,18,5,30,230.0,31.0,1.3,16.0,52.0,173.98,127.55
2016,5,18,5,45,326.5,42.5,1.35,16.5,93.0,250.26,198.97
2016,5,18,6,0,423.0,54.0,1.4,17.0,134.0,333.9,270.43
2016,5,18,6,15,488.5,62.0,1.3,17.0,181.5,402.33,327.78
2016,5,18,6,30,554.0,70.0,1.2,17.0,229.0,475.31,386.32
2016,5,18,6,45,599.0,76.5,1.15,17.5,279.0,536.22,432.52
2016,5,18,7,0,644.0,83.0,1.1,18.0,329.0,599.2,477.69
2016,5,18,7,15,677.0,88.0,1.0,18.5,379.5,652.68,512.93
2016,5,18,7,30,710.0,93.0,0.9,19.0,430.0,706.62,547.03
2016,5,18,7,45,734.5,97.0,0.85,20.0,479.0,748.57,571.04
2016,5,18,8,0,759.0,101.0,0.8,21.0,528.0,793.73,596.49
2016,5,18,8,15,778.0,104.0,0.8,21.5,575.0,831.74,618.29
2016,5,18,8,30,797.0,107.0,0.8,22.0,622.0,868.15,638.73
2016,5,18,8,45,809.0,111.0,0.85,22.5,664.0,897.36,655.12
2016,5,18,9,0,821.0,115.0,0.9,23.0,706.0,924.26,670.01
2016,5,18,9,15,832.5,117.0,1.0,23.5,744.0,945.9,682.44
2016,5,18,9,30,844.0,119.0,1.1,24.0,782.0,956.65,688.05
2016,5,18,9,45,856.0,118.5,1.2,24.5,815.5,970.82,696.0
2016,5,18,10,0,868.0,118.0,1.3,25.0,849.0,982.21,702.2
2016,5,18,10,15,874.5,119.5,1.4,25.0,875.5,987.42,705.98
2016,5,18,10,30,881.0,121.0,1.5,25.0,902.0,989.59,708.0
2016,5,18,10,45,882.5,123.5,1.6,25.5,920.5,984.86,704.39
2016,5,18,11,0,884.0,126.0,1.7,26.0,939.0,977.09,698.99
2016,5,18,11,15,886.5,127.0,1.75,26.0,951.5,965.8,692.15
2016,5,18,11,30,889.0,128.0,1.8,26.0,964.0,951.6,683.56
2016,5,18,11,45,890.5,127.5,1.85,26.0,969.5,932.23,671.72
2016,5,18,12,0,892.0,127.0,1.9,26.0,975.0,910.2,658.21
2016,5,18,12,15,891.5,127.0,1.95,26.0,972.5,884.36,642.19
2016,5,18,12,30,891.0,127.0,2.0,26.0,970.0,856.16,624.58
2016,5,18,12,45,888.0,127.5,2.05,26.0,960.0,824.17,604.35
2016,5,18,13,0,885.0,128.0,2.1,26.0,950.0,790.22,582.65
2016,5,18,13,15,881.0,127.0,2.15,26.0,933.0,752.41,558.13
2016,5,18,13,30,877.0,126.0,2.2,26.0,916.0,713.02,531.07
2016,5,18,13,45,871.0,125.0,2.3,26.0,892.0,670.9,501.23
2016,5,18,14,0,865.0,124.0,2.4,26.0,868.0,627.67,469.77
2016,5,18,14,15,857.5,122.5,2.45,25.5,838.0,582.27,436.5
2016,5,18,14,30,850.0,121.0,2.5,25.0,808.0,536.26,401.7
2016,5,18,14,45,836.5,120.5,2.55,24.5,771.0,487.87,364.02
2016,5,18,15,0,823.0,120.0,2.6,24.0,734.0,434.72,321.71
2016,5,18,15,15,810.0,117.5,2.6,23.5,693.0,385.34,280.9
2016,5,18,15,30,797.0,115.0,2.6,23.0,652.0,336.77,239.76
2016,5,18,15,45,782.5,110.5,2.65,22.5,607.5,287.18,197.41
2016,5,18,16,0,768.0,106.0,2.7,22.0,563.0,238.95,156.27
2016,5,18,16,15,746.0,102.0,2.7,21.5,515.0,191.48,117.44
2016,5,18,16,30,724.0,98.0,2.7,21.0,467.0,140.92,79.51
2016,5,18,16,45,703.5,91.0,2.7,21.0,418.5,96.02,52.26
2016,5,18,17,0,683.0,84.0,2.7,21.0,370.0,53.69,41.05
2016,5,18,17,15,643.5,78.5,2.7,20.0,319.5,51.33,39.32
2016,5,18,17,30,604.0,73.0,2.7,19.0,269.0,49.6,38.04
2016,5,18,17,45,550.5,66.0,2.75,18.5,220.5,46.48,35.36
2016,5,18,18,0,497.0,59.0,2.8,18.0,172.0,43.18,32.38
2016,5,18,18,15,413.0,49.5,2.8,17.5,127.5,37.41,27.05
2016,5,18,18,30,329.0,40.0,2.8,17.0,83.0,31.33,21.22
2016,5,18,18,45,204.5,27.0,2.85,16.5,50.0,21.05,10.47
2016,5,18,19,0,80.0,14.0,2.9,16.0,17.0,13.34,0.0
2016,5,18,19,15,40.0,7.0,2.95,15.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,17.5,3.95,11.0,27.0,80.04,0.0
2016,5,19,5,30,204.0,35.0,4.1,11.0,54.0,167.79,126.75
2016,5,19,5,45,311.0,46.5,4.35,11.5,96.0,245.27,200.6
2016,5,19,6,0,418.0,58.0,4.6,12.0,138.0,335.89,280.85
2016,5,19,6,15,352.5,81.5,4.6,12.5,163.0,339.21,285.63
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,326.11,275.08
2016,5,19,6,45,330.5,116.5,4.7,13.5,230.0,392.21,330.15
2016,5,19,7,0,374.0,128.0,4.8,14.0,272.0,449.03,376.29
2016,5,19,7,15,298.0,162.0,4.6,14.5,287.0,429.01,356.61
2016,5,19,7,30,222.0,196.0,4.4,15.0,302.0,402.68,331.74
2016,5,19,7,45,364.5,186.5,4.25,15.5,382.5,527.38,431.82
2016,5,19,8,0,507.0,177.0,4.1,16.0,463.0,662.43,535.17
2016,5,19,8,15,441.5,217.0,4.0,16.5,481.5,660.38,527.95
2016,5,19,8,30,376.0,257.0,3.9,17.0,500.0,638.91,507.36
2016,5,19,8,45,628.0,181.5,3.8,17.5,620.0,814.01,639.19
2016,5,19,9,0,880.0,106.0,3.7,18.0,740.0,962.43,739.48
2016,5,19,9,15,890.5,108.0,3.55,18.5,779.0,983.99,749.1
2016,5,19,9,30,901.0,110.0,3.4,19.0,818.0,1002.79,757.74
2016,5,19,9,45,897.0,118.0,3.25,19.5,848.5,1011.01,759.21
2016,5,19,10,0,893.0,126.0,3.1,20.0,879.0,1015.87,758.56
2016,5,19,10,15,899.0,127.5,3.15,20.0,905.5,1020.46,761.0
2016,5,19,10,30,905.0,129.0,3.2,20.0,932.0,1021.93,761.5
2016,5,19,10,45,910.0,129.0,3.25,20.5,952.0,1017.77,756.97
2016,5,19,11,0,915.0,129.0,3.3,21.0,972.0,1010.51,750.55
2016,5,19,11,15,917.5,129.5,3.35,21.0,984.5,998.28,742.41
2016,5,19,11,30,920.0,130.0,3.4,21.0,997.0,983.05,732.39
2016,5,19,11,45,923.0,129.0,3.45,21.0,1003.0,963.95,719.84
2016,5,19,12,0,926.0,128.0,3.5,21.0,1009.0,942.04,705.45
2016,5,19,12,15,720.5,255.0,3.55,21.0,939.0,864.71,652.27
2016,5,19,12,30,515.0,382.0,3.6,21.0,869.0,785.34,591.6
2016,5,19,12,45,475.5,384.5,3.7,21.0,830.5,733.27,554.98
2016,5,19,13,0,436.0,387.0,3.8,21.0,792.0,682.7,518.7
2016,5,19,13,15,459.0,373.0,3.95,21.0,792.5,665.11,506.96
2016,5,19,13,30,482.0,359.0,4.1,21.0,793.0,645.27,493.07
2016,5,19,13,45,697.5,238.0,4.25,21.0,848.0,654.43,503.46
2016,5,19,14,0,913.0,117.0,4.4,21.0,903.0,651.94,503.61
2016,5,19,14,15,905.5,115.5,4.5,20.5,871.5,604.5,467.34
2016,5,19,14,30,898.0,114.0,4.6,20.0,840.0,556.38,429.58
2016,5,19,14,45,737.0,174.5,4.7,20.0,753.0,479.65,368.44
2016,5,19,15,0,576.0,235.0,4.8,20.0,666.0,425.36,324.66
2016,5,19,15,15,707.5,172.5,4.9,19.5,672.0,389.59,292.83
2016,5,19,15,30,839.0,110.0,5.0,19.0,678.0,347.41,253.08
2016,5,19,15,45,715.0,135.5,5.1,18.5,596.0,285.89,203.16
2016,5,19,16,0,591.0,161.0,5.2,18.0,514.0,241.43,168.53
2016,5,19,16,15,570.5,151.5,5.25,17.0,468.5,198.46,133.33
2016,5,19,16,30,550.0,142.0,5.3,16.0,423.0,157.89,102.55
2016,5,19,16,45,462.0,143.5,5.4,15.5,362.5,124.62,84.44
2016,5,19,17,0,374.0,145.0,5.5,15.0,302.0,99.07,82.07
2016,5,19,17,15,340.5,132.5,5.4,14.5,261.0,98.07,81.58
2016,5,19,17,30,307.0,120.0,5.3,14.0,220.0,90.1,74.81
2016,5,19,17,45,278.0,101.5,5.25,14.0,180.5,77.64,63.74
2016,5,19,18,0,249.0,83.0,5.2,14.0,141.0,64.67,52.0
2016,5,19,18,15,204.5,65.5,5.2,13.5,105.0,51.91,40.32
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,38.72,28.05
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,25.85,14.7
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,13.86,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.0,4.5,10.0,29.0,89.85,0.0
2016,5,20,5,30,251.0,34.0,4.5,10.0,58.0,188.86,144.77
2016,5,20,5,45,357.5,44.0,4.55,10.5,101.0,269.12,221.48
2016,5,20,6,0,464.0,54.0,4.6,11.0,144.0,358.48,301.0
2016,5,20,6,15,530.0,61.5,4.6,11.5,193.0,428.47,362.38
2016,5,20,6,30,596.0,69.0,4.6,12.0,242.0,502.98,425.27
2016,5,20,6,45,646.0,73.5,4.7,12.5,294.0,566.58,477.37
2016,5,20,7,0,696.0,78.0,4.8,13.0,346.0,632.52,528.33
2016,5,20,7,15,728.0,82.0,4.75,13.0,398.0,682.2,565.37
2016,5,20,7,30,760.0,86.0,4.7,13.0,450.0,736.08,604.78
2016,5,20,7,45,784.0,89.5,4.7,13.5,500.5,782.51,636.7
2016,5,20,8,0,808.0,93.0,4.7,14.0,551.0,828.02,667.31
2016,5,20,8,15,826.0,96.0,4.65,14.0,598.5,866.37,693.07
2016,5,20,8,30,844.0,99.0,4.6,14.0,646.0,902.97,717.27
2016,5,20,8,45,855.0,103.0,4.6,14.5,689.0,924.25,729.17
2016,5,20,9,0,866.0,107.0,4.6,15.0,732.0,950.94,745.01
2016,5,20,9,15,877.0,109.0,4.6,15.0,771.0,972.81,758.76
2016,5,20,9,30,888.0,111.0,4.6,15.0,810.0,991.96,770.66
2016,5,20,9,45,649.0,229.5,4.6,15.5,752.0,903.34,705.05
2016,5,20,10,0,410.0,348.0,4.6,16.0,694.0,787.42,612.36
2016,5,20,10,15,664.5,231.5,4.6,16.0,812.5,914.67,711.16
2016,5,20,10,30,919.0,115.0,4.6,16.0,931.0,1021.94,784.66
2016,5,20,10,45,920.5,117.5,4.65,16.0,950.5,1017.08,780.22
2016,5,20,11,0,922.0,120.0,4.7,16.0,970.0,1009.07,774.55
2016,5,20,11,15,924.5,120.5,4.7,16.0,983.0,996.92,765.7
2016,5,20,11,30,927.0,121.0,4.7,16.0,996.0,981.76,754.88
2016,5,20,11,45,926.0,123.0,4.75,16.0,1000.5,961.91,741.3
2016,5,20,12,0,925.0,125.0,4.8,16.0,1005.0,939.33,725.83
2016,5,20,12,15,924.0,125.0,4.8,16.0,1002.5,912.3,706.87
2016,5,20,12,30,923.0,125.0,4.8,16.0,1000.0,882.87,686.2
2016,5,20,12,45,914.0,128.5,4.85,16.0,988.0,847.88,661.81
2016,5,20,13,0,905.0,132.0,4.9,16.0,976.0,811.17,636.04
2016,5,20,13,15,901.0,131.5,4.9,16.0,958.5,773.12,608.84
2016,5,20,13,30,897.0,131.0,4.9,16.0,941.0,733.44,579.05
2016,5,20,13,45,889.0,131.0,4.9,16.0,915.5,690.11,545.34
2016,5,20,14,0,881.0,131.0,4.9,16.0,890.0,645.78,510.21
2016,5,20,14,15,872.5,129.0,4.9,16.0,859.0,598.74,472.28
2016,5,20,14,30,864.0,127.0,4.9,16.0,828.0,551.16,433.06
2016,5,20,14,45,852.0,125.5,4.9,16.0,791.0,497.57,388.36
2016,5,20,15,0,840.0,124.0,4.9,16.0,754.0,448.11,345.77
2016,5,20,15,15,826.0,121.5,4.85,15.5,712.0,397.58,301.96
2016,5,20,15,30,812.0,119.0,4.8,15.0,670.0,347.94,258.02
2016,5,20,15,45,794.5,115.5,4.8,15.0,623.5,297.66,212.85
2016,5,20,16,0,777.0,112.0,4.8,15.0,577.0,249.04,169.46
2016,5,20,16,15,753.5,108.0,4.7,14.5,528.0,200.88,128.58
2016,5,20,16,30,730.0,104.0,4.6,14.0,479.0,149.4,88.35
2016,5,20,16,45,699.5,99.0,4.55,14.0,428.0,105.05,60.37
2016,5,20,17,0,669.0,94.0,4.5,14.0,377.0,64.27,51.63
2016,5,20,17,15,627.0,88.5,4.4,13.5,326.0,58.68,46.93
2016,5,20,17,30,585.0,83.0,4.3,13.0,275.0,57.33,45.9
2016,5,20,17,45,522.0,75.5,4.25,13.0,225.0,54.13,43.03
2016,5,20,18,0,459.0,68.0,4.2,13.0,175.0,50.77,39.86
2016,5,20,18,15,373.0,57.5,4.05,12.5,130.5,43.31,32.91
2016,5,20,18,30,287.0,47.0,3.9,12.0,86.0,36.16,26.0
2016,5,20,18,45,169.5,32.0,3.8,11.5,52.5,25.0,14.42
2016,5,20,19,0,52.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,26.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,95.0,18.0,2.05,11.0,27.5,78.58,5.43
2016,5,21,5,30,190.0,36.0,2.1,11.0,55.0,162.33,123.74
2016,5,21,5,45,271.0,50.5,2.2,11.0,94.5,230.0,187.74
2016,5,21,6,0,352.0,65.0,2.3,11.0,134.0,305.17,254.44
2016,5,21,6,15,417.0,75.5,2.35,11.0,180.5,371.93,312.7
2016,5,21,6,30,482.0,86.0,2.4,11.0,227.0,443.71,373.29
2016,5,21,6,45,523.5,95.5,2.45,11.5,275.5,507.21,424.24
2016,5,21,7,0,565.0,105.0,2.5,12.0,324.0,568.6,471.87
2016,5,21,7,15,312.0,149.0,2.6,12.0,272.5,424.0,352.62
2016,5,21,7,30,59.0,193.0,2.7,12.0,221.0,254.38,208.69
2016,5,21,7,45,31.5,183.5,2.8,12.5,198.5,218.15,177.79
2016,5,21,8,0,4.0,174.0,2.9,13.0,176.0,172.37,138.53
2016,5,21,8,15,47.0,231.0,2.95,13.0,261.0,282.54,229.12
2016,5,21,8,30,90.0,288.0,3.0,13.0,346.0,385.07,310.6
2016,5,21,8,45,57.0,279.0,3.1,13.5,317.0,342.16,274.2
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,286.07,227.88
2016,5,21,9,15,32.0,298.0,3.15,14.0,323.0,335.06,266.19
2016,5,21,9,30,40.0,326.0,3.1,14.0,358.0,370.8,293.41
2016,5,21,9,45,47.0,349.5,3.1,14.0,388.5,400.29,315.63
2016,5,21,10,0,54.0,373.0,3.1,14.0,419.0,429.29,337.32
2016,5,21,10,15,156.5,401.0,3.05,14.0,539.5,567.89,444.28
2016,5,21,10,30,259.0,429.0,3.0,14.0,660.0,702.91,544.06
2016,5,21,10,45,161.5,428.0,3.0,14.0,573.5,590.24,457.86
2016,5,21,11,0,64.0,427.0,3.0,14.0,487.0,480.47,373.34
2016,5,21,11,15,38.0,339.5,2.95,14.0,375.0,364.99,285.68
2016,5,21,11,30,12.0,252.0,2.9,14.0,263.0,248.45,194.82
2016,5,21,11,45,28.0,334.5,2.9,14.0,361.0,345.03,270.54
2016,5,21,12,0,44.0,417.0,2.9,14.0,459.0,434.53,338.44
2016,5,21,12,15,30.0,359.0,2.9,14.0,388.0,363.65,283.96
2016,5,21,12,30,16.0,301.0,2.9,14.0,317.0,293.68,230.01
2016,5,21,12,45,8.0,213.0,2.9,14.0,221.0,204.73,160.38
2016,5,21,13,0,0.0,125.0,2.9,14.0,125.0,116.63,89.89
2016,5,21,13,15,8.0,210.5,2.9,14.0,218.5,201.02,157.99
2016,5,21,13,30,16.0,296.0,2.9,14.0,312.0,283.07,222.62
2016,5,21,13,45,58.0,355.5,2.9,14.0,406.5,356.24,279.99
2016,5,21,14,0,100.0,415.0,2.9,14.0,501.0,425.94,333.46
2016,5,21,14,15,233.0,384.5,2.9,14.0,576.5,455.4,357.05
2016,5,21,14,30,366.0,354.0,2.9,14.0,652.0,483.6,378.25
2016,5,21,14,45,333.5,344.0,2.9,14.0,606.5,438.73,342.72
2016,5,21,15,0,301.0,334.0,2.9,14.0,561.0,396.8,309.54
2016,5,21,15,15,341.5,303.0,2.9,14.0,546.5,368.82,286.0
2016,5,21,15,30,382.0,272.0,2.9,14.0,532.0,337.16,258.53
2016,5,21,15,45,350.0,258.5,2.9,14.5,484.5,295.48,224.01
2016,5,21,16,0,318.0,245.0,2.9,15.0,437.0,257.1,192.62
2016,5,21,16,15,491.0,184.0,2.9,14.5,451.0,213.68,149.83
2016,5,21,16,30,664.0,123.0,2.9,14.0,465.0,158.14,98.05
2016,5,21,16,45,642.5,113.5,2.95,14.0,416.5,114.18,69.29
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,72.91,59.24
2016,5,21,17,15,579.5,97.0,2.95,13.5,318.0,65.1,52.63
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,62.85,50.83
2016,5,21,17,45,487.0,80.5,2.9,13.0,220.5,58.22,46.69
2016,5,21,18,0,436.0,71.0,2.9,13.0,173.0,52.33,41.27
2016,5,21,18,15,355.0,59.5,2.7,12.5,129.5,44.77,34.24
2016,5,21,18,30,274.0,48.0,2.5,12.0,86.0,36.88,26.69
2016,5,21,18,45,172.0,32.5,2.35,12.0,53.0,25.36,14.92
2016,5,21,19,0,70.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,35.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.5,85.5,13.61
2016,5,22,5,30,216.0,37.0,1.8,11.0,59.0,176.42,135.37
2016,5,22,5,45,310.0,49.0,1.95,11.5,100.0,248.72,202.84
2016,5,22,6,0,404.0,61.0,2.1,12.0,141.0,332.32,275.82
2016,5,22,6,15,211.5,83.0,2.1,12.0,126.0,242.02,202.37
2016,5,22,6,30,19.0,105.0,2.1,12.0,111.0,119.18,96.74
2016,5,22,6,45,25.5,124.5,2.1,12.5,134.0,152.73,125.16
2016,5,22,7,0,32.0,144.0,2.1,13.0,157.0,178.54,146.3
2016,5,22,7,15,23.0,156.0,2.05,13.5,166.0,173.27,140.93
2016,5,22,7,30,14.0,168.0,2.0,14.0,175.0,177.44,143.3
2016,5,22,7,45,11.0,175.5,2.0,14.5,181.5,181.35,145.61
2016,5,22,8,0,8.0,183.0,2.0,15.0,188.0,185.31,147.94
2016,5,22,8,15,15.0,210.5,1.95,15.0,220.0,219.25,174.99
2016,5,22,8,30,22.0,238.0,1.9,15.0,252.0,253.31,201.65
2016,5,22,8,45,44.0,278.0,1.9,15.5,309.0,328.85,260.36
2016,5,22,9,0,66.0,318.0,1.9,16.0,366.0,392.06,307.92
2016,5,22,9,15,62.5,333.0,1.9,16.0,381.0,402.8,314.82
2016,5,22,9,30,59.0,348.0,1.9,16.0,396.0,413.15,321.71
2016,5,22,9,45,208.0,362.5,1.95,16.0,537.5,584.91,453.22
2016,5,22,10,0,357.0,377.0,2.0,16.0,679.0,755.87,576.79
2016,5,22,10,15,332.5,396.5,2.05,16.0,685.0,747.52,568.0
2016,5,22,10,30,308.0,416.0,2.1,16.0,691.0,737.5,559.79
2016,5,22,10,45,394.0,394.0,2.15,16.5,753.5,790.73,598.2
2016,5,22,11,0,480.0,372.0,2.2,17.0,816.0,849.53,638.94
2016,5,22,11,15,426.5,396.5,2.25,17.0,795.0,809.97,609.62
2016,5,22,11,30,373.0,421.0,2.3,17.0,774.0,765.21,577.49
2016,5,22,11,45,416.5,409.5,2.4,17.0,805.5,783.86,592.25
2016,5,22,12,0,460.0,398.0,2.5,17.0,837.0,795.05,601.31
2016,5,22,12,15,461.0,396.5,2.55,17.0,835.5,775.6,587.78
2016,5,22,12,30,462.0,395.0,2.6,17.0,834.0,754.89,573.52
2016,5,22,12,45,491.5,381.0,2.7,17.0,844.0,744.79,567.58
2016,5,22,13,0,521.0,367.0,2.8,17.0,854.0,732.02,559.46
2016,5,22,13,15,339.0,409.0,2.85,16.5,724.0,613.12,471.43
2016,5,22,13,30,157.0,451.0,2.9,16.0,594.0,508.55,392.3
2016,5,22,13,45,168.5,438.0,2.95,16.0,587.5,493.55,382.04
2016,5,22,14,0,180.0,425.0,3.0,16.0,581.0,477.6,370.38
2016,5,22,14,15,232.0,400.5,3.05,16.0,594.0,474.1,368.3
2016,5,22,14,30,284.0,376.0,3.1,16.0,607.0,459.63,357.33
2016,5,22,14,45,396.5,317.5,3.15,16.0,624.5,442.25,343.53
2016,5,22,15,0,509.0,259.0,3.2,16.0,642.0,419.66,323.94
2016,5,22,15,15,642.5,194.0,3.2,15.5,650.0,387.2,294.91
2016,5,22,15,30,776.0,129.0,3.2,15.0,658.0,347.87,257.76
2016,5,22,15,45,650.5,157.0,3.25,15.0,579.5,290.06,210.61
2016,5,22,16,0,525.0,185.0,3.3,15.0,501.0,250.82,180.1
2016,5,22,16,15,452.5,186.5,3.3,15.0,443.0,210.29,148.64
2016,5,22,16,30,380.0,188.0,3.3,15.0,385.0,177.17,125.41
2016,5,22,16,45,268.5,181.0,3.3,15.0,313.5,150.01,110.91
2016,5,22,17,0,157.0,174.0,3.3,15.0,242.0,133.96,105.8
2016,5,22,17,15,142.5,154.0,3.2,14.5,209.0,118.06,98.95
2016,5,22,17,30,128.0,134.0,3.1,14.0,176.0,104.22,87.17
2016,5,22,17,45,115.5,112.0,3.05,14.0,145.0,88.67,73.46
2016,5,22,18,0,103.0,90.0,3.0,14.0,114.0,72.64,59.08
2016,5,22,18,15,80.5,69.5,2.8,13.5,85.5,57.14,45.03
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,41.23,30.39
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,28.08,17.29
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
