Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,58.64,11.68
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,123.71,94.32
2016,5,23,5,45,197.0,51.5,2.4,12.0,84.5,192.03,156.09
2016,5,23,6,0,257.0,68.0,2.5,13.0,119.0,254.52,210.85
2016,5,23,6,15,297.0,84.0,2.5,13.0,159.5,308.74,258.08
2016,5,23,6,30,337.0,100.0,2.5,13.0,200.0,365.75,306.24
2016,5,23,6,45,374.0,112.0,2.55,13.5,242.5,418.18,348.82
2016,5,23,7,0,411.0,124.0,2.6,14.0,285.0,472.62,391.68
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,584.92,479.71
2016,5,23,7,30,686.0,101.0,2.5,15.0,432.0,699.86,563.72
2016,5,23,7,45,708.0,106.5,2.5,15.5,480.0,744.57,592.89
2016,5,23,8,0,730.0,112.0,2.5,16.0,528.0,788.45,621.38
2016,5,23,8,15,749.5,115.5,2.5,16.0,574.5,822.44,643.47
2016,5,23,8,30,769.0,119.0,2.5,16.0,621.0,859.27,667.41
2016,5,23,8,45,780.5,124.0,2.5,16.5,662.5,888.56,684.56
2016,5,23,9,0,792.0,129.0,2.5,17.0,704.0,915.58,700.03
2016,5,23,9,15,804.0,131.5,2.5,17.0,742.0,937.86,713.53
2016,5,23,9,30,816.0,134.0,2.5,17.0,780.0,957.59,725.36
2016,5,23,9,45,833.0,131.5,2.5,17.5,814.5,974.04,733.65
2016,5,23,10,0,850.0,129.0,2.5,18.0,849.0,979.46,734.63
2016,5,23,10,15,856.5,130.5,2.5,18.0,875.0,984.6,737.06
2016,5,23,10,30,863.0,132.0,2.5,18.0,901.0,986.79,737.64
2016,5,23,10,45,866.0,134.0,2.55,18.5,920.5,983.07,733.56
2016,5,23,11,0,869.0,136.0,2.6,19.0,940.0,976.37,727.67
2016,5,23,11,15,872.0,136.5,2.6,19.0,952.5,965.27,719.91
2016,5,23,11,30,875.0,137.0,2.6,19.0,965.0,951.31,710.38
2016,5,23,11,45,875.0,137.5,2.65,19.0,969.5,931.84,697.69
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,909.82,683.32
2016,5,23,12,15,874.5,138.0,2.7,19.0,972.0,884.48,666.32
2016,5,23,12,30,874.0,138.0,2.7,19.0,970.0,856.86,647.76
2016,5,23,12,45,855.5,149.0,2.75,19.0,956.0,822.29,624.69
2016,5,23,13,0,837.0,160.0,2.8,19.0,942.0,788.76,602.22
2016,5,23,13,15,832.5,158.5,2.8,18.5,925.0,750.86,576.86
2016,5,23,13,30,828.0,157.0,2.8,18.0,908.0,711.59,549.1
2016,5,23,13,45,826.5,153.0,2.85,18.0,885.5,670.89,518.94
2016,5,23,14,0,825.0,149.0,2.9,18.0,863.0,628.91,487.12
2016,5,23,14,15,816.5,147.0,2.9,18.0,833.0,583.58,451.79
2016,5,23,14,30,808.0,145.0,2.9,18.0,803.0,537.9,415.34
2016,5,23,14,45,802.5,139.5,2.95,18.0,768.5,490.5,376.83
2016,5,23,15,0,797.0,134.0,3.0,18.0,734.0,442.88,337.07
2016,5,23,15,15,783.0,131.0,3.0,18.0,693.5,394.11,295.44
2016,5,23,15,30,769.0,128.0,3.0,18.0,653.0,346.28,253.79
2016,5,23,15,45,755.5,122.5,3.05,18.0,609.0,297.66,211.14
2016,5,23,16,0,742.0,117.0,3.1,18.0,565.0,250.31,169.66
2016,5,23,16,15,719.0,112.5,3.1,17.5,517.5,197.84,125.94
2016,5,23,16,30,696.0,108.0,3.1,17.0,470.0,153.34,91.43
2016,5,23,16,45,670.0,102.0,3.15,17.0,421.0,110.18,63.34
2016,5,23,17,0,644.0,96.0,3.2,17.0,372.0,70.12,46.93
2016,5,23,17,15,604.0,89.5,3.2,16.5,322.0,58.99,46.61
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,56.85,44.92
2016,5,23,17,45,513.0,74.5,3.2,15.5,224.5,52.84,41.46
2016,5,23,18,0,462.0,66.0,3.2,15.0,177.0,48.55,37.6
2016,5,23,18,15,383.5,56.0,3.1,14.5,133.0,42.58,32.07
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,35.21,25.08
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,26.47,16.08
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,19.67,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,87.04,24.84
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,178.61,137.94
2016,5,24,5,45,317.0,48.0,2.85,12.5,101.0,251.22,205.1
2016,5,24,6,0,410.0,60.0,3.0,13.0,142.0,335.51,278.72
2016,5,24,6,15,473.5,68.5,3.0,13.0,189.0,403.25,337.44
2016,5,24,6,30,537.0,77.0,3.0,13.0,236.0,475.28,397.75
2016,5,24,6,45,355.5,116.5,3.0,13.5,230.5,410.85,342.8
2016,5,24,7,0,174.0,156.0,3.0,14.0,225.0,310.67,257.59
2016,5,24,7,15,287.5,162.0,3.0,14.0,293.5,421.45,349.1
2016,5,24,7,30,401.0,168.0,3.0,14.0,362.0,541.77,444.27
2016,5,24,7,45,321.0,205.5,3.0,14.5,371.5,514.5,418.45
2016,5,24,8,0,241.0,243.0,3.0,15.0,381.0,495.16,399.16
2016,5,24,8,15,208.0,269.5,3.0,15.0,396.0,485.01,389.34
2016,5,24,8,30,175.0,296.0,3.0,15.0,411.0,486.26,387.99
2016,5,24,8,45,149.0,317.0,3.0,15.5,419.5,485.4,384.59
2016,5,24,9,0,123.0,338.0,3.0,16.0,428.0,482.84,379.96
2016,5,24,9,15,185.0,354.5,2.95,16.0,497.5,558.67,437.75
2016,5,24,9,30,247.0,371.0,2.9,16.0,567.0,648.55,503.82
2016,5,24,9,45,293.0,376.0,2.9,16.5,618.0,696.1,537.02
2016,5,24,10,0,339.0,381.0,2.9,17.0,669.0,742.91,569.4
2016,5,24,10,15,296.5,406.5,2.9,17.0,664.0,723.13,552.69
2016,5,24,10,30,254.0,432.0,2.9,17.0,659.0,701.71,535.36
2016,5,24,10,45,561.0,286.5,2.95,17.5,801.5,855.2,652.18
2016,5,24,11,0,868.0,141.0,3.0,18.0,944.0,980.99,738.24
2016,5,24,11,15,871.0,141.5,3.0,18.0,957.0,969.85,729.12
2016,5,24,11,30,874.0,142.0,3.0,18.0,970.0,955.87,719.46
2016,5,24,11,45,876.5,141.5,3.0,18.0,975.5,937.73,707.08
2016,5,24,12,0,879.0,141.0,3.0,18.0,981.0,916.95,693.0
2016,5,24,12,15,879.0,141.0,3.0,18.0,979.0,891.93,676.06
2016,5,24,12,30,879.0,141.0,3.0,18.0,977.0,864.6,657.54
2016,5,24,12,45,867.0,146.5,3.05,18.0,964.5,830.27,634.42
2016,5,24,13,0,855.0,152.0,3.1,18.0,952.0,794.5,610.16
2016,5,24,13,15,851.0,151.0,3.1,18.0,935.5,757.85,584.82
2016,5,24,13,30,847.0,150.0,3.1,18.0,919.0,719.7,556.6
2016,5,24,13,45,842.5,147.5,3.15,18.0,895.5,677.67,525.29
2016,5,24,14,0,838.0,145.0,3.2,18.0,872.0,634.58,492.48
2016,5,24,14,15,829.5,143.5,3.2,18.0,842.0,589.17,456.96
2016,5,24,14,30,821.0,142.0,3.2,18.0,812.0,543.38,420.3
2016,5,24,14,45,679.5,196.5,3.25,18.0,734.0,477.16,367.44
2016,5,24,15,0,538.0,251.0,3.3,18.0,656.0,427.46,327.43
2016,5,24,15,15,656.5,189.5,3.3,17.5,657.5,391.13,295.91
2016,5,24,15,30,775.0,128.0,3.3,17.0,659.0,349.66,257.73
2016,5,24,15,45,758.5,124.0,3.3,17.0,614.0,301.18,214.97
2016,5,24,16,0,742.0,120.0,3.3,17.0,569.0,248.71,169.27
2016,5,24,16,15,718.5,115.5,3.3,16.5,521.0,201.56,129.56
2016,5,24,16,30,695.0,111.0,3.3,16.0,473.0,157.0,94.75
2016,5,24,16,45,665.5,105.5,3.35,16.0,423.5,114.01,66.51
2016,5,24,17,0,636.0,100.0,3.4,16.0,374.0,74.48,49.82
2016,5,24,17,15,595.5,93.5,3.4,15.5,324.0,61.95,49.41
2016,5,24,17,30,555.0,87.0,3.4,15.0,274.0,59.96,47.86
2016,5,24,17,45,500.5,79.0,3.4,14.5,226.0,56.5,44.89
2016,5,24,18,0,446.0,71.0,3.4,14.0,178.0,52.83,41.57
2016,5,24,18,15,367.5,60.0,3.3,13.5,134.5,45.0,34.36
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,37.53,27.25
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,29.43,18.71
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,20.51,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,18.0,2.3,12.0,30.0,87.99,29.44
2016,5,25,5,30,227.0,36.0,2.4,12.0,60.0,180.01,139.44
2016,5,25,5,45,315.5,48.0,2.55,12.5,100.5,250.5,204.5
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,332.36,275.93
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,399.53,334.0
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,470.97,393.64
2016,5,25,6,45,265.0,78.5,2.75,13.5,157.5,298.76,251.01
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,74.93,58.08
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,85.06,66.52
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,95.19,74.61
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,106.83,83.84
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,118.44,92.94
2016,5,25,8,15,2.0,155.0,2.9,16.0,156.5,149.98,118.45
2016,5,25,8,30,4.0,185.0,2.9,16.0,188.0,181.64,143.71
2016,5,25,8,45,9.0,213.0,2.95,16.5,219.5,214.09,169.12
2016,5,25,9,0,14.0,241.0,3.0,17.0,251.0,246.56,194.18
2016,5,25,9,15,12.5,239.5,3.0,17.0,248.5,242.71,190.59
2016,5,25,9,30,11.0,238.0,3.0,17.0,246.0,239.01,187.26
2016,5,25,9,45,13.0,257.5,3.0,17.5,268.5,259.71,202.8
2016,5,25,10,0,15.0,277.0,3.0,18.0,291.0,280.26,218.01
2016,5,25,10,15,24.5,320.5,3.0,18.0,343.0,342.8,265.87
2016,5,25,10,30,34.0,364.0,3.0,18.0,395.0,394.4,304.58
2016,5,25,10,45,94.5,414.0,3.0,18.5,501.0,501.19,384.86
2016,5,25,11,0,155.0,464.0,3.0,19.0,607.0,614.5,466.85
2016,5,25,11,15,530.0,289.5,3.0,19.0,790.5,804.51,612.75
2016,5,25,11,30,905.0,115.0,3.0,19.0,974.0,959.59,720.71
2016,5,25,11,45,909.0,113.5,3.05,19.0,980.0,941.7,707.41
2016,5,25,12,0,913.0,112.0,3.1,19.0,986.0,921.02,693.8
2016,5,25,12,15,912.5,112.0,3.15,19.0,984.0,895.16,676.67
2016,5,25,12,30,912.0,112.0,3.2,19.0,982.0,866.89,657.85
2016,5,25,12,45,905.0,115.5,3.25,19.5,971.0,834.27,634.72
2016,5,25,13,0,898.0,119.0,3.3,20.0,960.0,799.82,610.28
2016,5,25,13,15,894.5,118.0,3.35,20.0,943.5,762.36,584.73
2016,5,25,13,30,891.0,117.0,3.4,20.0,927.0,723.25,557.31
2016,5,25,13,45,888.0,115.0,3.5,20.0,904.0,682.1,526.8
2016,5,25,14,0,885.0,113.0,3.6,20.0,881.0,639.59,494.52
2016,5,25,14,15,878.0,111.5,3.65,19.5,851.5,594.03,459.85
2016,5,25,14,30,871.0,110.0,3.7,19.0,822.0,547.78,423.6
2016,5,25,14,45,863.0,107.5,3.75,19.0,787.0,499.73,384.16
2016,5,25,15,0,855.0,105.0,3.8,19.0,752.0,451.49,343.5
2016,5,25,15,15,843.0,103.0,3.85,19.0,711.5,402.15,301.03
2016,5,25,15,30,831.0,101.0,3.9,19.0,671.0,353.36,258.17
2016,5,25,15,45,815.0,98.5,3.95,19.0,626.0,297.31,209.27
2016,5,25,16,0,799.0,96.0,4.0,19.0,581.0,248.91,166.51
2016,5,25,16,15,778.5,93.0,4.0,18.5,533.5,200.97,125.82
2016,5,25,16,30,758.0,90.0,4.0,18.0,486.0,155.29,89.9
2016,5,25,16,45,727.5,87.0,4.05,17.5,435.5,111.32,61.33
2016,5,25,17,0,697.0,84.0,4.1,17.0,385.0,65.35,40.19
2016,5,25,17,15,659.5,79.0,4.1,16.5,334.5,51.02,39.58
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,49.66,38.55
2016,5,25,17,45,561.0,68.5,4.1,15.5,234.5,47.75,36.94
2016,5,25,18,0,500.0,63.0,4.1,15.0,185.0,45.76,35.14
2016,5,25,18,15,421.0,54.0,4.0,14.5,140.5,40.57,30.32
2016,5,25,18,30,342.0,45.0,3.9,14.0,96.0,35.1,25.05
2016,5,25,18,45,220.0,32.5,3.8,13.5,60.5,25.23,15.33
2016,5,25,19,0,98.0,20.0,3.7,13.0,25.0,15.74,0.0
2016,5,25,19,15,49.0,10.0,3.65,12.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.5,19.5,1.9,11.5,30.0,83.82,31.3
2016,5,26,5,30,195.0,39.0,1.9,12.0,60.0,168.86,130.79
2016,5,26,5,45,284.0,52.0,1.95,12.5,100.5,239.38,195.03
2016,5,26,6,0,373.0,65.0,2.0,13.0,141.0,318.2,263.48
2016,5,26,6,15,438.0,74.5,1.9,13.5,188.0,384.88,319.92
2016,5,26,6,30,503.0,84.0,1.8,14.0,235.0,461.29,381.73
2016,5,26,6,45,289.0,120.0,1.75,14.5,210.5,355.35,293.92
2016,5,26,7,0,75.0,156.0,1.7,15.0,186.0,225.26,183.79
2016,5,26,7,15,69.5,176.5,1.6,15.5,207.0,244.44,198.65
2016,5,26,7,30,64.0,197.0,1.5,16.0,228.0,262.92,212.02
2016,5,26,7,45,179.5,216.0,1.4,16.5,316.0,394.19,316.72
2016,5,26,8,0,295.0,235.0,1.3,17.0,404.0,532.85,420.92
2016,5,26,8,15,527.5,180.5,1.25,17.5,514.0,697.52,542.43
2016,5,26,8,30,760.0,126.0,1.2,18.0,624.0,860.2,650.85
2016,5,26,8,45,777.5,128.5,1.15,18.5,667.0,892.13,666.44
2016,5,26,9,0,795.0,131.0,1.1,19.0,710.0,922.03,682.05
2016,5,26,9,15,807.0,133.5,1.05,19.0,748.0,944.38,693.86
2016,5,26,9,30,819.0,136.0,1.0,19.0,786.0,964.19,704.06
2016,5,26,9,45,817.5,144.0,1.0,19.5,816.0,974.06,707.55
2016,5,26,10,0,816.0,152.0,1.0,20.0,846.0,980.86,709.33
2016,5,26,10,15,823.5,154.0,1.0,20.5,872.5,987.12,710.91
2016,5,26,10,30,831.0,156.0,1.0,21.0,899.0,990.43,710.76
2016,5,26,10,45,838.5,155.5,1.05,21.5,919.0,988.17,708.22
2016,5,26,11,0,846.0,155.0,1.1,22.0,939.0,982.93,703.99
2016,5,26,11,15,849.0,156.0,1.15,22.0,952.0,964.2,692.74
2016,5,26,11,30,852.0,157.0,1.2,22.0,965.0,950.9,685.1
2016,5,26,11,45,855.0,156.0,1.3,22.5,971.0,933.05,673.97
2016,5,26,12,0,858.0,155.0,1.4,23.0,977.0,912.63,661.17
2016,5,26,12,15,858.0,154.5,1.55,23.0,975.0,887.61,647.16
2016,5,26,12,30,858.0,154.0,1.7,23.0,973.0,860.37,631.42
2016,5,26,12,45,867.5,146.0,1.85,23.0,967.0,832.11,614.68
2016,5,26,13,0,877.0,138.0,2.0,23.0,961.0,801.31,595.88
2016,5,26,13,15,873.5,137.0,2.15,23.0,944.0,764.48,572.62
2016,5,26,13,30,870.0,136.0,2.3,23.0,927.0,726.04,546.83
2016,5,26,13,45,863.0,135.5,2.45,23.0,903.5,684.29,517.29
2016,5,26,14,0,856.0,135.0,2.6,23.0,880.0,641.53,486.15
2016,5,26,14,15,848.0,133.5,2.7,22.5,850.0,596.54,453.17
2016,5,26,14,30,840.0,132.0,2.8,22.0,820.0,547.39,416.11
2016,5,26,14,45,829.5,130.0,2.9,22.0,784.0,499.28,377.81
2016,5,26,15,0,819.0,128.0,3.0,22.0,748.0,451.33,338.52
2016,5,26,15,15,805.5,125.5,3.05,21.5,707.5,402.19,297.87
2016,5,26,15,30,792.0,123.0,3.1,21.0,667.0,353.91,256.88
2016,5,26,15,45,775.5,119.5,3.2,21.0,622.5,305.03,214.5
2016,5,26,16,0,759.0,116.0,3.3,21.0,578.0,257.7,173.43
2016,5,26,16,15,737.0,112.0,3.35,20.5,530.5,205.06,129.74
2016,5,26,16,30,715.0,108.0,3.4,20.0,483.0,160.13,94.77
2016,5,26,16,45,686.0,103.0,3.45,19.5,433.0,116.52,66.12
2016,5,26,17,0,657.0,98.0,3.5,19.0,383.0,76.29,48.5
2016,5,26,17,15,617.5,92.0,3.45,18.5,333.0,60.6,47.62
2016,5,26,17,30,578.0,86.0,3.4,18.0,283.0,58.94,46.38
2016,5,26,17,45,523.5,78.0,3.4,17.5,234.5,55.43,43.4
2016,5,26,18,0,469.0,70.0,3.4,17.0,186.0,51.7,40.08
2016,5,26,18,15,390.0,60.0,3.3,16.0,141.0,44.92,33.97
2016,5,26,18,30,311.0,50.0,3.2,15.0,96.0,38.24,27.7
2016,5,26,18,45,200.5,35.5,3.1,14.5,61.0,27.59,17.33
2016,5,26,19,0,90.0,21.0,3.0,14.0,26.0,17.51,0.0
2016,5,26,19,15,45.0,10.5,2.95,13.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.5,19.5,1.0,11.5,31.0,87.63,36.0
2016,5,27,5,30,211.0,39.0,1.0,12.0,62.0,176.63,136.96
2016,5,27,5,45,305.5,51.0,1.05,13.0,103.5,249.56,202.22
2016,5,27,6,0,400.0,63.0,1.1,14.0,145.0,331.34,271.67
2016,5,27,6,15,463.5,72.0,1.15,14.5,192.0,401.85,330.24
2016,5,27,6,30,527.0,81.0,1.2,15.0,239.0,474.21,388.15
2016,5,27,6,45,577.0,86.5,1.25,15.5,289.5,536.81,436.4
2016,5,27,7,0,627.0,92.0,1.3,16.0,340.0,601.74,484.41
2016,5,27,7,15,660.5,97.5,1.3,16.5,390.5,655.77,521.41
2016,5,27,7,30,694.0,103.0,1.3,17.0,441.0,710.3,557.67
2016,5,27,7,45,723.5,105.5,1.3,18.0,491.0,757.92,586.9
2016,5,27,8,0,753.0,108.0,1.3,19.0,541.0,801.15,612.3
2016,5,27,8,15,772.5,111.5,1.25,19.5,587.5,840.09,634.72
2016,5,27,8,30,792.0,115.0,1.2,20.0,634.0,877.48,655.61
2016,5,27,8,45,810.0,116.0,1.2,20.5,677.5,908.78,672.85
2016,5,27,9,0,828.0,117.0,1.2,21.0,721.0,938.03,688.63
2016,5,27,9,15,839.5,119.0,1.15,21.5,759.0,959.87,698.68
2016,5,27,9,30,851.0,121.0,1.1,22.0,797.0,970.68,701.74
2016,5,27,9,45,866.5,118.5,1.05,22.5,831.5,986.36,708.02
2016,5,27,10,0,882.0,116.0,1.0,23.0,866.0,999.32,712.53
2016,5,27,10,15,888.5,117.5,0.95,23.5,893.0,1004.78,712.45
2016,5,27,10,30,895.0,119.0,0.9,24.0,920.0,1007.18,710.68
2016,5,27,10,45,901.5,118.5,0.9,24.5,940.5,1004.45,706.94
2016,5,27,11,0,908.0,118.0,0.9,25.0,961.0,998.66,701.53
2016,5,27,11,15,910.5,118.5,0.95,25.0,973.5,987.0,695.03
2016,5,27,11,30,913.0,119.0,1.0,25.0,986.0,972.38,686.82
2016,5,27,11,45,915.5,118.5,1.1,25.5,992.0,953.94,675.81
2016,5,27,12,0,918.0,118.0,1.2,26.0,998.0,932.74,663.02
2016,5,27,12,15,917.5,118.5,1.35,26.0,996.0,907.22,649.36
2016,5,27,12,30,917.0,119.0,1.5,26.0,994.0,879.27,633.82
2016,5,27,12,45,909.5,122.5,1.65,26.0,983.0,846.07,614.5
2016,5,27,13,0,902.0,126.0,1.8,26.0,972.0,811.08,593.57
2016,5,27,13,15,898.5,125.0,1.9,26.0,955.5,773.51,570.06
2016,5,27,13,30,895.0,124.0,2.0,26.0,939.0,734.28,544.54
2016,5,27,13,45,888.0,124.0,2.15,26.0,915.0,692.1,515.4
2016,5,27,14,0,881.0,124.0,2.3,26.0,891.0,648.85,484.58
2016,5,27,14,15,873.5,122.5,2.35,26.0,861.0,603.18,450.67
2016,5,27,14,30,866.0,121.0,2.4,26.0,831.0,556.88,415.35
2016,5,27,14,45,854.0,120.5,2.5,26.0,795.0,508.8,377.87
2016,5,27,15,0,842.0,120.0,2.6,26.0,759.0,455.86,335.81
2016,5,27,15,15,829.0,117.5,2.6,25.5,718.0,405.85,295.18
2016,5,27,15,30,816.0,115.0,2.6,25.0,677.0,356.61,254.1
2016,5,27,15,45,794.5,114.0,2.65,25.0,631.0,307.22,212.08
2016,5,27,16,0,773.0,113.0,2.7,25.0,585.0,259.85,171.75
2016,5,27,16,15,751.0,109.0,2.7,24.5,536.5,212.17,132.59
2016,5,27,16,30,729.0,105.0,2.7,24.0,488.0,161.1,93.25
2016,5,27,16,45,694.0,102.0,2.75,23.5,437.5,117.81,65.41
2016,5,27,17,0,659.0,99.0,2.8,23.0,387.0,78.52,48.64
2016,5,27,17,15,619.5,93.0,2.75,22.0,336.5,61.26,47.49
2016,5,27,17,30,580.0,87.0,2.7,21.0,286.0,59.64,46.4
2016,5,27,17,45,521.5,79.5,2.65,20.5,236.5,56.57,43.85
2016,5,27,18,0,463.0,72.0,2.6,20.0,187.0,53.33,41.01
2016,5,27,18,15,385.5,61.5,2.5,19.0,142.5,46.02,34.51
2016,5,27,18,30,308.0,51.0,2.4,18.0,98.0,38.98,28.01
2016,5,27,18,45,201.0,36.5,2.35,17.5,62.5,28.36,17.83
2016,5,27,19,0,94.0,22.0,2.3,17.0,27.0,18.31,0.9
2016,5,27,19,15,47.0,11.0,2.3,16.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,66.5,19.0,1.5,14.5,26.5,60.77,24.72
2016,5,28,5,30,133.0,38.0,1.5,15.0,53.0,125.92,95.9
2016,5,28,5,45,185.0,55.5,1.55,15.5,87.5,180.34,144.76
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,238.66,195.23
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,289.56,238.32
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,342.81,281.94
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,406.57,332.25
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,460.12,373.27
2016,5,28,7,15,538.5,117.0,1.75,18.5,363.0,583.72,467.94
2016,5,28,7,30,697.0,102.0,1.7,19.0,443.0,711.8,558.74
2016,5,28,7,45,722.0,106.5,1.65,19.5,492.0,758.18,587.18
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,799.67,612.22
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,838.48,634.85
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,875.74,655.96
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,906.42,671.01
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,934.94,684.39
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.5,957.16,694.05
2016,5,28,9,30,839.0,129.0,1.2,24.0,797.0,976.79,701.92
2016,5,28,9,45,847.0,132.0,1.2,24.5,829.5,982.05,702.43
2016,5,28,10,0,855.0,135.0,1.2,25.0,862.0,993.22,706.91
2016,5,28,10,15,861.5,136.5,1.2,25.0,888.5,998.41,709.08
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,1000.64,709.61
2016,5,28,10,45,872.5,139.0,1.2,25.5,935.0,997.4,705.54
2016,5,28,11,0,877.0,140.0,1.2,26.0,955.0,991.18,699.82
2016,5,28,11,15,880.0,140.5,1.25,26.0,968.0,980.09,693.45
2016,5,28,11,30,883.0,141.0,1.3,26.0,981.0,966.13,685.4
2016,5,28,11,45,884.5,141.5,1.4,26.5,986.5,948.01,674.2
2016,5,28,12,0,886.0,142.0,1.5,27.0,992.0,927.25,661.3
2016,5,28,12,15,885.5,142.0,1.6,27.0,990.0,901.79,646.61
2016,5,28,12,30,885.0,142.0,1.7,27.0,988.0,874.04,630.3
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.5,840.09,609.73
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,804.68,587.93
2016,5,28,13,15,857.0,153.0,1.95,26.5,946.5,768.0,565.67
2016,5,28,13,30,853.0,152.0,2.0,26.0,930.0,729.81,540.65
2016,5,28,13,45,848.0,150.0,2.1,26.0,906.5,687.98,511.58
2016,5,28,14,0,843.0,148.0,2.2,26.0,883.0,644.95,480.87
2016,5,28,14,15,835.0,146.0,2.25,26.0,853.0,599.34,447.2
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,553.28,412.29
2016,5,28,14,45,817.0,141.0,2.35,26.0,787.5,505.18,374.94
2016,5,28,15,0,807.0,138.0,2.4,26.0,752.0,457.22,336.65
2016,5,28,15,15,793.5,135.0,2.4,25.5,711.0,408.27,297.16
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,360.2,257.37
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.5,311.4,216.08
2016,5,28,16,0,746.0,124.0,2.5,25.0,581.0,258.5,171.68
2016,5,28,16,15,723.0,120.0,2.5,24.5,533.0,211.6,133.29
2016,5,28,16,30,700.0,116.0,2.5,24.0,485.0,167.23,99.23
2016,5,28,16,45,671.5,110.0,2.5,23.5,435.0,123.59,70.5
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,83.31,52.0
2016,5,28,17,15,602.5,97.5,2.4,22.0,335.0,64.6,50.35
2016,5,28,17,30,562.0,91.0,2.3,21.0,285.0,62.73,49.08
2016,5,28,17,45,509.5,82.5,2.25,20.5,236.5,58.98,45.94
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,54.97,42.44
2016,5,28,18,15,379.5,63.0,2.1,19.0,143.0,47.11,35.48
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.71,28.67
2016,5,28,18,45,199.5,37.0,1.9,17.5,63.0,28.72,18.23
2016,5,28,19,0,97.0,22.0,1.8,17.0,28.0,17.29,1.68
2016,5,28,19,15,48.5,11.0,1.8,16.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.5,4.0,1.7,11.5,4.5,0.0,0.0
2016,5,29,5,0,21.0,8.0,1.7,12.0,9.0,16.0,0.0
2016,5,29,5,15,130.5,23.5,1.65,12.5,37.5,106.09,50.14
2016,5,29,5,30,240.0,39.0,1.6,13.0,66.0,190.77,148.46
2016,5,29,5,45,332.0,50.5,1.55,14.0,107.5,263.2,213.32
2016,5,29,6,0,424.0,62.0,1.5,15.0,149.0,347.15,284.34
2016,5,29,6,15,487.0,70.0,1.4,15.5,197.0,414.79,340.26
2016,5,29,6,30,550.0,78.0,1.3,16.0,245.0,486.58,396.97
2016,5,29,6,45,595.0,85.0,1.25,16.5,295.5,548.26,443.54
2016,5,29,7,0,640.0,92.0,1.2,17.0,346.0,611.95,489.27
2016,5,29,7,15,673.0,97.0,1.15,17.5,396.5,665.45,524.99
2016,5,29,7,30,706.0,102.0,1.1,18.0,447.0,719.39,559.79
2016,5,29,7,45,731.5,106.0,1.05,18.5,496.5,765.85,588.22
2016,5,29,8,0,757.0,110.0,1.0,19.0,546.0,807.54,612.61
2016,5,29,8,15,776.0,113.5,1.0,19.5,592.5,846.16,635.11
2016,5,29,8,30,795.0,117.0,1.0,20.0,639.0,883.18,656.18
2016,5,29,8,45,810.0,120.0,1.0,20.5,682.0,914.05,672.93
2016,5,29,9,0,825.0,123.0,1.0,21.0,725.0,942.74,688.15
2016,5,29,9,15,836.0,125.0,1.05,21.5,763.5,964.06,699.48
2016,5,29,9,30,847.0,127.0,1.1,22.0,802.0,982.76,709.26
2016,5,29,9,45,855.5,129.0,1.15,22.5,834.5,987.64,710.42
2016,5,29,10,0,864.0,131.0,1.2,23.0,867.0,998.35,715.54
2016,5,29,10,15,870.0,132.5,1.25,23.0,893.5,1003.14,718.34
2016,5,29,10,30,876.0,134.0,1.3,23.0,920.0,1004.94,719.46
2016,5,29,10,45,878.5,136.5,1.4,23.5,939.0,1001.3,716.74
2016,5,29,11,0,881.0,139.0,1.5,24.0,958.0,994.64,712.22
2016,5,29,11,15,883.5,139.5,1.55,24.0,970.5,983.08,705.32
2016,5,29,11,30,886.0,140.0,1.6,24.0,983.0,968.65,696.71
2016,5,29,11,45,886.0,141.0,1.7,24.5,987.5,949.62,684.53
2016,5,29,12,0,886.0,142.0,1.8,25.0,992.0,928.0,670.67
2016,5,29,12,15,885.5,142.0,1.85,25.0,990.0,902.59,655.05
2016,5,29,12,30,885.0,142.0,1.9,25.0,988.0,874.89,637.88
2016,5,29,12,45,874.5,147.0,1.95,25.0,976.0,841.32,616.73
2016,5,29,13,0,864.0,152.0,2.0,25.0,964.0,806.22,594.4
2016,5,29,13,15,860.0,151.0,2.05,25.0,947.5,769.5,570.75
2016,5,29,13,30,856.0,150.0,2.1,25.0,931.0,731.26,544.52
2016,5,29,13,45,853.0,147.0,2.15,25.0,908.0,690.65,515.83
2016,5,29,14,0,850.0,144.0,2.2,25.0,885.0,646.96,484.31
2016,5,29,14,15,842.0,142.0,2.25,24.5,855.0,601.11,451.23
2016,5,29,14,30,834.0,140.0,2.3,24.0,825.0,554.8,416.76
2016,5,29,14,45,826.0,136.5,2.35,24.0,790.0,506.97,379.31
2016,5,29,15,0,818.0,133.0,2.4,24.0,755.0,459.08,340.74
2016,5,29,15,15,804.5,130.0,2.4,24.0,714.5,409.64,299.96
2016,5,29,15,30,791.0,127.0,2.4,24.0,674.0,361.06,258.98
2016,5,29,15,45,775.5,122.5,2.45,24.0,629.5,311.73,217.02
2016,5,29,16,0,760.0,118.0,2.5,24.0,585.0,263.85,176.15
2016,5,29,16,15,737.5,114.0,2.5,23.5,537.0,211.01,132.85
2016,5,29,16,30,715.0,110.0,2.5,23.0,489.0,165.98,97.95
2016,5,29,16,45,687.0,105.0,2.55,22.5,439.0,122.38,68.93
2016,5,29,17,0,659.0,100.0,2.6,22.0,389.0,82.06,50.17
2016,5,29,17,15,619.5,94.0,2.6,21.5,339.0,61.8,48.04
2016,5,29,17,30,580.0,88.0,2.6,21.0,289.0,60.2,46.88
2016,5,29,17,45,527.0,80.0,2.65,20.5,240.0,56.75,44.01
2016,5,29,18,0,474.0,72.0,2.7,20.0,191.0,53.08,40.8
2016,5,29,18,15,396.5,62.0,2.6,19.0,146.0,46.31,34.8
2016,5,29,18,30,319.0,52.0,2.5,18.0,101.0,39.68,28.67
2016,5,29,18,45,211.5,37.5,2.45,17.5,65.5,29.09,18.62
2016,5,29,19,0,104.0,23.0,2.4,17.0,30.0,18.08,3.01
2016,5,29,19,15,52.0,11.5,2.4,16.5,15.0,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.9,12.0,10.0,20.96,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,114.15,56.68
2016,5,30,5,30,265.0,38.0,0.8,13.0,68.0,201.51,156.67
2016,5,30,5,45,359.0,48.0,0.8,14.0,110.0,276.98,223.32
2016,5,30,6,0,453.0,58.0,0.8,15.0,152.0,359.89,292.66
2016,5,30,6,15,514.5,65.5,0.75,15.5,200.0,426.99,347.2
2016,5,30,6,30,576.0,73.0,0.7,16.0,248.0,498.19,402.42
2016,5,30,6,45,367.5,116.5,0.7,16.5,235.5,420.1,339.01
2016,5,30,7,0,159.0,160.0,0.7,17.0,223.0,304.43,245.11
2016,5,30,7,15,225.0,175.5,0.7,17.5,278.5,389.67,312.13
2016,5,30,7,30,291.0,191.0,0.7,18.0,334.0,466.5,369.19
2016,5,30,7,45,331.5,205.0,0.75,19.0,384.0,523.28,408.87
2016,5,30,8,0,372.0,219.0,0.8,20.0,434.0,581.42,448.53
2016,5,30,8,15,595.5,162.0,0.8,20.5,538.5,744.83,564.39
2016,5,30,8,30,819.0,105.0,0.8,21.0,643.0,891.62,657.21
2016,5,30,8,45,832.5,107.5,0.85,21.5,686.0,921.03,672.06
2016,5,30,9,0,846.0,110.0,0.9,22.0,729.0,939.97,681.82
2016,5,30,9,15,857.0,112.0,0.95,22.5,767.0,961.71,693.51
2016,5,30,9,30,868.0,114.0,1.0,23.0,805.0,980.84,703.51
2016,5,30,9,45,879.0,114.0,1.1,23.5,838.0,995.06,711.44
2016,5,30,10,0,890.0,114.0,1.2,24.0,871.0,1006.45,717.7
2016,5,30,10,15,895.5,115.0,1.25,24.5,897.5,1010.52,718.63
2016,5,30,10,30,901.0,116.0,1.3,25.0,924.0,1011.55,717.88
2016,5,30,10,45,904.5,117.0,1.4,25.5,943.5,1007.54,714.95
2016,5,30,11,0,908.0,118.0,1.5,26.0,963.0,1000.48,710.22
2016,5,30,11,15,910.5,118.5,1.55,26.0,975.5,988.94,703.41
2016,5,30,11,30,913.0,119.0,1.6,26.0,988.0,974.45,694.85
2016,5,30,11,45,913.5,119.5,1.7,26.0,993.0,955.26,684.02
2016,5,30,12,0,914.0,120.0,1.8,26.0,998.0,933.39,671.42
2016,5,30,12,15,913.5,120.0,1.85,26.0,996.0,907.62,655.66
2016,5,30,12,30,913.0,120.0,1.9,26.0,994.0,879.47,638.3
2016,5,30,12,45,906.5,122.5,1.95,26.5,983.0,846.44,616.41
2016,5,30,13,0,900.0,125.0,2.0,27.0,972.0,811.58,593.24
2016,5,30,13,15,896.0,124.5,2.05,27.0,955.5,774.31,569.45
2016,5,30,13,30,892.0,124.0,2.1,27.0,939.0,735.43,543.93
2016,5,30,13,45,887.0,122.5,2.2,27.0,915.5,693.56,514.82
2016,5,30,14,0,882.0,121.0,2.3,27.0,892.0,650.49,484.05
2016,5,30,14,15,874.5,119.5,2.35,26.5,862.0,604.94,451.3
2016,5,30,14,30,867.0,118.0,2.4,26.0,832.0,558.75,417.01
2016,5,30,14,45,858.0,115.5,2.5,26.0,796.5,510.58,379.55
2016,5,30,15,0,849.0,113.0,2.6,26.0,761.0,462.29,340.88
2016,5,30,15,15,836.5,110.5,2.6,25.5,720.0,412.75,300.65
2016,5,30,15,30,824.0,108.0,2.6,25.0,679.0,357.79,255.39
2016,5,30,15,45,809.0,105.0,2.65,25.0,634.5,308.26,213.05
2016,5,30,16,0,794.0,102.0,2.7,25.0,590.0,260.06,171.68
2016,5,30,16,15,773.5,98.5,2.65,24.5,542.5,211.99,131.8
2016,5,30,16,30,753.0,95.0,2.6,24.0,495.0,166.17,96.08
2016,5,30,16,45,664.0,101.5,2.6,23.5,428.5,119.28,66.71
2016,5,30,17,0,575.0,108.0,2.6,23.0,362.0,86.96,54.83
2016,5,30,17,15,531.5,104.0,2.5,22.5,316.0,69.25,54.23
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,69.75,54.9
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,62.81,49.06
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,55.47,42.71
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,47.33,35.54
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,38.8,27.82
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,28.63,18.23
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,18.05,3.81
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,13.0,10.0,21.37,0.0
2016,5,31,5,15,153.0,23.5,1.55,13.5,39.5,116.61,59.87
2016,5,31,5,30,274.0,38.0,1.5,14.0,69.0,205.91,160.28
2016,5,31,5,45,365.0,48.0,1.5,14.5,111.5,280.36,226.87
2016,5,31,6,0,456.0,58.0,1.5,15.0,154.0,361.8,296.3
2016,5,31,6,15,518.5,65.5,1.45,15.5,202.0,429.66,352.43
2016,5,31,6,30,581.0,73.0,1.4,16.0,250.0,501.7,409.42
2016,5,31,6,45,625.5,78.5,1.35,17.0,300.5,562.31,454.3
2016,5,31,7,0,670.0,84.0,1.3,18.0,351.0,624.87,497.57
2016,5,31,7,15,702.0,88.5,1.3,18.5,402.0,677.97,533.25
2016,5,31,7,30,734.0,93.0,1.3,19.0,453.0,727.65,565.45
2016,5,31,7,45,759.5,96.5,1.3,19.5,503.0,774.64,594.92
2016,5,31,8,0,785.0,100.0,1.3,20.0,553.0,820.86,623.15
2016,5,31,8,15,803.5,103.0,1.25,20.5,600.0,859.16,644.77
2016,5,31,8,30,822.0,106.0,1.2,21.0,647.0,895.81,664.87
2016,5,31,8,45,837.0,108.5,1.2,22.0,690.5,926.71,680.31
2016,5,31,9,0,852.0,111.0,1.2,23.0,734.0,947.12,688.86
2016,5,31,9,15,863.0,113.0,1.2,23.5,773.0,968.95,699.7
2016,5,31,9,30,874.0,115.0,1.2,24.0,812.0,988.15,708.83
2016,5,31,9,45,885.0,115.0,1.25,24.5,845.5,1002.42,715.79
2016,5,31,10,0,896.0,115.0,1.3,25.0,879.0,1013.85,721.11
2016,5,31,10,15,902.5,116.5,1.35,25.5,906.0,1019.45,722.93
2016,5,31,10,30,909.0,118.0,1.4,26.0,933.0,1021.96,723.02
2016,5,31,10,45,913.5,118.5,1.45,26.5,953.5,1018.37,719.49
2016,5,31,11,0,918.0,119.0,1.5,27.0,974.0,1011.69,714.22
2016,5,31,11,15,921.0,120.0,1.55,27.0,987.5,1001.01,708.0
2016,5,31,11,30,924.0,121.0,1.6,27.0,1001.0,987.32,700.0
2016,5,31,11,45,925.5,121.0,1.65,27.5,1006.5,968.37,687.42
2016,5,31,12,0,927.0,121.0,1.7,28.0,1012.0,946.67,673.18
2016,5,31,12,15,927.0,121.0,1.75,28.0,1010.5,921.04,657.79
2016,5,31,12,30,927.0,121.0,1.8,28.0,1009.0,892.96,640.78
2016,5,31,12,45,929.5,118.0,1.9,28.0,1001.0,861.88,622.21
2016,5,31,13,0,932.0,115.0,2.0,28.0,993.0,828.47,601.87
2016,5,31,13,15,929.0,114.0,2.05,28.0,976.5,790.5,577.83
2016,5,31,13,30,926.0,113.0,2.1,28.0,960.0,750.77,552.36
2016,5,31,13,45,921.0,112.5,2.2,28.0,936.5,708.54,523.3
2016,5,31,14,0,916.0,112.0,2.3,28.0,913.0,665.01,492.39
2016,5,31,14,15,909.5,110.5,2.3,27.5,883.0,618.66,459.08
2016,5,31,14,30,903.0,109.0,2.3,27.0,853.0,571.52,424.16
2016,5,31,14,45,893.5,107.5,2.35,27.0,817.0,522.35,386.04
2016,5,31,15,0,884.0,106.0,2.4,27.0,781.0,473.06,346.73
2016,5,31,15,15,872.5,104.0,2.4,27.0,740.0,422.69,305.45
2016,5,31,15,30,861.0,102.0,2.4,27.0,699.0,372.79,263.6
2016,5,31,15,45,846.0,99.0,2.45,27.0,653.5,315.3,215.62
2016,5,31,16,0,831.0,96.0,2.5,27.0,608.0,265.28,173.06
2016,5,31,16,15,811.0,93.0,2.45,26.5,559.5,215.85,132.25
2016,5,31,16,30,791.0,90.0,2.4,26.0,511.0,168.6,95.52
2016,5,31,16,45,764.5,86.5,2.4,25.5,460.5,122.77,64.94
2016,5,31,17,0,738.0,83.0,2.4,25.0,410.0,80.09,45.01
2016,5,31,17,15,702.0,78.5,2.3,24.0,358.5,50.26,37.65
2016,5,31,17,30,666.0,74.0,2.2,23.0,307.0,49.23,37.04
2016,5,31,17,45,615.5,68.0,2.15,22.5,256.5,46.89,35.13
2016,5,31,18,0,565.0,62.0,2.1,22.0,206.0,44.42,32.99
2016,5,31,18,15,490.0,54.0,2.05,21.0,159.0,40.03,29.11
2016,5,31,18,30,415.0,46.0,2.0,20.0,112.0,35.42,24.83
2016,5,31,18,45,298.5,34.5,1.95,19.0,73.5,27.21,17.08
2016,5,31,19,0,182.0,23.0,1.9,18.0,35.0,18.07,4.53
2016,5,31,19,15,91.0,11.5,1.95,17.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,23.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,46.0,11.0,2.3,13.0,12.0,28.9,0.0
2016,6,1,5,15,177.5,24.5,2.35,13.5,42.5,129.44,68.96
2016,6,1,5,30,309.0,38.0,2.4,14.0,73.0,224.1,175.25
2016,6,1,5,45,398.0,48.0,2.5,14.5,117.0,298.29,242.43
2016,6,1,6,0,487.0,58.0,2.6,15.0,161.0,380.06,312.99
2016,6,1,6,15,322.0,89.5,2.55,15.5,165.0,332.14,274.69
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,250.0,206.08
2016,6,1,6,45,176.0,139.5,2.5,16.5,202.5,288.85,238.02
2016,6,1,7,0,195.0,158.0,2.5,17.0,236.0,328.71,269.53
2016,6,1,7,15,166.0,182.5,2.5,17.5,255.5,339.33,275.79
2016,6,1,7,30,137.0,207.0,2.5,18.0,275.0,347.16,279.64
2016,6,1,7,45,215.0,222.0,2.5,18.5,341.0,431.46,345.77
2016,6,1,8,0,293.0,237.0,2.5,19.0,407.0,533.8,422.82
2016,6,1,8,15,570.0,171.0,2.45,19.5,535.5,732.17,572.22
2016,6,1,8,30,847.0,105.0,2.4,20.0,664.0,917.89,697.42
2016,6,1,8,45,862.0,107.5,2.4,20.5,708.0,941.11,708.19
2016,6,1,9,0,877.0,110.0,2.4,21.0,752.0,970.16,724.37
2016,6,1,9,15,887.5,112.0,2.35,21.0,791.0,991.86,736.41
2016,6,1,9,30,898.0,114.0,2.3,21.0,830.0,1010.85,746.71
2016,6,1,9,45,909.5,113.5,2.3,21.5,864.5,1025.27,753.21
2016,6,1,10,0,921.0,113.0,2.3,22.0,899.0,1036.79,757.94
2016,6,1,10,15,927.0,114.5,2.3,22.0,926.0,1041.95,760.16
2016,6,1,10,30,933.0,116.0,2.3,22.0,953.0,1043.95,760.56
2016,6,1,10,45,936.5,117.5,2.3,22.5,973.5,1040.31,756.03
2016,6,1,11,0,940.0,119.0,2.3,23.0,994.0,1033.49,749.67
2016,6,1,11,15,942.5,119.5,2.3,23.0,1007.0,1021.59,741.66
2016,6,1,11,30,945.0,120.0,2.3,23.0,1020.0,1006.65,731.85
2016,6,1,11,45,944.5,121.0,2.3,23.5,1025.5,986.46,717.37
2016,6,1,12,0,944.0,122.0,2.3,24.0,1031.0,963.53,701.25
2016,6,1,12,15,944.0,122.0,2.3,24.0,1029.0,937.49,684.54
2016,6,1,12,30,944.0,122.0,2.3,24.0,1027.0,908.97,666.2
2016,6,1,12,45,930.5,129.0,2.35,24.0,1014.0,873.37,643.55
2016,6,1,13,0,917.0,136.0,2.4,24.0,1001.0,836.2,619.7
2016,6,1,13,15,913.5,135.5,2.4,24.0,984.0,798.68,595.01
2016,6,1,13,30,910.0,135.0,2.4,24.0,967.0,759.47,568.46
2016,6,1,13,45,903.0,134.5,2.45,24.0,943.0,716.4,537.82
2016,6,1,14,0,896.0,134.0,2.5,24.0,919.0,672.23,505.68
2016,6,1,14,15,888.5,132.0,2.45,23.5,888.0,625.64,471.49
2016,6,1,14,30,881.0,130.0,2.4,23.0,857.0,578.38,435.84
2016,6,1,14,45,870.5,128.0,2.4,23.0,820.5,529.22,397.13
2016,6,1,15,0,860.0,126.0,2.4,23.0,784.0,475.29,353.96
2016,6,1,15,15,847.0,123.5,2.4,22.5,742.5,424.51,312.62
2016,6,1,15,30,834.0,121.0,2.4,22.0,701.0,374.49,270.74
2016,6,1,15,45,818.5,117.5,2.4,22.0,655.5,323.89,227.26
2016,6,1,16,0,803.0,114.0,2.4,22.0,610.0,274.69,184.8
2016,6,1,16,15,781.5,110.0,2.35,21.5,560.5,225.58,143.78
2016,6,1,16,30,760.0,106.0,2.3,21.0,511.0,173.07,102.28
2016,6,1,16,45,733.5,101.0,2.3,21.0,460.5,127.29,70.68
2016,6,1,17,0,707.0,96.0,2.3,21.0,410.0,84.65,49.42
2016,6,1,17,15,668.5,90.5,2.25,20.5,358.0,58.95,45.76
2016,6,1,17,30,630.0,85.0,2.2,20.0,306.0,57.6,44.81
2016,6,1,17,45,580.0,77.5,2.2,19.5,256.0,54.44,42.18
2016,6,1,18,0,530.0,70.0,2.2,19.0,206.0,51.07,39.25
2016,6,1,18,15,452.5,60.5,2.1,18.0,159.0,45.65,34.42
2016,6,1,18,30,375.0,51.0,2.0,17.0,112.0,39.93,29.1
2016,6,1,18,45,264.5,38.0,1.9,16.5,74.0,29.43,19.21
2016,6,1,19,0,154.0,25.0,1.8,16.0,36.0,19.66,6.18
2016,6,1,19,15,77.0,12.5,1.85,15.5,18.0,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
