Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,12.0,12.0,28.51,0.0
2016,6,2,5,15,175.5,24.5,1.65,12.5,43.0,128.74,70.47
2016,6,2,5,30,306.0,38.0,1.6,13.0,74.0,222.72,174.6
2016,6,2,5,45,399.5,48.0,1.6,13.5,118.0,299.2,243.15
2016,6,2,6,0,493.0,58.0,1.6,14.0,162.0,383.68,315.22
2016,6,2,6,15,246.5,69.5,1.5,14.5,121.5,258.66,214.19
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,77.99,60.5
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,93.8,73.71
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,109.51,86.23
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,125.15,98.57
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,140.73,110.62
2016,6,2,7,45,7.0,172.0,1.05,18.5,176.0,173.86,136.81
2016,6,2,8,0,14.0,199.0,1.0,19.0,207.0,207.26,162.6
2016,6,2,8,15,31.0,235.5,0.95,19.5,255.5,272.9,213.06
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,327.76,253.7
2016,6,2,8,45,168.5,298.5,0.85,21.0,420.5,482.76,369.24
2016,6,2,9,0,289.0,325.0,0.8,22.0,537.0,641.26,478.94
2016,6,2,9,15,593.0,219.0,0.75,22.5,682.5,838.41,614.56
2016,6,2,9,30,897.0,113.0,0.7,23.0,828.0,1009.08,716.74
2016,6,2,9,45,898.0,118.5,0.7,23.5,859.5,1019.68,717.98
2016,6,2,10,0,899.0,124.0,0.7,24.0,891.0,1027.11,719.88
2016,6,2,10,15,905.0,125.0,0.7,24.5,917.5,1031.62,720.17
2016,6,2,10,30,911.0,126.0,0.7,25.0,944.0,1033.05,718.77
2016,6,2,10,45,915.0,127.0,0.75,25.5,964.0,1029.42,715.62
2016,6,2,11,0,919.0,128.0,0.8,26.0,984.0,1022.69,710.78
2016,6,2,11,15,921.0,128.5,0.85,26.5,996.5,1010.48,702.77
2016,6,2,11,30,923.0,129.0,0.9,27.0,1009.0,995.32,693.11
2016,6,2,11,45,924.5,129.0,0.95,27.5,1014.5,976.36,681.2
2016,6,2,12,0,926.0,129.0,1.0,28.0,1020.0,954.66,667.66
2016,6,2,12,15,925.0,128.5,1.05,28.0,1017.5,927.71,652.19
2016,6,2,12,30,924.0,128.0,1.1,28.0,1015.0,898.4,635.16
2016,6,2,12,45,928.5,123.5,1.2,28.5,1007.5,867.74,616.61
2016,6,2,13,0,933.0,119.0,1.3,29.0,1000.0,834.66,596.25
2016,6,2,13,15,929.0,118.5,1.4,29.0,983.0,796.42,573.42
2016,6,2,13,30,925.0,118.0,1.5,29.0,966.0,756.48,549.07
2016,6,2,13,45,920.0,117.0,1.6,29.0,942.0,713.91,520.64
2016,6,2,14,0,915.0,116.0,1.7,29.0,918.0,670.06,490.37
2016,6,2,14,15,907.5,114.5,1.75,29.0,887.5,623.23,456.77
2016,6,2,14,30,900.0,113.0,1.8,29.0,857.0,575.72,421.7
2016,6,2,14,45,890.5,111.0,1.9,29.0,820.5,526.32,384.41
2016,6,2,15,0,881.0,109.0,2.0,29.0,784.0,476.81,345.83
2016,6,2,15,15,868.5,107.0,2.05,28.5,742.5,426.23,305.8
2016,6,2,15,30,856.0,105.0,2.1,28.0,701.0,376.23,265.03
2016,6,2,15,45,840.5,102.0,2.15,28.0,655.5,318.94,217.64
2016,6,2,16,0,825.0,99.0,2.2,28.0,610.0,269.1,175.55
2016,6,2,16,15,804.5,96.0,2.2,27.5,561.5,219.87,135.15
2016,6,2,16,30,784.0,93.0,2.2,27.0,513.0,172.89,98.65
2016,6,2,16,45,757.5,89.0,2.25,26.5,462.0,126.98,67.7
2016,6,2,17,0,731.0,85.0,2.3,26.0,411.0,84.22,46.9
2016,6,2,17,15,695.0,80.5,2.25,25.0,359.5,51.52,38.55
2016,6,2,17,30,659.0,76.0,2.2,24.0,308.0,50.56,38.02
2016,6,2,17,45,609.5,69.5,2.2,23.0,258.0,47.89,35.92
2016,6,2,18,0,560.0,63.0,2.2,22.0,208.0,45.05,33.55
2016,6,2,18,15,486.0,55.0,2.1,21.0,161.0,40.7,29.71
2016,6,2,18,30,412.0,47.0,2.0,20.0,114.0,36.13,25.48
2016,6,2,18,45,300.0,35.5,1.95,19.5,75.5,27.96,17.77
2016,6,2,19,0,188.0,24.0,1.9,19.0,37.0,18.84,6.09
2016,6,2,19,15,94.0,12.0,1.9,18.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,63.0,11.0,1.1,15.0,12.0,35.73,0.0
2016,6,3,5,15,193.5,23.5,1.1,15.5,43.0,137.22,75.84
2016,6,3,5,30,324.0,36.0,1.1,16.0,74.0,229.7,177.82
2016,6,3,5,45,412.5,45.0,1.1,17.0,117.0,302.91,242.19
2016,6,3,6,0,501.0,54.0,1.1,18.0,160.0,383.72,309.3
2016,6,3,6,15,559.5,61.0,1.0,18.5,208.5,450.21,362.73
2016,6,3,6,30,618.0,68.0,0.9,19.0,257.0,520.59,416.44
2016,6,3,6,45,659.5,73.0,0.85,19.5,308.0,579.82,459.37
2016,6,3,7,0,701.0,78.0,0.8,20.0,359.0,640.76,500.51
2016,6,3,7,15,731.0,82.0,0.75,21.0,410.0,689.39,530.23
2016,6,3,7,30,761.0,86.0,0.7,22.0,461.0,741.81,561.4
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.5,749.64,561.36
2016,6,3,8,0,653.0,132.0,0.6,24.0,510.0,748.03,555.54
2016,6,3,8,15,747.5,115.0,0.55,24.5,581.5,823.27,601.52
2016,6,3,8,30,842.0,98.0,0.5,25.0,653.0,897.49,644.06
2016,6,3,8,45,856.0,100.0,0.5,26.0,696.0,927.31,657.38
2016,6,3,9,0,870.0,102.0,0.5,27.0,739.0,954.9,669.77
2016,6,3,9,15,880.0,103.5,0.45,27.5,777.0,975.64,678.1
2016,6,3,9,30,890.0,105.0,0.4,28.0,815.0,993.71,684.86
2016,6,3,9,45,904.0,103.0,0.4,29.0,849.5,1009.1,689.81
2016,6,3,10,0,918.0,101.0,0.4,30.0,884.0,1021.67,693.16
2016,6,3,10,15,923.0,102.0,0.55,30.0,910.5,1025.59,697.84
2016,6,3,10,30,928.0,103.0,0.7,30.0,937.0,1026.4,700.89
2016,6,3,10,45,931.0,104.5,0.85,30.5,956.5,1022.62,699.8
2016,6,3,11,0,934.0,106.0,1.0,31.0,976.0,1015.7,696.78
2016,6,3,11,15,936.0,106.5,1.1,31.0,989.0,1003.71,691.13
2016,6,3,11,30,938.0,107.0,1.2,31.0,1002.0,988.72,683.67
2016,6,3,11,45,937.0,108.0,1.35,31.5,1006.5,968.53,672.38
2016,6,3,12,0,936.0,109.0,1.5,32.0,1011.0,945.63,659.24
2016,6,3,12,15,935.5,109.5,1.6,32.0,1009.5,920.11,644.96
2016,6,3,12,30,935.0,110.0,1.7,32.0,1008.0,892.14,628.96
2016,6,3,12,45,921.5,117.0,1.8,32.0,995.0,857.12,608.26
2016,6,3,13,0,908.0,124.0,1.9,32.0,982.0,820.55,586.3
2016,6,3,13,15,904.5,123.5,1.95,31.5,965.5,783.57,564.48
2016,6,3,13,30,901.0,123.0,2.0,31.0,949.0,744.92,541.08
2016,6,3,13,45,896.0,121.5,2.05,31.0,925.5,702.9,512.23
2016,6,3,14,0,891.0,120.0,2.1,31.0,902.0,659.64,481.81
2016,6,3,14,15,884.0,118.5,2.1,31.0,872.5,614.17,448.79
2016,6,3,14,30,877.0,117.0,2.1,31.0,843.0,567.99,414.42
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.5,519.75,377.84
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,471.33,340.05
2016,6,3,15,15,848.0,110.0,2.15,30.5,731.5,421.97,300.95
2016,6,3,15,30,836.0,108.0,2.1,30.0,691.0,367.15,256.91
2016,6,3,15,45,650.0,161.0,2.1,30.0,596.5,307.46,212.36
2016,6,3,16,0,464.0,214.0,2.1,30.0,502.0,270.68,187.16
2016,6,3,16,15,363.5,217.0,2.05,29.5,432.0,235.01,162.6
2016,6,3,16,30,263.0,220.0,2.0,29.0,362.0,201.37,141.21
2016,6,3,16,45,459.5,154.5,2.0,28.5,372.0,147.87,94.37
2016,6,3,17,0,656.0,89.0,2.0,28.0,382.0,80.18,44.26
2016,6,3,17,15,650.0,83.0,1.9,27.0,343.5,53.09,39.54
2016,6,3,17,30,644.0,77.0,1.8,26.0,305.0,51.19,38.22
2016,6,3,17,45,593.5,71.0,1.7,25.5,255.5,48.96,36.44
2016,6,3,18,0,543.0,65.0,1.6,25.0,206.0,46.6,34.44
2016,6,3,18,15,471.0,56.5,1.55,24.0,160.0,41.89,30.34
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,36.93,25.83
2016,6,3,18,45,290.5,36.5,1.45,22.0,76.0,28.8,18.3
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.62,6.96
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.63,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,27.5,47.19,22.97
2016,6,4,5,30,63.0,40.0,0.8,17.0,47.0,84.96,63.13
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.0,124.52,97.84
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,165.2,132.62
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,204.46,165.31
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,244.47,197.63
2016,6,4,6,45,164.5,140.5,0.7,19.5,199.5,281.88,226.89
2016,6,4,7,0,180.0,160.0,0.7,20.0,232.0,319.96,255.79
2016,6,4,7,15,129.0,181.5,0.75,20.0,236.5,309.01,245.26
2016,6,4,7,30,78.0,203.0,0.8,20.0,241.0,281.21,221.83
2016,6,4,7,45,98.0,228.0,0.85,20.5,281.5,326.38,256.11
2016,6,4,8,0,118.0,253.0,0.9,21.0,322.0,385.78,299.68
2016,6,4,8,15,64.0,231.5,0.95,21.0,269.5,298.0,231.25
2016,6,4,8,30,10.0,210.0,1.0,21.0,217.0,212.76,163.96
2016,6,4,8,45,42.0,268.0,1.05,21.5,299.0,315.54,243.01
2016,6,4,9,0,74.0,326.0,1.1,22.0,381.0,408.51,311.08
2016,6,4,9,15,71.0,342.5,1.1,22.0,397.5,421.46,318.96
2016,6,4,9,30,68.0,359.0,1.1,22.0,414.0,433.96,327.07
2016,6,4,9,45,141.0,386.5,1.1,22.5,505.5,546.01,407.51
2016,6,4,10,0,214.0,414.0,1.1,23.0,597.0,643.98,474.5
2016,6,4,10,15,126.5,396.0,1.15,23.0,505.5,534.26,395.38
2016,6,4,10,30,39.0,378.0,1.2,23.0,414.0,413.97,308.06
2016,6,4,10,45,41.0,390.5,1.25,23.0,429.0,425.6,317.09
2016,6,4,11,0,43.0,403.0,1.3,23.0,444.0,436.79,324.93
2016,6,4,11,15,36.5,391.5,1.3,23.0,426.5,415.56,309.28
2016,6,4,11,30,30.0,380.0,1.3,23.0,409.0,394.72,294.09
2016,6,4,11,45,52.5,419.5,1.35,23.5,470.5,450.11,333.89
2016,6,4,12,0,75.0,459.0,1.4,24.0,532.0,503.31,370.91
2016,6,4,12,15,112.5,471.5,1.4,24.0,580.5,544.39,400.09
2016,6,4,12,30,150.0,484.0,1.4,24.0,629.0,578.61,424.25
2016,6,4,12,45,202.5,474.0,1.4,24.0,667.0,601.9,441.31
2016,6,4,13,0,255.0,464.0,1.4,24.0,705.0,619.82,454.54
2016,6,4,13,15,280.5,448.0,1.4,24.5,709.5,609.45,446.93
2016,6,4,13,30,306.0,432.0,1.4,25.0,714.0,597.15,438.09
2016,6,4,13,45,160.0,353.0,1.45,25.5,500.5,420.39,312.08
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,259.54,193.26
2016,6,4,14,15,176.0,321.0,1.5,26.0,468.0,382.31,286.14
2016,6,4,14,30,338.0,368.0,1.5,26.0,649.0,488.71,361.71
2016,6,4,14,45,424.5,316.5,1.5,26.5,653.5,464.02,342.09
2016,6,4,15,0,511.0,265.0,1.5,27.0,658.0,436.74,320.15
2016,6,4,15,15,643.0,197.5,1.5,26.5,664.5,404.51,293.85
2016,6,4,15,30,775.0,130.0,1.5,26.0,671.0,365.74,260.12
2016,6,4,15,45,764.5,123.5,1.55,26.0,628.5,317.09,219.48
2016,6,4,16,0,754.0,117.0,1.6,26.0,586.0,269.38,179.28
2016,6,4,16,15,732.5,113.0,1.6,25.5,539.0,217.2,136.85
2016,6,4,16,30,711.0,109.0,1.6,25.0,492.0,172.52,102.01
2016,6,4,16,45,689.5,102.5,1.65,25.0,444.0,128.45,71.33
2016,6,4,17,0,668.0,96.0,1.7,25.0,396.0,86.99,49.52
2016,6,4,17,15,631.5,90.5,1.7,24.0,346.5,58.52,44.69
2016,6,4,17,30,595.0,85.0,1.7,23.0,297.0,57.17,43.87
2016,6,4,17,45,551.5,76.5,1.7,22.5,249.0,53.22,40.59
2016,6,4,18,0,508.0,68.0,1.7,22.0,201.0,48.97,36.95
2016,6,4,18,15,438.0,59.0,1.65,21.0,156.0,43.94,32.53
2016,6,4,18,30,368.0,50.0,1.6,20.0,111.0,38.63,27.67
2016,6,4,18,45,271.5,37.5,1.55,19.0,74.5,28.92,18.72
2016,6,4,19,0,175.0,25.0,1.5,18.0,38.0,19.59,7.5
2016,6,4,19,15,87.5,12.5,1.55,17.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,13.0,12.0,35.21,0.0
2016,6,5,5,15,183.0,23.5,1.65,13.5,42.5,130.82,74.95
2016,6,5,5,30,302.0,37.0,1.7,14.0,73.0,219.92,172.22
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.5,291.76,236.74
2016,6,5,6,0,473.0,57.0,1.9,15.0,158.0,370.97,304.71
2016,6,5,6,15,253.0,85.0,1.85,15.5,141.0,270.69,223.63
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,145.59,117.4
2016,6,5,6,45,40.0,133.5,1.8,16.5,148.5,173.3,140.42
2016,6,5,7,0,47.0,154.0,1.8,17.0,173.0,201.2,162.73
2016,6,5,7,15,52.0,176.0,1.8,17.5,199.5,229.59,184.88
2016,6,5,7,30,57.0,198.0,1.8,18.0,226.0,257.95,206.54
2016,6,5,7,45,74.5,224.0,1.8,19.0,264.5,301.64,239.74
2016,6,5,8,0,92.0,250.0,1.8,20.0,303.0,345.82,272.39
2016,6,5,8,15,150.0,273.5,1.85,20.5,369.0,437.75,342.02
2016,6,5,8,30,208.0,297.0,1.9,21.0,435.0,518.0,400.81
2016,6,5,8,45,325.0,286.0,2.0,21.5,517.5,630.21,483.11
2016,6,5,9,0,442.0,275.0,2.1,22.0,600.0,745.75,564.6
2016,6,5,9,15,656.0,195.0,2.15,22.0,705.5,874.25,655.58
2016,6,5,9,30,870.0,115.0,2.2,22.0,811.0,985.59,727.47
2016,6,5,9,45,886.0,112.5,2.3,22.5,846.0,1002.24,735.6
2016,6,5,10,0,902.0,110.0,2.4,23.0,881.0,1016.16,743.02
2016,6,5,10,15,907.5,111.5,2.4,23.0,907.5,1021.04,745.08
2016,6,5,10,30,913.0,113.0,2.4,23.0,934.0,1022.84,745.36
2016,6,5,10,45,916.5,114.0,2.45,23.5,954.0,1019.05,741.3
2016,6,5,11,0,920.0,115.0,2.5,24.0,974.0,1012.18,735.42
2016,6,5,11,15,922.5,115.5,2.5,24.0,987.0,1000.79,727.7
2016,6,5,11,30,925.0,116.0,2.5,24.0,1000.0,986.43,718.19
2016,6,5,11,45,926.0,116.5,2.5,24.5,1005.5,967.8,704.64
2016,6,5,12,0,927.0,117.0,2.5,25.0,1011.0,946.42,689.44
2016,6,5,12,15,927.0,117.0,2.45,25.0,1009.5,921.09,672.64
2016,6,5,12,30,927.0,117.0,2.4,25.0,1008.0,893.32,654.28
2016,6,5,12,45,915.5,123.0,2.4,25.0,996.0,859.23,632.13
2016,6,5,13,0,904.0,129.0,2.4,25.0,984.0,823.52,608.82
2016,6,5,13,15,901.0,128.5,2.4,25.0,968.0,787.11,584.88
2016,6,5,13,30,898.0,128.0,2.4,25.0,952.0,748.99,559.42
2016,6,5,13,45,895.0,125.5,2.4,25.0,930.0,707.62,529.82
2016,6,5,14,0,892.0,123.0,2.4,25.0,908.0,664.87,498.6
2016,6,5,14,15,885.0,121.5,2.45,25.0,878.5,619.41,464.88
2016,6,5,14,30,878.0,120.0,2.5,25.0,849.0,573.24,429.73
2016,6,5,14,45,871.0,117.5,2.55,25.0,814.0,525.73,392.61
2016,6,5,15,0,864.0,115.0,2.6,25.0,779.0,477.89,354.18
2016,6,5,15,15,851.5,112.5,2.65,24.5,738.5,427.77,313.66
2016,6,5,15,30,839.0,110.0,2.7,24.0,698.0,372.31,268.07
2016,6,5,15,45,825.5,106.5,2.75,24.0,653.5,322.14,225.08
2016,6,5,16,0,812.0,103.0,2.8,24.0,609.0,273.14,182.78
2016,6,5,16,15,791.5,99.5,2.8,23.5,560.5,224.17,141.74
2016,6,5,16,30,771.0,96.0,2.8,23.0,512.0,177.42,104.49
2016,6,5,16,45,746.0,91.5,2.85,23.0,462.0,131.85,72.41
2016,6,5,17,0,721.0,87.0,2.9,23.0,412.0,83.72,45.52
2016,6,5,17,15,685.5,82.5,2.85,22.0,361.0,52.7,40.07
2016,6,5,17,30,650.0,78.0,2.8,21.0,310.0,51.81,39.59
2016,6,5,17,45,602.0,71.5,2.8,20.5,260.0,49.21,37.46
2016,6,5,18,0,554.0,65.0,2.8,20.0,210.0,46.44,35.07
2016,6,5,18,15,482.5,56.5,2.7,19.0,163.5,41.72,30.89
2016,6,5,18,30,411.0,48.0,2.6,18.0,117.0,36.75,26.29
2016,6,5,18,45,305.0,36.5,2.55,17.5,78.5,28.62,18.63
2016,6,5,19,0,199.0,25.0,2.5,17.0,40.0,19.58,7.89
2016,6,5,19,15,99.5,12.5,2.5,16.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,34.41,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,126.0,72.55
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,210.97,164.99
2016,6,6,5,45,369.0,45.5,2.5,15.5,110.5,280.04,227.18
2016,6,6,6,0,452.0,55.0,2.5,16.0,151.0,356.3,292.87
2016,6,6,6,15,508.5,62.0,2.45,16.5,197.0,419.45,345.89
2016,6,6,6,30,565.0,69.0,2.4,17.0,243.0,486.38,399.81
2016,6,6,6,45,282.5,84.5,2.4,17.5,171.5,319.46,263.64
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,95.55,74.15
2016,6,6,7,15,4.0,131.5,2.4,18.0,134.0,130.92,103.47
2016,6,6,7,30,8.0,163.0,2.4,18.0,168.0,166.57,132.22
2016,6,6,7,45,16.5,189.0,2.4,18.5,199.0,200.17,158.75
2016,6,6,8,0,25.0,215.0,2.4,19.0,230.0,234.04,185.03
2016,6,6,8,15,36.0,243.5,2.4,19.5,266.5,286.49,225.38
2016,6,6,8,30,47.0,272.0,2.4,20.0,303.0,326.79,255.51
2016,6,6,8,45,54.0,295.5,2.45,20.5,333.5,357.62,277.9
2016,6,6,9,0,61.0,319.0,2.5,21.0,364.0,388.25,299.87
2016,6,6,9,15,175.5,342.0,2.5,21.0,480.0,536.2,412.23
2016,6,6,9,30,290.0,365.0,2.5,21.0,596.0,685.3,520.09
2016,6,6,9,45,571.5,241.0,2.55,21.5,721.0,844.58,636.79
2016,6,6,10,0,853.0,117.0,2.6,22.0,846.0,975.45,722.78
2016,6,6,10,15,859.5,118.5,2.6,22.0,872.5,981.25,724.4
2016,6,6,10,30,866.0,120.0,2.6,22.0,899.0,984.13,725.43
2016,6,6,10,45,871.5,120.5,2.65,22.5,919.0,982.03,722.42
2016,6,6,11,0,877.0,121.0,2.7,23.0,939.0,976.98,717.63
2016,6,6,11,15,880.0,121.5,2.65,23.0,952.0,966.58,709.97
2016,6,6,11,30,883.0,122.0,2.6,23.0,965.0,953.34,700.59
2016,6,6,11,45,885.0,122.0,2.6,23.0,971.0,935.91,689.02
2016,6,6,12,0,887.0,122.0,2.6,23.0,977.0,915.84,675.79
2016,6,6,12,15,886.5,121.5,2.6,23.0,975.5,890.61,659.16
2016,6,6,12,30,886.0,121.0,2.6,23.0,974.0,863.09,641.02
2016,6,6,12,45,879.5,124.0,2.6,23.0,963.5,831.64,620.18
2016,6,6,13,0,873.0,127.0,2.6,23.0,953.0,798.42,598.07
2016,6,6,13,15,869.5,126.0,2.6,23.0,937.5,762.38,573.88
2016,6,6,13,30,866.0,125.0,2.6,23.0,922.0,724.75,548.25
2016,6,6,13,45,860.0,124.5,2.6,23.0,899.0,684.42,518.84
2016,6,6,14,0,854.0,124.0,2.6,23.0,876.0,643.0,488.03
2016,6,6,14,15,847.0,122.5,2.6,23.0,847.0,599.23,454.84
2016,6,6,14,30,840.0,121.0,2.6,23.0,818.0,554.81,420.36
2016,6,6,14,45,829.0,120.0,2.65,23.0,783.5,508.36,383.65
2016,6,6,15,0,818.0,119.0,2.7,23.0,749.0,457.06,342.42
2016,6,6,15,15,805.5,116.5,2.7,22.5,709.5,408.68,302.82
2016,6,6,15,30,793.0,114.0,2.7,22.0,670.0,361.01,262.72
2016,6,6,15,45,776.0,111.5,2.75,21.5,626.5,312.93,221.71
2016,6,6,16,0,759.0,109.0,2.8,21.0,583.0,266.38,181.62
2016,6,6,16,15,738.5,105.5,2.85,20.5,536.5,220.06,142.42
2016,6,6,16,30,718.0,102.0,2.9,20.0,490.0,170.6,102.55
2016,6,6,16,45,692.0,97.5,2.95,20.0,442.0,127.26,71.5
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,86.95,49.63
2016,6,6,17,15,630.5,88.0,3.0,19.5,345.5,56.46,43.77
2016,6,6,17,30,595.0,83.0,3.0,19.0,297.0,55.41,43.07
2016,6,6,17,45,549.0,75.5,3.0,18.5,249.0,52.2,40.4
2016,6,6,18,0,503.0,68.0,3.0,18.0,201.0,48.76,37.41
2016,6,6,18,15,434.5,59.0,2.95,17.5,157.0,43.74,32.86
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,38.42,27.88
2016,6,6,18,45,270.5,38.0,2.9,16.5,76.0,29.26,19.29
2016,6,6,19,0,175.0,26.0,2.9,16.0,39.0,20.35,8.79
2016,6,6,19,15,87.5,13.0,2.9,15.5,19.5,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,28.94,0.0
2016,6,7,5,15,154.5,25.0,2.4,13.5,41.0,120.72,70.19
2016,6,7,5,30,263.0,39.0,2.4,14.0,70.0,201.59,158.15
2016,6,7,5,45,352.5,49.0,2.45,14.5,112.0,275.01,223.85
2016,6,7,6,0,442.0,59.0,2.5,15.0,154.0,355.09,292.86
2016,6,7,6,15,221.0,67.5,2.45,15.0,115.0,239.81,199.17
2016,6,7,6,30,0.0,76.0,2.4,15.0,76.0,72.44,55.95
2016,6,7,6,45,0.0,91.0,2.35,15.5,91.0,87.22,68.39
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,101.92,80.35
2016,6,7,7,15,0.0,124.5,2.25,16.5,124.5,120.28,95.11
2016,6,7,7,30,0.0,143.0,2.2,17.0,143.0,138.55,109.54
2016,6,7,7,45,7.0,170.5,2.15,17.5,174.5,172.21,136.47
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,206.14,163.08
2016,6,7,8,15,12.0,204.5,2.1,18.5,212.0,209.94,165.1
2016,6,7,8,30,10.0,211.0,2.1,19.0,218.0,213.79,167.25
2016,6,7,8,45,20.0,248.0,2.15,19.5,263.0,260.45,203.26
2016,6,7,9,0,30.0,285.0,2.2,20.0,308.0,320.91,248.94
2016,6,7,9,15,34.0,306.0,2.25,20.5,332.5,345.55,266.48
2016,6,7,9,30,38.0,327.0,2.3,21.0,357.0,369.89,283.75
2016,6,7,9,45,99.5,372.0,2.35,21.5,456.5,476.33,363.34
2016,6,7,10,0,161.0,417.0,2.4,22.0,556.0,595.02,448.4
2016,6,7,10,15,275.0,401.0,2.45,22.0,645.5,698.38,523.35
2016,6,7,10,30,389.0,385.0,2.5,22.0,735.0,788.27,587.36
2016,6,7,10,45,637.0,256.5,2.6,22.0,844.5,904.93,673.41
2016,6,7,11,0,885.0,128.0,2.7,22.0,954.0,992.1,731.08
2016,6,7,11,15,888.0,128.5,2.75,22.0,967.0,981.53,723.3
2016,6,7,11,30,891.0,129.0,2.8,22.0,980.0,968.07,714.64
2016,6,7,11,45,893.0,129.0,2.85,22.0,986.5,950.43,703.26
2016,6,7,12,0,895.0,129.0,2.9,22.0,993.0,930.12,690.18
2016,6,7,12,15,895.5,129.0,2.9,22.0,991.5,905.95,674.15
2016,6,7,12,30,896.0,129.0,2.9,22.0,990.0,879.42,656.56
2016,6,7,12,45,900.0,124.5,2.95,22.0,983.5,849.49,636.94
2016,6,7,13,0,904.0,120.0,3.0,22.0,977.0,817.24,615.64
2016,6,7,13,15,901.5,119.5,3.0,22.0,961.0,781.38,591.41
2016,6,7,13,30,899.0,119.0,3.0,22.0,945.0,743.78,565.81
2016,6,7,13,45,892.5,119.0,3.05,22.0,922.0,702.32,535.75
2016,6,7,14,0,886.0,119.0,3.1,22.0,899.0,659.73,504.02
2016,6,7,14,15,879.5,117.5,3.1,22.0,870.0,614.94,469.77
2016,6,7,14,30,873.0,116.0,3.1,22.0,841.0,569.39,434.14
2016,6,7,14,45,861.0,115.5,3.15,22.0,805.5,521.4,395.89
2016,6,7,15,0,849.0,115.0,3.2,22.0,770.0,473.53,356.73
2016,6,7,15,15,837.0,113.0,3.2,21.5,730.0,424.78,316.47
2016,6,7,15,30,825.0,111.0,3.2,21.0,690.0,370.67,271.15
2016,6,7,15,45,807.0,109.0,3.2,21.0,645.0,321.12,228.12
2016,6,7,16,0,789.0,107.0,3.2,21.0,600.0,273.18,186.26
2016,6,7,16,15,768.5,103.5,3.15,20.5,553.0,225.35,145.59
2016,6,7,16,30,748.0,100.0,3.1,20.0,506.0,179.75,108.65
2016,6,7,16,45,719.5,96.5,3.1,19.5,456.0,130.19,72.76
2016,6,7,17,0,691.0,93.0,3.1,19.0,406.0,89.13,50.52
2016,6,7,17,15,655.0,88.0,3.1,18.5,356.0,56.47,43.95
2016,6,7,17,30,619.0,83.0,3.1,18.0,306.0,55.41,43.25
2016,6,7,17,45,567.5,76.5,3.1,18.0,256.5,52.99,41.17
2016,6,7,18,0,516.0,70.0,3.1,18.0,207.0,50.41,38.86
2016,6,7,18,15,445.0,61.0,3.0,17.5,162.0,45.44,34.37
2016,6,7,18,30,374.0,52.0,2.9,17.0,117.0,40.2,29.44
2016,6,7,18,45,270.5,40.0,2.85,16.5,79.0,30.82,20.66
2016,6,7,19,0,167.0,28.0,2.8,16.0,41.0,21.95,10.22
2016,6,7,19,15,83.5,14.0,2.8,15.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,35.1,16.74
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,64.16,47.23
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,104.53,82.76
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,137.73,111.97
2016,6,8,6,15,81.0,99.0,3.35,14.0,120.5,171.09,140.96
2016,6,8,6,30,92.0,120.0,3.4,14.0,148.0,204.72,169.61
2016,6,8,6,45,99.5,141.0,3.5,14.5,176.5,236.21,195.47
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,267.79,220.79
2016,6,8,7,15,149.5,184.0,3.65,15.5,253.0,328.09,269.69
2016,6,8,7,30,192.0,206.0,3.7,16.0,301.0,390.65,319.19
2016,6,8,7,45,264.5,217.5,3.75,16.5,362.5,481.66,390.44
2016,6,8,8,0,337.0,229.0,3.8,17.0,424.0,562.89,452.34
2016,6,8,8,15,179.0,234.0,3.8,17.0,338.5,417.83,335.49
2016,6,8,8,30,21.0,239.0,3.8,17.0,253.0,253.19,200.47
2016,6,8,8,45,260.5,245.0,3.85,17.5,435.5,523.01,417.39
2016,6,8,9,0,500.0,251.0,3.9,18.0,618.0,775.26,606.11
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,888.41,687.12
2016,6,8,9,30,879.0,105.0,3.9,18.0,808.0,983.96,751.51
2016,6,8,9,45,721.0,200.5,3.9,18.5,793.0,949.59,724.41
2016,6,8,10,0,563.0,296.0,3.9,19.0,778.0,888.97,677.12
2016,6,8,10,15,520.0,325.0,3.9,19.0,781.0,872.44,663.64
2016,6,8,10,30,477.0,354.0,3.9,19.0,784.0,853.21,648.05
2016,6,8,10,45,512.0,353.5,3.9,19.5,824.0,878.71,664.74
2016,6,8,11,0,547.0,353.0,3.9,20.0,864.0,901.69,679.24
2016,6,8,11,15,540.5,363.5,3.95,20.0,874.0,892.9,672.41
2016,6,8,11,30,534.0,374.0,4.0,20.0,884.0,882.04,664.45
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,913.71,692.19
2016,6,8,12,0,882.0,140.0,4.1,20.0,992.0,929.15,702.82
2016,6,8,12,15,882.0,140.0,4.1,19.5,990.5,904.76,687.2
2016,6,8,12,30,882.0,140.0,4.1,19.0,989.0,878.09,670.2
2016,6,8,12,45,703.0,256.5,4.1,19.0,929.5,813.11,623.08
2016,6,8,13,0,524.0,373.0,4.1,19.0,870.0,750.01,573.02
2016,6,8,13,15,679.0,267.0,4.05,19.0,899.0,746.61,574.63
2016,6,8,13,30,834.0,161.0,4.0,19.0,928.0,734.85,569.07
2016,6,8,13,45,836.0,154.5,4.0,19.0,907.5,694.8,539.0
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,653.22,507.33
2016,6,8,14,15,664.0,227.5,3.95,18.5,801.0,577.55,448.34
2016,6,8,14,30,490.0,307.0,3.9,18.0,715.0,517.96,401.3
2016,6,8,14,45,489.5,290.5,3.85,18.0,683.5,477.57,369.45
2016,6,8,15,0,489.0,274.0,3.8,18.0,652.0,437.07,336.78
2016,6,8,15,15,469.5,265.5,3.8,17.5,612.5,395.33,303.29
2016,6,8,15,30,450.0,257.0,3.8,17.0,573.0,355.37,270.66
2016,6,8,15,45,614.0,184.5,3.8,17.0,586.0,320.71,236.79
2016,6,8,16,0,778.0,112.0,3.8,17.0,599.0,275.66,191.9
2016,6,8,16,15,663.5,131.5,3.8,16.5,524.0,222.51,150.05
2016,6,8,16,30,549.0,151.0,3.8,16.0,449.0,187.75,125.66
2016,6,8,16,45,501.0,146.5,3.8,16.0,398.5,150.04,98.93
2016,6,8,17,0,453.0,142.0,3.8,16.0,348.0,117.33,80.59
2016,6,8,17,15,435.5,126.0,3.75,16.0,305.0,85.09,69.52
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,76.08,61.81
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,70.86,57.29
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,65.34,52.36
2016,6,8,18,15,290.5,74.5,3.55,15.5,140.5,55.24,43.3
2016,6,8,18,30,247.0,59.0,3.4,15.0,102.0,44.63,33.59
2016,6,8,18,45,182.5,43.5,3.3,15.0,69.5,33.5,23.13
2016,6,8,19,0,118.0,28.0,3.2,15.0,37.0,21.88,10.49
2016,6,8,19,15,59.0,14.0,3.15,14.5,18.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,3.1,13.0,13.0,33.5,0.0
2016,6,9,5,15,173.0,25.5,3.25,13.0,43.0,129.88,76.86
2016,6,9,5,30,291.0,39.0,3.4,13.0,73.0,215.3,170.1
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,287.88,235.95
2016,6,9,6,0,462.0,59.0,3.8,14.0,158.0,366.68,304.81
2016,6,9,6,15,231.0,63.5,3.8,14.5,113.0,240.56,201.11
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,63.87,48.76
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,77.1,59.9
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,90.29,70.69
2016,6,9,7,15,0.0,116.5,3.75,16.5,116.5,111.8,88.21
2016,6,9,7,30,0.0,138.0,3.7,17.0,138.0,133.25,105.39
2016,6,9,7,45,0.5,150.5,3.7,17.5,150.5,145.6,114.9
2016,6,9,8,0,1.0,163.0,3.7,18.0,163.0,157.97,124.33
2016,6,9,8,15,2.0,171.0,3.65,18.0,172.5,166.19,130.59
2016,6,9,8,30,3.0,179.0,3.6,18.0,182.0,174.5,136.91
2016,6,9,8,45,7.5,206.5,3.55,18.5,212.5,205.95,161.47
2016,6,9,9,0,12.0,234.0,3.5,19.0,243.0,237.44,185.64
2016,6,9,9,15,12.0,238.5,3.45,19.0,247.5,241.19,188.09
2016,6,9,9,30,12.0,243.0,3.4,19.0,252.0,244.99,190.66
2016,6,9,9,45,17.5,279.5,3.4,19.5,294.0,286.18,221.98
2016,6,9,10,0,23.0,316.0,3.4,20.0,336.0,327.17,252.55
2016,6,9,10,15,34.0,352.0,3.35,20.0,382.5,385.06,296.07
2016,6,9,10,30,45.0,388.0,3.3,20.0,429.0,430.37,329.53
2016,6,9,10,45,120.5,427.0,3.3,20.5,539.0,551.31,419.5
2016,6,9,11,0,196.0,466.0,3.3,21.0,649.0,658.23,496.18
2016,6,9,11,15,299.0,437.5,3.3,21.0,721.5,728.37,547.8
2016,6,9,11,30,402.0,409.0,3.3,21.0,794.0,791.58,593.87
2016,6,9,11,45,420.0,395.0,3.35,21.0,798.5,780.45,586.33
2016,6,9,12,0,438.0,381.0,3.4,21.0,803.0,767.49,578.02
2016,6,9,12,15,668.5,255.0,3.45,21.0,899.0,833.56,630.83
2016,6,9,12,30,899.0,129.0,3.5,21.0,995.0,883.28,666.05
2016,6,9,12,45,906.5,122.5,3.55,21.0,988.5,854.43,646.26
2016,6,9,13,0,914.0,116.0,3.6,21.0,982.0,823.05,625.2
2016,6,9,13,15,910.5,115.5,3.65,21.0,966.0,786.22,600.2
2016,6,9,13,30,907.0,115.0,3.7,21.0,950.0,747.69,573.8
2016,6,9,13,45,904.5,112.5,3.75,21.0,928.0,706.57,543.85
2016,6,9,14,0,902.0,110.0,3.8,21.0,906.0,664.01,511.75
2016,6,9,14,15,895.5,108.5,3.8,21.0,876.5,618.66,476.67
2016,6,9,14,30,889.0,107.0,3.8,21.0,847.0,572.54,440.16
2016,6,9,14,45,881.0,105.0,3.85,21.0,812.5,524.67,401.54
2016,6,9,15,0,873.0,103.0,3.9,21.0,778.0,476.55,361.69
2016,6,9,15,15,862.0,101.0,3.95,20.5,737.5,427.17,320.51
2016,6,9,15,30,851.0,99.0,4.0,20.0,697.0,378.22,278.57
2016,6,9,15,45,836.5,96.5,4.05,20.0,653.0,328.43,234.79
2016,6,9,16,0,822.0,94.0,4.1,20.0,609.0,273.06,186.48
2016,6,9,16,15,803.0,91.0,4.1,19.5,561.5,224.29,144.41
2016,6,9,16,30,784.0,88.0,4.1,19.0,514.0,177.56,105.92
2016,6,9,16,45,759.5,84.5,4.15,19.0,464.5,132.11,72.61
2016,6,9,17,0,735.0,81.0,4.2,19.0,415.0,89.56,48.83
2016,6,9,17,15,702.0,76.5,4.2,18.5,365.0,53.31,41.19
2016,6,9,17,30,669.0,72.0,4.2,18.0,315.0,47.06,35.91
2016,6,9,17,45,623.0,66.5,4.2,17.5,265.5,45.04,34.26
2016,6,9,18,0,577.0,61.0,4.2,17.0,216.0,42.89,32.39
2016,6,9,18,15,510.5,54.0,4.1,16.5,170.0,39.31,29.13
2016,6,9,18,30,444.0,47.0,4.0,16.0,124.0,35.56,25.54
2016,6,9,18,45,344.5,37.0,3.95,15.5,85.0,28.81,19.1
2016,6,9,19,0,245.0,27.0,3.9,15.0,46.0,21.69,10.57
2016,6,9,19,15,122.5,13.5,3.85,14.5,23.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,6.0,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,12.0,3.4,13.0,14.0,52.74,0.0
2016,6,10,5,15,229.5,23.0,3.55,13.5,45.0,153.65,91.79
2016,6,10,5,30,356.0,34.0,3.7,14.0,76.0,243.15,191.79
2016,6,10,5,45,434.5,42.5,3.85,14.5,118.0,311.59,254.67
2016,6,10,6,0,513.0,51.0,4.0,15.0,160.0,386.8,320.54
2016,6,10,6,15,568.0,57.0,4.05,15.5,207.5,450.19,374.75
2016,6,10,6,30,623.0,63.0,4.1,16.0,255.0,517.23,429.84
2016,6,10,6,45,553.5,88.5,4.2,16.5,282.0,523.45,433.35
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,516.05,425.58
2016,6,10,7,15,617.0,98.5,4.3,17.0,381.0,624.03,510.38
2016,6,10,7,30,750.0,83.0,4.3,17.0,453.0,729.14,588.18
2016,6,10,7,45,769.5,87.5,4.3,17.5,501.0,772.82,617.05
2016,6,10,8,0,789.0,92.0,4.3,18.0,549.0,815.44,644.91
2016,6,10,8,15,665.0,147.0,4.3,18.5,554.0,791.15,623.84
2016,6,10,8,30,541.0,202.0,4.3,19.0,559.0,745.61,586.67
2016,6,10,8,45,563.5,211.5,4.3,19.5,605.0,785.6,613.73
2016,6,10,9,0,586.0,221.0,4.3,20.0,651.0,829.32,642.35
2016,6,10,9,15,726.5,166.0,4.25,20.0,727.0,911.03,699.11
2016,6,10,9,30,867.0,111.0,4.2,20.0,803.0,979.05,744.06
2016,6,10,9,45,877.5,111.0,4.2,20.5,837.0,993.2,750.54
2016,6,10,10,0,888.0,111.0,4.2,21.0,871.0,1004.55,755.6
2016,6,10,10,15,643.0,245.5,4.2,21.0,804.5,915.31,693.27
2016,6,10,10,30,398.0,380.0,4.2,21.0,738.0,801.81,606.04
2016,6,10,10,45,325.5,418.0,4.25,21.0,715.0,753.01,569.66
2016,6,10,11,0,253.0,456.0,4.3,21.0,692.0,712.34,538.21
2016,6,10,11,15,299.0,448.0,4.3,21.0,731.0,739.0,558.31
2016,6,10,11,30,345.0,440.0,4.3,21.0,770.0,763.43,576.34
2016,6,10,11,45,287.0,460.5,4.3,21.0,736.5,716.76,541.15
2016,6,10,12,0,229.0,481.0,4.3,21.0,703.0,667.45,504.33
2016,6,10,12,15,181.5,482.0,4.3,21.0,658.0,615.41,465.8
2016,6,10,12,30,134.0,483.0,4.3,21.0,613.0,565.33,428.39
2016,6,10,12,45,205.5,471.0,4.3,21.0,668.0,603.14,457.94
2016,6,10,13,0,277.0,459.0,4.3,21.0,723.0,634.54,482.08
2016,6,10,13,15,353.5,419.0,4.3,21.0,749.0,640.98,488.39
2016,6,10,13,30,430.0,379.0,4.3,21.0,775.0,639.29,488.61
2016,6,10,13,45,367.5,394.5,4.3,21.0,727.5,591.41,452.1
2016,6,10,14,0,305.0,410.0,4.3,21.0,680.0,544.63,416.53
2016,6,10,14,15,346.0,380.5,4.3,21.0,677.0,526.23,403.25
2016,6,10,14,30,387.0,351.0,4.3,21.0,674.0,504.4,386.71
2016,6,10,14,45,411.0,324.0,4.3,21.0,654.0,466.93,357.83
2016,6,10,15,0,435.0,297.0,4.3,21.0,634.0,432.54,330.43
2016,6,10,15,15,372.5,300.0,4.3,20.5,578.0,391.38,298.35
2016,6,10,15,30,310.0,303.0,4.3,20.0,522.0,349.68,266.11
2016,6,10,15,45,349.5,272.0,4.3,20.0,504.0,318.99,239.82
2016,6,10,16,0,389.0,241.0,4.3,20.0,486.0,284.79,209.99
2016,6,10,16,15,358.0,227.0,4.3,19.5,438.5,245.49,178.87
2016,6,10,16,30,327.0,213.0,4.3,19.0,391.0,209.45,151.26
2016,6,10,16,45,370.5,182.0,4.3,19.0,365.5,172.27,120.96
2016,6,10,17,0,414.0,151.0,4.3,19.0,340.0,123.27,85.07
2016,6,10,17,15,380.5,136.5,4.25,18.5,294.5,92.13,74.94
2016,6,10,17,30,347.0,122.0,4.2,18.0,249.0,84.36,68.54
2016,6,10,17,45,308.0,110.0,4.2,17.5,210.0,83.35,67.89
2016,6,10,18,0,269.0,98.0,4.2,17.0,171.0,75.21,60.82
2016,6,10,18,15,335.5,75.5,4.0,16.5,147.5,56.01,43.81
2016,6,10,18,30,402.0,53.0,3.8,16.0,124.0,40.9,30.22
2016,6,10,18,45,297.0,41.5,3.65,15.5,85.0,31.96,21.82
2016,6,10,19,0,192.0,30.0,3.5,15.0,46.0,23.53,12.15
2016,6,10,19,15,96.0,15.0,3.4,14.5,23.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,11.0,1.9,12.0,13.0,35.73,0.0
2016,6,11,5,15,180.0,24.5,1.95,12.5,43.5,131.27,78.09
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,218.21,171.92
2016,6,11,5,45,384.0,48.0,2.1,14.0,116.5,290.66,236.68
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,370.58,304.93
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,436.21,359.87
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,505.67,415.69
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,519.48,424.29
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,522.43,423.99
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,563.02,452.91
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,602.38,479.73
2016,6,11,7,45,379.5,195.5,2.1,19.5,394.0,552.57,437.33
2016,6,11,8,0,253.0,245.0,2.1,20.0,392.0,508.28,398.93
2016,6,11,8,15,175.0,269.5,2.0,20.5,375.5,455.53,355.6
2016,6,11,8,30,97.0,294.0,1.9,21.0,359.0,398.15,308.59
2016,6,11,8,45,158.0,316.5,1.85,21.5,429.5,493.54,379.57
2016,6,11,9,0,219.0,339.0,1.8,22.0,500.0,576.14,438.25
2016,6,11,9,15,169.5,359.0,1.7,22.5,487.5,549.44,414.68
2016,6,11,9,30,120.0,379.0,1.6,23.0,475.0,520.7,390.59
2016,6,11,9,45,153.0,397.5,1.55,24.0,525.5,570.12,424.04
2016,6,11,10,0,186.0,416.0,1.5,25.0,576.0,618.97,455.61
2016,6,11,10,15,190.5,426.0,1.4,25.0,594.0,629.69,461.28
2016,6,11,10,30,195.0,436.0,1.3,25.0,612.0,639.52,466.61
2016,6,11,10,45,221.0,446.5,1.25,25.5,650.5,669.97,485.81
2016,6,11,11,0,247.0,457.0,1.2,26.0,689.0,707.69,509.14
2016,6,11,11,15,263.5,460.0,1.2,26.0,710.5,717.1,514.99
2016,6,11,11,30,280.0,463.0,1.2,26.0,732.0,724.92,520.09
2016,6,11,11,45,352.5,435.5,1.2,26.5,776.0,753.39,539.5
2016,6,11,12,0,425.0,408.0,1.2,27.0,820.0,781.44,558.02
2016,6,11,12,15,667.5,267.5,1.3,27.0,912.0,845.18,606.76
2016,6,11,12,30,910.0,127.0,1.4,27.0,1004.0,892.04,638.71
2016,6,11,12,45,916.0,122.0,1.55,27.5,998.0,863.08,620.38
2016,6,11,13,0,922.0,117.0,1.7,28.0,992.0,831.64,600.97
2016,6,11,13,15,920.0,116.0,1.85,28.0,977.0,795.28,579.14
2016,6,11,13,30,918.0,115.0,2.0,28.0,962.0,757.11,555.66
2016,6,11,13,45,913.0,114.5,2.2,28.0,939.5,715.67,528.43
2016,6,11,14,0,908.0,114.0,2.4,28.0,917.0,672.93,498.78
2016,6,11,14,15,902.0,113.0,2.5,27.5,888.0,628.07,467.1
2016,6,11,14,30,896.0,112.0,2.6,27.0,859.0,582.36,433.7
2016,6,11,14,45,885.5,111.0,2.75,27.0,823.5,533.76,396.4
2016,6,11,15,0,875.0,110.0,2.9,27.0,788.0,485.12,357.9
2016,6,11,15,15,864.0,108.0,2.95,26.5,748.0,435.63,318.1
2016,6,11,15,30,853.0,106.0,3.0,26.0,708.0,386.54,277.49
2016,6,11,15,45,834.5,105.0,3.05,26.0,662.5,330.3,230.35
2016,6,11,16,0,816.0,104.0,3.1,26.0,617.0,281.68,188.7
2016,6,11,16,15,796.5,100.5,3.05,25.5,569.5,232.67,147.64
2016,6,11,16,30,777.0,97.0,3.0,25.0,522.0,185.77,110.01
2016,6,11,16,45,748.0,94.5,3.0,24.5,471.5,141.01,78.21
2016,6,11,17,0,719.0,92.0,3.0,24.0,421.0,93.78,50.84
2016,6,11,17,15,684.5,86.5,2.95,23.0,370.0,55.19,42.0
2016,6,11,17,30,650.0,81.0,2.9,22.0,319.0,53.66,41.01
2016,6,11,17,45,601.0,75.0,2.85,21.5,269.0,51.56,39.33
2016,6,11,18,0,552.0,69.0,2.8,21.0,219.0,49.33,37.44
2016,6,11,18,15,484.0,60.5,2.75,20.0,172.5,44.75,33.43
2016,6,11,18,30,416.0,52.0,2.7,19.0,126.0,39.92,29.0
2016,6,11,18,45,316.0,40.5,2.65,18.5,86.5,31.93,21.53
2016,6,11,19,0,216.0,29.0,2.6,18.0,47.0,22.7,11.52
2016,6,11,19,15,108.0,14.5,2.55,17.5,23.5,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
