Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.1,13.0,13.0,33.46,0.0
2016,6,12,5,15,173.5,26.0,2.2,13.5,44.0,130.79,77.42
2016,6,12,5,30,292.0,40.0,2.3,14.0,75.0,217.04,170.44
2016,6,12,5,45,377.5,50.0,2.4,14.5,117.0,289.17,235.25
2016,6,12,6,0,463.0,60.0,2.5,15.0,159.0,368.02,303.24
2016,6,12,6,15,522.0,67.5,2.45,15.5,207.0,434.04,358.6
2016,6,12,6,30,581.0,75.0,2.4,16.0,255.0,503.92,414.83
2016,6,12,6,45,627.0,80.0,2.35,16.5,305.5,565.03,462.0
2016,6,12,7,0,673.0,85.0,2.3,17.0,356.0,628.21,507.93
2016,6,12,7,15,704.0,89.5,2.25,17.5,406.0,680.72,543.95
2016,6,12,7,30,735.0,94.0,2.2,18.0,456.0,729.72,576.32
2016,6,12,7,45,760.0,97.0,2.15,18.5,505.5,775.88,605.76
2016,6,12,8,0,785.0,100.0,2.1,19.0,555.0,821.28,633.91
2016,6,12,8,15,802.5,103.0,2.05,19.0,601.5,858.91,657.27
2016,6,12,8,30,820.0,106.0,2.0,19.0,648.0,894.88,679.21
2016,6,12,8,45,833.5,108.5,1.95,19.5,690.5,924.63,695.35
2016,6,12,9,0,847.0,111.0,1.9,20.0,733.0,943.87,704.35
2016,6,12,9,15,857.5,113.0,1.9,20.5,770.5,965.51,715.59
2016,6,12,9,30,868.0,115.0,1.9,21.0,808.0,984.57,725.08
2016,6,12,9,45,880.5,113.5,1.9,21.5,842.0,999.1,731.67
2016,6,12,10,0,893.0,112.0,1.9,22.0,876.0,1010.89,736.6
2016,6,12,10,15,898.5,113.5,1.95,22.0,902.5,1016.03,739.46
2016,6,12,10,30,904.0,115.0,2.0,22.0,929.0,1018.13,740.56
2016,6,12,10,45,907.0,116.5,2.1,22.5,948.5,1014.7,737.44
2016,6,12,11,0,910.0,118.0,2.2,23.0,968.0,1008.21,732.49
2016,6,12,11,15,912.0,118.5,2.25,23.0,980.5,996.75,725.29
2016,6,12,11,30,914.0,119.0,2.3,23.0,993.0,982.37,716.31
2016,6,12,11,45,913.5,120.0,2.4,23.5,998.0,963.31,703.48
2016,6,12,12,0,913.0,121.0,2.5,24.0,1003.0,941.59,688.95
2016,6,12,12,15,912.0,121.0,2.55,24.0,1001.5,916.0,672.74
2016,6,12,12,30,911.0,121.0,2.6,24.0,1000.0,888.07,654.94
2016,6,12,12,45,903.0,125.0,2.65,24.0,989.0,855.76,634.11
2016,6,12,13,0,895.0,129.0,2.7,24.0,978.0,821.69,611.97
2016,6,12,13,15,891.0,128.0,2.7,23.5,962.0,784.72,588.49
2016,6,12,13,30,887.0,127.0,2.7,23.0,946.0,746.15,563.63
2016,6,12,13,45,881.0,126.0,2.7,23.0,922.5,704.77,533.72
2016,6,12,14,0,875.0,125.0,2.7,23.0,899.0,662.25,502.27
2016,6,12,14,15,868.0,123.5,2.65,23.0,870.0,617.75,468.5
2016,6,12,14,30,861.0,122.0,2.6,23.0,841.0,572.56,433.44
2016,6,12,14,45,852.0,120.0,2.6,23.0,806.5,525.45,396.29
2016,6,12,15,0,843.0,118.0,2.6,23.0,772.0,478.2,358.06
2016,6,12,15,15,831.0,115.5,2.55,22.5,732.0,424.01,314.3
2016,6,12,15,30,819.0,113.0,2.5,22.0,692.0,375.34,273.53
2016,6,12,15,45,804.5,109.5,2.45,22.0,648.0,325.93,230.97
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,277.77,189.17
2016,6,12,16,15,770.0,103.0,2.35,21.5,557.0,230.36,149.0
2016,6,12,16,30,750.0,100.0,2.3,21.0,510.0,185.11,112.24
2016,6,12,16,45,724.5,95.5,2.3,21.0,461.0,134.97,75.17
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,92.95,51.0
2016,6,12,17,15,664.0,86.0,2.25,20.5,362.0,54.68,42.01
2016,6,12,17,30,629.0,81.0,2.2,20.0,312.0,53.52,41.24
2016,6,12,17,45,583.0,74.5,2.2,19.5,263.0,51.04,39.21
2016,6,12,18,0,537.0,68.0,2.2,19.0,214.0,48.37,36.93
2016,6,12,18,15,470.5,59.5,2.15,18.5,168.5,43.77,32.81
2016,6,12,18,30,404.0,51.0,2.1,18.0,123.0,38.9,28.27
2016,6,12,18,45,309.0,39.5,2.05,17.5,85.0,30.9,20.79
2016,6,12,19,0,214.0,28.0,2.0,17.0,47.0,21.87,11.1
2016,6,12,19,15,107.0,14.0,2.05,16.5,23.5,11.01,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,63.0,12.0,2.8,12.0,13.0,36.65,0.0
2016,6,13,5,15,178.0,25.0,2.8,12.5,43.0,131.05,77.75
2016,6,13,5,30,293.0,38.0,2.8,13.0,73.0,216.01,170.44
2016,6,13,5,45,381.5,47.5,2.85,13.5,115.5,288.49,235.97
2016,6,13,6,0,470.0,57.0,2.9,14.0,158.0,368.52,305.4
2016,6,13,6,15,244.5,83.5,2.9,14.0,137.0,262.87,219.35
2016,6,13,6,30,19.0,110.0,2.9,14.0,116.0,124.05,100.19
2016,6,13,6,45,25.0,129.5,2.95,14.5,139.0,157.43,128.21
2016,6,13,7,0,31.0,149.0,3.0,15.0,162.0,182.9,148.91
2016,6,13,7,15,69.5,178.0,3.0,15.5,211.0,245.67,200.65
2016,6,13,7,30,108.0,207.0,3.0,16.0,260.0,323.25,262.76
2016,6,13,7,45,155.0,229.0,3.05,16.5,314.0,388.97,314.39
2016,6,13,8,0,202.0,251.0,3.1,17.0,368.0,456.75,366.41
2016,6,13,8,15,170.0,275.0,3.15,17.0,379.5,457.49,364.52
2016,6,13,8,30,138.0,299.0,3.2,17.0,391.0,455.85,361.11
2016,6,13,8,45,215.0,311.5,3.25,17.5,465.0,541.49,426.64
2016,6,13,9,0,292.0,324.0,3.3,18.0,539.0,643.44,501.67
2016,6,13,9,15,582.5,217.0,3.3,18.5,673.0,827.17,639.82
2016,6,13,9,30,873.0,110.0,3.3,19.0,807.0,984.04,745.17
2016,6,13,9,45,886.0,109.0,3.3,19.5,842.0,999.74,751.72
2016,6,13,10,0,899.0,108.0,3.3,20.0,877.0,1012.68,757.7
2016,6,13,10,15,905.5,109.0,3.4,20.0,904.5,1018.39,761.21
2016,6,13,10,30,912.0,110.0,3.5,20.0,932.0,1021.06,762.86
2016,6,13,10,45,916.5,111.5,3.6,20.0,952.5,1019.18,761.61
2016,6,13,11,0,921.0,113.0,3.7,20.0,973.0,1014.19,758.41
2016,6,13,11,15,923.5,113.5,3.8,20.0,986.5,1003.2,751.28
2016,6,13,11,30,926.0,114.0,3.9,20.0,1000.0,989.23,742.25
2016,6,13,11,45,925.0,116.0,4.0,20.5,1005.5,970.56,728.69
2016,6,13,12,0,924.0,118.0,4.1,21.0,1011.0,949.19,713.37
2016,6,13,12,15,923.5,118.0,4.15,21.0,1009.5,923.85,696.45
2016,6,13,12,30,923.0,118.0,4.2,21.0,1008.0,896.11,677.87
2016,6,13,12,45,920.0,118.5,4.3,21.0,999.0,864.48,656.76
2016,6,13,13,0,917.0,119.0,4.4,21.0,990.0,830.82,634.11
2016,6,13,13,15,914.0,118.5,4.45,21.0,974.5,794.4,609.26
2016,6,13,13,30,911.0,118.0,4.5,21.0,959.0,756.22,582.95
2016,6,13,13,45,902.0,119.5,4.55,21.0,935.0,714.12,552.07
2016,6,13,14,0,893.0,121.0,4.6,21.0,911.0,671.02,519.31
2016,6,13,14,15,886.0,119.5,4.6,20.5,881.5,625.81,485.08
2016,6,13,14,30,879.0,118.0,4.6,20.0,852.0,579.86,449.34
2016,6,13,14,45,869.0,116.5,4.7,20.0,817.0,531.89,410.49
2016,6,13,15,0,859.0,115.0,4.8,20.0,782.0,483.83,370.54
2016,6,13,15,15,847.0,113.0,4.8,19.5,741.5,434.7,329.25
2016,6,13,15,30,835.0,111.0,4.8,19.0,701.0,380.23,282.86
2016,6,13,15,45,829.5,104.0,4.85,19.0,659.0,329.91,238.22
2016,6,13,16,0,824.0,97.0,4.9,19.0,617.0,279.98,193.54
2016,6,13,16,15,804.5,94.0,4.9,18.5,569.0,230.97,150.88
2016,6,13,16,30,785.0,91.0,4.9,18.0,521.0,184.05,111.75
2016,6,13,16,45,765.0,86.0,4.9,18.0,472.0,137.74,76.82
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,93.87,50.81
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,53.12,41.18
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,46.88,35.89
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,45.99,35.16
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,45.09,34.34
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,41.19,30.8
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,37.09,26.92
2016,6,13,18,45,338.0,39.5,4.65,15.5,89.0,30.87,20.95
2016,6,13,19,0,231.0,30.0,4.6,15.0,49.0,23.49,12.59
2016,6,13,19,15,115.5,15.0,4.6,14.5,24.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,12.0,14.0,37.83,0.0
2016,6,14,5,15,188.5,25.0,3.7,12.0,44.5,135.62,80.49
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,224.76,178.3
2016,6,14,5,45,410.5,45.5,3.75,12.5,118.5,301.69,248.25
2016,6,14,6,0,510.0,53.0,3.8,13.0,162.0,386.89,322.68
2016,6,14,6,15,566.5,59.5,3.8,13.5,210.0,451.78,378.31
2016,6,14,6,30,623.0,66.0,3.8,14.0,258.0,520.4,434.85
2016,6,14,6,45,670.5,68.5,3.85,15.0,309.0,580.79,481.66
2016,6,14,7,0,718.0,71.0,3.9,16.0,360.0,640.42,524.95
2016,6,14,7,15,633.5,101.5,3.85,16.0,381.5,639.98,522.65
2016,6,14,7,30,549.0,132.0,3.8,16.0,403.0,626.75,510.34
2016,6,14,7,45,684.5,107.5,3.75,16.5,480.5,728.24,584.78
2016,6,14,8,0,820.0,83.0,3.7,17.0,558.0,831.04,656.42
2016,6,14,8,15,836.0,85.5,3.65,17.5,604.0,860.26,673.25
2016,6,14,8,30,852.0,88.0,3.6,18.0,650.0,895.12,694.35
2016,6,14,8,45,863.0,90.5,3.55,18.5,692.0,923.33,710.46
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,949.22,724.84
2016,6,14,9,15,702.0,183.5,3.5,19.0,716.0,906.91,693.87
2016,6,14,9,30,530.0,274.0,3.5,19.0,698.0,835.39,639.84
2016,6,14,9,45,706.0,194.0,3.5,19.0,783.0,928.45,707.21
2016,6,14,10,0,882.0,114.0,3.5,19.0,868.0,1002.37,755.82
2016,6,14,10,15,888.0,115.0,3.55,19.0,895.0,1007.54,758.05
2016,6,14,10,30,894.0,116.0,3.6,19.0,922.0,1009.71,758.99
2016,6,14,10,45,899.5,116.5,3.65,19.5,942.0,1007.85,755.91
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,1002.95,750.95
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.5,992.14,743.59
2016,6,14,11,30,910.0,118.0,3.8,20.0,989.0,978.41,734.38
2016,6,14,11,45,911.5,118.0,3.9,20.0,995.0,960.42,722.67
2016,6,14,12,0,913.0,118.0,4.0,20.0,1001.0,939.74,709.15
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.5,915.15,694.26
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,888.17,677.59
2016,6,14,12,45,691.5,255.0,4.35,19.0,918.0,805.68,618.75
2016,6,14,13,0,470.0,392.0,4.5,19.0,838.0,727.01,557.12
2016,6,14,13,15,690.0,251.5,4.55,18.5,895.0,744.94,577.4
2016,6,14,13,30,910.0,111.0,4.6,18.0,952.0,750.15,586.18
2016,6,14,13,45,687.5,228.5,4.65,18.0,854.5,661.9,516.77
2016,6,14,14,0,465.0,346.0,4.7,18.0,757.0,589.92,458.67
2016,6,14,14,15,470.5,329.5,4.7,18.0,734.0,554.64,431.83
2016,6,14,14,30,476.0,313.0,4.7,18.0,711.0,518.63,403.74
2016,6,14,14,45,676.0,207.5,4.7,18.0,746.5,504.27,392.36
2016,6,14,15,0,876.0,102.0,4.7,18.0,782.0,481.76,371.86
2016,6,14,15,15,665.5,179.0,4.7,17.5,680.5,406.66,311.81
2016,6,14,15,30,455.0,256.0,4.7,17.0,579.0,359.85,275.33
2016,6,14,15,45,642.5,174.0,4.75,17.0,598.0,325.35,241.07
2016,6,14,16,0,830.0,92.0,4.8,17.0,617.0,285.13,199.0
2016,6,14,16,15,643.0,138.0,4.8,17.0,525.5,228.51,156.15
2016,6,14,16,30,456.0,184.0,4.8,17.0,434.0,202.32,141.25
2016,6,14,16,45,310.5,187.0,4.85,17.0,350.5,171.66,123.75
2016,6,14,17,0,165.0,190.0,4.9,17.0,267.0,154.54,118.21
2016,6,14,17,15,280.0,153.5,4.9,16.5,265.0,111.33,92.25
2016,6,14,17,30,395.0,117.0,4.9,16.0,263.0,80.68,65.84
2016,6,14,17,45,362.0,104.0,4.9,16.0,222.5,73.45,59.58
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,65.78,52.77
2016,6,14,18,15,292.0,75.5,4.8,15.5,144.0,55.75,43.8
2016,6,14,18,30,255.0,60.0,4.7,15.0,106.0,45.2,34.17
2016,6,14,18,45,192.0,45.0,4.6,14.5,73.5,34.52,24.22
2016,6,14,19,0,129.0,30.0,4.5,14.0,41.0,23.38,12.7
2016,6,14,19,15,64.5,15.0,4.45,13.5,20.5,12.67,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.48,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,74.6,41.84
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,131.86,103.04
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,181.63,148.45
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,234.76,195.59
2016,6,15,6,15,253.0,93.0,4.15,13.5,160.5,281.0,235.75
2016,6,15,6,30,279.0,111.0,4.2,14.0,197.0,328.75,275.98
2016,6,15,6,45,305.0,126.0,4.3,14.5,235.5,374.0,313.16
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,420.61,350.44
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,544.59,451.64
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,672.42,550.8
2016,6,15,7,45,630.0,124.0,4.55,15.5,460.5,701.79,569.98
2016,6,15,8,0,616.0,143.0,4.6,16.0,499.0,727.95,586.98
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,810.65,646.7
2016,6,15,8,30,849.0,89.0,4.6,16.0,649.0,893.4,704.76
2016,6,15,8,45,863.0,90.5,4.7,16.5,692.0,923.23,723.2
2016,6,15,9,0,877.0,92.0,4.8,17.0,735.0,950.87,740.36
2016,6,15,9,15,886.5,93.5,4.8,17.0,773.0,971.77,753.39
2016,6,15,9,30,896.0,95.0,4.8,17.0,811.0,990.0,764.63
2016,6,15,9,45,896.0,100.5,4.85,17.5,841.5,1000.45,769.44
2016,6,15,10,0,896.0,106.0,4.9,18.0,872.0,1007.76,772.22
2016,6,15,10,15,644.0,244.0,4.9,18.0,803.5,915.55,706.43
2016,6,15,10,30,392.0,382.0,4.9,18.0,735.0,789.33,607.99
2016,6,15,10,45,458.0,372.5,4.95,18.0,793.5,846.19,650.5
2016,6,15,11,0,524.0,363.0,5.0,18.0,852.0,891.03,683.28
2016,6,15,11,15,724.5,236.5,5.0,18.0,923.5,947.3,727.94
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,985.14,753.66
2016,6,15,11,45,928.5,109.0,5.05,18.5,1002.0,967.93,740.11
2016,6,15,12,0,932.0,108.0,5.1,19.0,1009.0,947.92,725.05
2016,6,15,12,15,634.0,278.5,5.05,18.5,891.5,827.64,638.86
2016,6,15,12,30,336.0,449.0,5.0,18.0,774.0,707.51,544.25
2016,6,15,12,45,407.0,419.5,4.95,18.0,809.5,722.56,557.3
2016,6,15,13,0,478.0,390.0,4.9,18.0,845.0,731.95,565.32
2016,6,15,13,15,339.0,424.0,4.85,18.0,744.0,636.18,491.78
2016,6,15,13,30,200.0,458.0,4.8,18.0,643.0,551.29,425.89
2016,6,15,13,45,253.5,434.5,4.8,18.0,663.0,550.09,426.4
2016,6,15,14,0,307.0,411.0,4.8,18.0,683.0,548.48,425.82
2016,6,15,14,15,364.0,372.5,4.7,18.0,685.0,532.29,413.81
2016,6,15,14,30,421.0,334.0,4.6,18.0,687.0,506.18,393.77
2016,6,15,14,45,339.5,345.5,4.6,18.0,622.5,456.43,354.48
2016,6,15,15,0,258.0,357.0,4.6,18.0,558.0,408.23,316.72
2016,6,15,15,15,347.5,310.5,4.55,17.5,566.5,391.7,302.9
2016,6,15,15,30,437.0,264.0,4.5,17.0,575.0,360.21,275.77
2016,6,15,15,45,347.5,268.5,4.45,17.0,505.5,318.06,242.27
2016,6,15,16,0,258.0,273.0,4.4,17.0,436.0,277.49,211.18
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.0,238.72,168.79
2016,6,15,16,30,811.0,80.0,4.2,16.0,526.0,181.08,108.94
2016,6,15,16,45,789.5,76.5,4.15,16.0,477.0,134.5,73.44
2016,6,15,17,0,768.0,73.0,4.1,16.0,428.0,90.49,47.06
2016,6,15,17,15,737.0,69.5,3.95,15.5,377.5,49.11,37.98
2016,6,15,17,30,706.0,66.0,3.8,15.0,327.0,46.82,36.15
2016,6,15,17,45,663.0,61.0,3.65,14.5,277.0,44.68,34.37
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,38.7,29.08
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.0,35.74,26.37
2016,6,15,18,30,494.0,44.0,3.0,13.0,133.0,32.65,23.39
2016,6,15,18,45,397.5,35.0,2.75,13.0,93.0,26.71,17.64
2016,6,15,19,0,301.0,26.0,2.5,13.0,53.0,20.45,10.57
2016,6,15,19,15,150.5,13.0,2.35,12.5,26.5,10.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,12.98,2.56
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,22.27,12.69
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,34.84,23.8
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,48.15,35.41
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,63.69,48.84
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,79.06,61.94
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,94.87,75.03
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,110.58,87.77
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,130.23,103.55
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,149.84,118.98
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,168.97,133.85
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,188.2,148.59
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.5,260.23,205.47
2016,6,16,8,30,46.0,269.0,1.1,17.0,300.0,322.56,253.2
2016,6,16,8,45,68.5,300.5,1.1,17.5,350.0,377.05,293.6
2016,6,16,9,0,91.0,332.0,1.1,18.0,400.0,431.71,333.18
2016,6,16,9,15,203.5,343.5,1.15,18.5,504.0,565.34,431.97
2016,6,16,9,30,316.0,355.0,1.2,19.0,608.0,700.39,526.61
2016,6,16,9,45,294.0,378.0,1.3,19.5,620.5,701.65,524.14
2016,6,16,10,0,272.0,401.0,1.4,20.0,633.0,701.06,521.87
2016,6,16,10,15,282.5,412.0,1.5,20.0,660.0,718.35,533.99
2016,6,16,10,30,293.0,423.0,1.6,20.0,687.0,734.28,545.01
2016,6,16,10,45,370.5,402.0,1.7,20.5,743.0,781.68,578.59
2016,6,16,11,0,448.0,381.0,1.8,21.0,799.0,835.08,615.18
2016,6,16,11,15,437.5,390.5,1.9,21.0,804.0,822.57,606.36
2016,6,16,11,30,427.0,400.0,2.0,21.0,809.0,808.43,597.08
2016,6,16,11,45,453.0,378.0,2.1,21.0,814.0,796.96,590.99
2016,6,16,12,0,479.0,356.0,2.2,21.0,819.0,783.39,583.35
2016,6,16,12,15,462.5,380.0,2.25,21.0,826.5,772.76,575.44
2016,6,16,12,30,446.0,404.0,2.3,21.0,834.0,760.89,566.67
2016,6,16,12,45,678.5,256.0,2.4,21.5,904.0,796.86,597.54
2016,6,16,13,0,911.0,108.0,2.5,22.0,974.0,818.14,613.4
2016,6,16,13,15,908.0,107.0,2.55,21.5,958.5,781.7,590.01
2016,6,16,13,30,905.0,106.0,2.6,21.0,943.0,743.53,565.57
2016,6,16,13,45,903.0,103.5,2.65,21.0,921.0,703.15,537.26
2016,6,16,14,0,901.0,101.0,2.7,21.0,899.0,661.27,506.27
2016,6,16,14,15,677.0,211.0,2.7,21.0,799.5,576.7,440.66
2016,6,16,14,30,453.0,321.0,2.7,21.0,700.0,513.51,390.83
2016,6,16,14,45,450.5,307.0,2.75,21.0,670.5,475.83,362.14
2016,6,16,15,0,448.0,293.0,2.8,21.0,641.0,438.23,332.74
2016,6,16,15,15,372.5,301.0,2.75,20.5,580.5,394.84,299.37
2016,6,16,15,30,297.0,309.0,2.7,20.0,520.0,352.0,266.79
2016,6,16,15,45,248.5,295.5,2.7,20.0,464.0,308.33,233.1
2016,6,16,16,0,200.0,282.0,2.7,20.0,408.0,277.35,209.58
2016,6,16,16,15,498.5,180.0,2.6,19.5,462.5,234.54,164.34
2016,6,16,16,30,797.0,78.0,2.5,19.0,517.0,178.16,105.64
2016,6,16,16,45,776.0,74.5,2.45,19.0,468.5,132.32,71.12
2016,6,16,17,0,755.0,71.0,2.4,19.0,420.0,88.98,45.32
2016,6,16,17,15,724.5,67.5,2.3,18.5,370.5,48.21,36.71
2016,6,16,17,30,694.0,64.0,2.2,18.0,321.0,45.14,34.22
2016,6,16,17,45,653.5,59.0,2.1,18.0,272.5,42.94,32.35
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,40.62,30.29
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,34.07,24.45
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,30.9,21.46
2016,6,16,18,45,399.0,34.0,1.45,16.5,92.5,25.78,16.58
2016,6,16,19,0,307.0,26.0,1.3,16.0,53.0,20.41,10.47
2016,6,16,19,15,153.5,13.0,1.2,15.5,26.5,10.02,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.53,0.0
2016,6,17,5,15,56.5,24.5,1.55,14.5,31.0,66.17,35.37
2016,6,17,5,30,113.0,39.0,1.6,15.0,52.0,116.21,88.95
2016,6,17,5,45,140.5,57.0,1.7,15.5,81.0,157.45,126.14
2016,6,17,6,0,168.0,75.0,1.8,16.0,110.0,200.26,163.52
2016,6,17,6,15,185.5,94.0,1.8,16.0,143.0,239.96,197.6
2016,6,17,6,30,203.0,113.0,1.8,16.0,176.0,280.47,231.42
2016,6,17,6,45,209.5,134.5,1.8,16.5,209.5,317.19,260.5
2016,6,17,7,0,216.0,156.0,1.8,17.0,243.0,353.59,288.43
2016,6,17,7,15,112.5,160.0,1.8,17.0,205.5,269.23,218.42
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,168.54,133.85
2016,6,17,7,45,18.5,190.5,1.85,17.5,201.0,203.55,161.92
2016,6,17,8,0,28.0,217.0,1.9,18.0,234.0,251.27,199.14
2016,6,17,8,15,20.5,217.0,1.95,18.5,230.0,230.83,181.73
2016,6,17,8,30,13.0,217.0,2.0,19.0,226.0,222.84,174.39
2016,6,17,8,45,91.5,279.0,2.05,19.5,346.0,374.49,293.34
2016,6,17,9,0,170.0,341.0,2.1,20.0,466.0,531.63,409.92
2016,6,17,9,15,269.5,340.0,2.15,20.0,550.0,639.56,488.8
2016,6,17,9,30,369.0,339.0,2.2,20.0,634.0,734.83,557.05
2016,6,17,9,45,191.0,298.5,2.3,20.5,451.5,513.93,393.9
2016,6,17,10,0,13.0,258.0,2.4,21.0,269.0,259.6,198.45
2016,6,17,10,15,30.5,325.0,2.45,21.0,352.0,353.85,270.8
2016,6,17,10,30,48.0,392.0,2.5,21.0,435.0,437.81,332.69
2016,6,17,10,45,34.0,359.0,2.55,21.0,389.5,387.26,294.43
2016,6,17,11,0,20.0,326.0,2.6,21.0,344.0,329.5,251.02
2016,6,17,11,15,37.5,379.5,2.65,21.0,415.5,405.28,307.96
2016,6,17,11,30,55.0,433.0,2.7,21.0,487.0,470.95,355.98
2016,6,17,11,45,36.0,375.5,2.75,21.5,411.0,393.24,297.7
2016,6,17,12,0,17.0,318.0,2.8,22.0,335.0,313.93,238.03
2016,6,17,12,15,30.5,369.0,2.8,22.0,399.0,375.05,284.1
2016,6,17,12,30,44.0,420.0,2.8,22.0,463.0,430.27,324.67
2016,6,17,12,45,24.0,290.0,2.85,22.0,313.5,289.88,220.22
2016,6,17,13,0,4.0,160.0,2.9,22.0,164.0,152.3,114.88
2016,6,17,13,15,7.0,194.0,2.9,21.5,201.0,185.53,141.31
2016,6,17,13,30,10.0,228.0,2.9,21.0,238.0,218.12,166.86
2016,6,17,13,45,14.0,265.5,2.9,21.0,278.5,253.74,194.32
2016,6,17,14,0,18.0,303.0,2.9,21.0,319.0,288.22,220.69
2016,6,17,14,15,9.0,210.5,2.9,20.5,218.5,199.0,152.55
2016,6,17,14,30,0.0,118.0,2.9,20.0,118.0,109.74,82.8
2016,6,17,14,45,0.0,107.5,2.95,20.0,107.5,100.09,75.35
2016,6,17,15,0,0.0,97.0,3.0,20.0,97.0,90.46,67.78
2016,6,17,15,15,0.0,100.0,3.05,19.5,100.0,93.18,70.27
2016,6,17,15,30,0.0,103.0,3.1,19.0,103.0,95.87,72.75
2016,6,17,15,45,0.0,103.5,3.2,19.0,103.5,96.25,73.25
2016,6,17,16,0,0.0,104.0,3.3,19.0,104.0,96.59,73.74
2016,6,17,16,15,0.0,120.5,3.4,18.5,120.5,110.91,85.8
2016,6,17,16,30,0.0,137.0,3.5,18.0,137.0,124.47,97.32
2016,6,17,16,45,0.0,102.0,3.6,18.0,102.0,94.06,72.66
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,62.34,46.61
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,59.99,47.21
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,57.66,45.38
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,48.79,37.71
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,39.94,29.92
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,31.56,22.43
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,23.18,14.84
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,16.22,8.41
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,9.26,1.71
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,1.7,13.0,14.0,55.84,0.0
2016,6,18,5,15,247.0,21.5,1.75,13.0,45.5,158.16,90.72
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,251.33,197.41
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.5,322.17,262.03
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,400.34,329.48
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,465.0,383.68
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,530.25,436.14
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,589.36,479.71
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,649.95,521.94
2016,6,18,7,15,768.0,70.5,1.85,17.5,414.0,702.24,557.1
2016,6,18,7,30,797.0,74.0,1.8,18.0,465.0,754.59,591.17
2016,6,18,7,45,819.0,76.5,1.75,18.5,515.0,799.53,618.96
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,836.28,640.42
2016,6,18,8,15,857.5,81.5,1.6,19.0,612.5,873.99,662.78
2016,6,18,8,30,874.0,84.0,1.5,19.0,660.0,909.97,683.45
2016,6,18,8,45,887.5,86.0,1.45,19.5,704.0,940.57,699.54
2016,6,18,9,0,901.0,88.0,1.4,20.0,748.0,968.89,713.93
2016,6,18,9,15,911.0,89.5,1.35,20.5,787.0,990.76,723.99
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,1009.92,732.3
2016,6,18,9,45,924.5,95.0,1.3,21.5,858.5,1022.55,737.37
2016,6,18,10,0,928.0,99.0,1.3,22.0,891.0,1032.05,740.64
2016,6,18,10,15,934.0,100.0,1.3,22.0,919.0,1037.65,743.03
2016,6,18,10,30,940.0,101.0,1.3,22.0,947.0,1040.11,743.65
2016,6,18,10,45,945.5,101.0,1.3,22.5,968.5,1037.87,740.09
2016,6,18,11,0,951.0,101.0,1.3,23.0,990.0,1032.47,734.77
2016,6,18,11,15,954.0,101.5,1.35,23.0,1003.5,1022.01,728.74
2016,6,18,11,30,957.0,102.0,1.4,23.0,1017.0,1008.46,720.9
2016,6,18,11,45,958.5,102.0,1.5,23.5,1024.0,990.02,709.44
2016,6,18,12,0,960.0,102.0,1.6,24.0,1031.0,968.73,696.15
2016,6,18,12,15,960.0,102.0,1.65,24.0,1030.0,943.37,680.89
2016,6,18,12,30,960.0,102.0,1.7,24.0,1029.0,915.46,663.93
2016,6,18,12,45,961.0,100.0,1.8,24.5,1021.0,884.12,643.91
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,850.42,622.17
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,813.17,598.15
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,774.02,572.68
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,731.66,544.68
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,687.83,513.5
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.5,641.84,479.64
2016,6,18,14,30,938.0,93.0,2.0,25.0,880.0,594.87,444.2
2016,6,18,14,45,929.5,92.5,2.05,25.0,844.5,546.04,406.6
2016,6,18,15,0,921.0,92.0,2.1,25.0,809.0,496.91,367.63
2016,6,18,15,15,910.5,90.0,2.1,24.5,769.0,445.63,326.48
2016,6,18,15,30,900.0,88.0,2.1,24.0,729.0,394.66,284.33
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.5,343.47,240.72
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,293.46,197.6
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,243.23,155.06
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,187.64,109.84
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,140.08,74.58
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,95.24,48.16
2016,6,18,17,15,756.5,71.0,2.3,22.5,389.5,52.42,39.69
2016,6,18,17,30,725.0,67.0,2.3,22.0,338.0,47.58,35.74
2016,6,18,17,45,683.0,62.5,2.3,21.5,287.0,45.89,34.42
2016,6,18,18,0,641.0,58.0,2.3,21.0,236.0,40.22,29.53
2016,6,18,18,15,578.0,51.5,2.3,20.0,188.0,36.91,26.65
2016,6,18,18,30,515.0,45.0,2.3,19.0,140.0,33.44,23.47
2016,6,18,18,45,419.0,36.5,2.35,18.0,98.5,27.97,18.34
2016,6,18,19,0,323.0,28.0,2.4,17.0,57.0,22.23,11.96
2016,6,18,19,15,161.5,14.0,2.4,16.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,1.2,14.0,15.0,61.73,0.0
2016,6,19,5,15,266.5,21.5,1.15,14.5,47.5,166.46,93.57
2016,6,19,5,30,404.0,32.0,1.1,15.0,80.0,262.87,203.92
2016,6,19,5,45,488.0,39.5,1.1,16.0,124.0,334.78,267.94
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,413.97,333.96
2016,6,19,6,15,626.0,52.5,1.1,17.5,217.0,474.81,383.75
2016,6,19,6,30,680.0,58.0,1.1,18.0,266.0,543.22,436.89
2016,6,19,6,45,661.5,68.0,1.1,19.0,300.5,572.31,456.54
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,595.2,470.42
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,674.73,525.39
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,761.5,582.66
2016,6,19,7,45,828.5,75.0,1.15,21.5,518.5,798.31,604.49
2016,6,19,8,0,848.0,78.0,1.2,22.0,568.0,840.88,630.38
2016,6,19,8,15,863.5,80.5,1.15,22.5,614.5,877.91,650.65
2016,6,19,8,30,879.0,83.0,1.1,23.0,661.0,913.15,669.34
2016,6,19,8,45,890.0,85.0,1.1,24.0,704.0,941.55,682.8
2016,6,19,9,0,901.0,87.0,1.1,25.0,747.0,967.58,694.63
2016,6,19,9,15,910.5,88.5,1.1,25.0,785.5,989.02,706.24
2016,6,19,9,30,920.0,90.0,1.1,25.0,824.0,1007.74,716.23
2016,6,19,9,45,932.0,88.0,1.1,25.5,858.0,1022.16,722.25
2016,6,19,10,0,944.0,86.0,1.1,26.0,892.0,1033.72,726.62
2016,6,19,10,15,949.5,87.0,1.15,26.5,919.5,1039.09,728.3
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,1041.28,728.23
2016,6,19,10,45,957.5,89.5,1.25,27.5,967.5,1037.84,724.89
2016,6,19,11,0,960.0,91.0,1.3,28.0,988.0,1031.19,719.77
2016,6,19,11,15,962.5,91.5,1.4,28.0,1001.5,1020.35,714.45
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,1006.42,707.25
2016,6,19,11,45,960.5,96.0,1.65,28.0,1020.0,986.38,696.92
2016,6,19,12,0,956.0,100.0,1.8,28.0,1025.0,963.57,684.68
2016,6,19,12,15,956.0,100.0,1.9,28.0,1024.0,938.38,670.15
2016,6,19,12,30,956.0,100.0,2.0,28.0,1023.0,910.65,653.83
2016,6,19,12,45,943.0,107.5,2.15,28.0,1011.0,876.61,633.7
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,840.88,612.11
2016,6,19,13,15,696.5,244.0,2.4,27.5,900.5,745.7,548.09
2016,6,19,13,30,463.0,373.0,2.5,27.0,802.0,661.39,486.83
2016,6,19,13,45,694.5,239.0,2.6,27.0,864.5,678.26,503.7
2016,6,19,14,0,926.0,105.0,2.7,27.0,927.0,682.43,509.57
2016,6,19,14,15,920.0,104.0,2.75,26.5,898.0,637.06,476.79
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,590.81,442.65
2016,6,19,14,45,909.0,100.0,2.85,26.0,835.5,542.69,405.25
2016,6,19,15,0,904.0,97.0,2.9,26.0,802.0,493.99,366.33
2016,6,19,15,15,894.0,95.0,2.9,26.0,762.0,443.7,325.07
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,393.67,283.01
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,342.95,239.76
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,293.13,196.81
2016,6,19,16,15,649.0,138.5,3.0,25.5,533.5,233.1,154.04
2016,6,19,16,30,439.0,189.0,3.0,25.0,433.0,205.61,139.75
2016,6,19,16,45,535.0,144.5,3.0,24.5,413.0,158.74,100.25
2016,6,19,17,0,631.0,100.0,3.0,24.0,393.0,100.56,56.88
2016,6,19,17,15,593.5,94.5,2.9,23.5,345.0,63.87,49.32
2016,6,19,17,30,556.0,89.0,2.8,23.0,297.0,59.09,45.48
2016,6,19,17,45,510.5,83.5,2.75,22.5,252.5,57.74,44.49
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,56.33,43.34
2016,6,19,18,15,415.0,67.0,2.55,21.0,166.0,49.36,37.32
2016,6,19,18,30,365.0,56.0,2.4,20.0,124.0,42.14,30.87
2016,6,19,18,45,298.0,43.0,2.3,19.5,87.5,32.96,22.45
2016,6,19,19,0,231.0,30.0,2.2,19.0,51.0,23.39,12.8
2016,6,19,19,15,115.5,15.0,2.2,18.5,25.5,11.77,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,12.0,2.5,12.0,15.0,62.2,0.0
2016,6,20,5,15,271.0,22.5,2.5,12.5,48.5,169.23,94.61
2016,6,20,5,30,414.0,33.0,2.5,13.0,82.0,268.73,211.1
2016,6,20,5,45,505.0,39.5,2.55,13.5,127.0,343.59,279.86
2016,6,20,6,0,596.0,46.0,2.6,14.0,172.0,422.15,348.31
2016,6,20,6,15,650.0,51.5,2.5,14.5,222.0,488.21,403.83
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,557.58,459.36
2016,6,20,6,45,744.5,60.0,2.35,16.0,324.0,617.25,502.94
2016,6,20,7,0,785.0,63.0,2.3,17.0,376.0,678.37,545.24
2016,6,20,7,15,811.5,66.0,2.3,18.0,428.0,729.72,578.92
2016,6,20,7,30,838.0,69.0,2.3,19.0,480.0,774.1,606.5
2016,6,20,7,45,858.0,71.5,2.35,20.0,530.0,818.52,633.69
2016,6,20,8,0,878.0,74.0,2.4,21.0,580.0,861.83,659.44
2016,6,20,8,15,893.0,76.0,2.4,21.5,628.0,898.66,681.07
2016,6,20,8,30,908.0,78.0,2.4,22.0,676.0,933.62,701.15
2016,6,20,8,45,919.5,80.0,2.4,22.5,719.5,963.18,717.39
2016,6,20,9,0,931.0,82.0,2.4,23.0,763.0,990.28,731.91
2016,6,20,9,15,940.0,83.5,2.4,23.5,802.0,1011.77,742.69
2016,6,20,9,30,949.0,85.0,2.4,24.0,841.0,1030.41,751.66
2016,6,20,9,45,946.0,92.0,2.4,24.5,872.0,1040.36,755.12
2016,6,20,10,0,943.0,99.0,2.4,25.0,903.0,1046.91,756.59
2016,6,20,10,15,948.0,100.0,2.45,25.0,930.5,1051.61,759.08
2016,6,20,10,30,953.0,101.0,2.5,25.0,958.0,1053.14,759.69
2016,6,20,10,45,957.0,101.5,2.55,25.5,979.0,1049.95,755.97
2016,6,20,11,0,961.0,102.0,2.6,26.0,1000.0,1043.58,750.39
2016,6,20,11,15,963.0,102.5,2.65,26.0,1013.0,1032.1,743.18
2016,6,20,11,30,965.0,103.0,2.7,26.0,1026.0,1017.53,734.11
2016,6,20,11,45,966.5,102.5,2.75,26.5,1032.5,998.53,720.84
2016,6,20,12,0,968.0,102.0,2.8,27.0,1039.0,976.66,705.82
2016,6,20,12,15,967.0,102.0,2.85,27.0,1037.0,950.3,689.31
2016,6,20,12,30,966.0,102.0,2.9,27.0,1035.0,921.42,671.12
2016,6,20,12,45,965.5,100.5,3.0,27.0,1026.5,889.18,650.97
2016,6,20,13,0,965.0,99.0,3.1,27.0,1018.0,854.66,629.1
2016,6,20,13,15,961.5,98.5,3.15,26.5,1001.5,816.6,605.53
2016,6,20,13,30,958.0,98.0,3.2,26.0,985.0,776.7,580.38
2016,6,20,13,45,953.0,97.5,3.25,26.0,961.5,734.1,551.44
2016,6,20,14,0,948.0,97.0,3.3,26.0,938.0,690.11,519.35
2016,6,20,14,15,941.5,96.0,3.35,25.5,908.5,643.58,485.62
2016,6,20,14,30,935.0,95.0,3.4,25.0,879.0,596.17,450.19
2016,6,20,14,45,924.5,94.5,3.45,25.0,843.0,546.48,411.15
2016,6,20,15,0,914.0,94.0,3.5,25.0,807.0,496.67,370.95
2016,6,20,15,15,903.5,92.0,3.5,24.5,767.0,445.72,329.42
2016,6,20,15,30,893.0,90.0,3.5,24.0,727.0,395.08,286.97
2016,6,20,15,45,877.0,89.0,3.5,24.0,681.5,344.05,242.93
2016,6,20,16,0,861.0,88.0,3.5,24.0,636.0,294.25,199.55
2016,6,20,16,15,843.5,85.5,3.45,23.5,588.0,244.38,156.95
2016,6,20,16,30,826.0,83.0,3.4,23.0,540.0,189.16,111.72
2016,6,20,16,45,632.0,116.5,3.35,22.5,447.0,146.39,87.18
2016,6,20,17,0,438.0,150.0,3.3,22.0,354.0,128.54,85.95
2016,6,20,17,15,496.0,120.0,3.15,21.5,325.5,84.01,67.01
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,59.83,46.49
2016,6,20,17,45,509.5,84.0,2.95,20.5,252.5,58.1,45.18
2016,6,20,18,0,465.0,78.0,2.9,20.0,208.0,56.28,43.67
2016,6,20,18,15,415.0,67.0,2.85,19.5,166.0,49.34,37.55
2016,6,20,18,30,365.0,56.0,2.8,19.0,124.0,42.12,30.99
2016,6,20,18,45,297.0,43.0,2.8,18.5,87.5,32.95,22.55
2016,6,20,19,0,229.0,30.0,2.8,18.0,51.0,23.38,12.9
2016,6,20,19,15,114.5,15.0,2.85,17.5,25.5,11.76,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.9,13.0,14.0,56.57,0.0
2016,6,21,5,15,251.0,22.5,1.9,13.5,46.0,159.91,86.95
2016,6,21,5,30,388.0,33.0,1.9,14.0,78.0,255.72,199.53
2016,6,21,5,45,477.0,40.0,1.9,15.0,122.0,328.92,265.67
2016,6,21,6,0,566.0,47.0,1.9,16.0,166.0,409.78,334.27
2016,6,21,6,15,620.0,52.5,1.8,16.5,214.5,470.27,384.58
2016,6,21,6,30,674.0,58.0,1.7,17.0,263.0,538.41,438.23
2016,6,21,6,45,715.5,61.0,1.65,18.0,314.0,597.62,480.95
2016,6,21,7,0,757.0,64.0,1.6,19.0,365.0,658.41,522.25
2016,6,21,7,15,784.0,67.0,1.6,19.5,416.0,709.16,555.97
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,759.84,588.67
2016,6,21,7,45,832.5,72.5,1.6,21.0,516.5,797.88,610.54
2016,6,21,8,0,854.0,75.0,1.6,22.0,566.0,841.79,635.92
2016,6,21,8,15,869.0,77.0,1.6,22.5,613.0,878.03,656.71
2016,6,21,8,30,884.0,79.0,1.6,23.0,660.0,912.46,676.03
2016,6,21,8,45,896.5,80.5,1.6,24.0,703.0,941.91,690.52
2016,6,21,9,0,909.0,82.0,1.6,25.0,746.0,969.05,703.34
2016,6,21,9,15,918.0,83.5,1.6,25.5,784.5,990.27,713.66
2016,6,21,9,30,927.0,85.0,1.6,26.0,823.0,1008.74,722.28
2016,6,21,9,45,929.5,88.5,1.6,27.0,855.0,1020.12,725.1
2016,6,21,10,0,932.0,92.0,1.6,28.0,887.0,1028.37,726.11
2016,6,21,10,15,937.5,93.0,1.65,28.5,914.5,1033.72,727.65
2016,6,21,10,30,943.0,94.0,1.7,29.0,942.0,1035.93,727.4
2016,6,21,10,45,945.5,95.5,1.75,29.5,962.0,1032.54,723.85
2016,6,21,11,0,948.0,97.0,1.8,30.0,982.0,1025.98,718.52
2016,6,21,11,15,950.0,97.5,1.85,30.0,995.5,1014.79,711.91
2016,6,21,11,30,952.0,98.0,1.9,30.0,1009.0,1000.56,703.52
2016,6,21,11,45,952.0,99.0,2.0,30.0,1014.5,981.98,693.07
2016,6,21,12,0,952.0,100.0,2.1,30.0,1020.0,960.59,680.82
2016,6,21,12,15,951.0,100.0,2.2,30.0,1019.0,934.69,665.63
2016,6,21,12,30,950.0,100.0,2.3,30.0,1018.0,906.31,648.72
2016,6,21,12,45,944.0,102.5,2.4,30.0,1008.0,873.73,628.93
2016,6,21,13,0,938.0,105.0,2.5,30.0,998.0,839.17,607.63
2016,6,21,13,15,934.5,104.5,2.6,30.0,982.0,802.03,584.34
2016,6,21,13,30,931.0,104.0,2.7,30.0,966.0,763.1,559.56
2016,6,21,13,45,926.5,103.0,2.85,30.0,943.5,721.43,532.17
2016,6,21,14,0,922.0,102.0,3.0,30.0,921.0,678.39,501.85
2016,6,21,14,15,915.5,101.0,3.05,29.5,892.0,632.96,469.54
2016,6,21,14,30,909.0,100.0,3.1,29.0,863.0,586.68,435.62
2016,6,21,14,45,901.5,98.0,3.2,29.0,828.5,538.41,398.5
2016,6,21,15,0,894.0,96.0,3.3,29.0,794.0,489.79,360.02
2016,6,21,15,15,883.5,94.5,3.35,28.5,754.5,440.19,320.32
2016,6,21,15,30,873.0,93.0,3.4,28.0,715.0,390.91,279.72
2016,6,21,15,45,859.5,90.5,3.45,27.5,671.0,340.42,237.34
2016,6,21,16,0,846.0,88.0,3.5,27.0,627.0,290.93,195.22
2016,6,21,16,15,829.0,85.5,3.5,26.5,580.0,241.9,153.8
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,187.47,109.67
2016,6,21,16,45,790.0,79.5,3.5,25.5,483.5,140.66,75.09
