Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,768.0,76.0,3.5,25.0,434.0,96.45,48.85
2016,6,21,17,15,737.5,72.5,3.45,24.0,384.0,54.9,41.56
2016,6,21,17,30,707.0,69.0,3.4,23.0,334.0,49.06,36.85
2016,6,21,17,45,665.5,64.0,3.4,22.0,284.0,47.02,35.31
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,40.88,30.1
2016,6,21,18,15,562.5,52.5,3.3,20.0,187.0,37.62,27.27
2016,6,21,18,30,501.0,46.0,3.2,19.0,140.0,34.19,24.12
2016,6,21,18,45,406.5,37.5,3.1,18.5,99.0,28.77,19.0
2016,6,21,19,0,312.0,29.0,3.0,18.0,58.0,23.08,12.71
2016,6,21,19,15,156.0,14.5,3.0,17.5,29.0,11.28,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,6.0,3.5,12.0,7.0,0.0,0.0
2016,6,22,5,0,112.0,12.0,3.6,12.0,14.0,55.7,0.0
2016,6,22,5,15,254.0,22.5,3.65,12.5,46.5,160.76,85.87
2016,6,22,5,30,396.0,33.0,3.7,13.0,79.0,259.35,203.82
2016,6,22,5,45,483.5,40.5,3.75,13.5,123.5,332.71,271.95
2016,6,22,6,0,571.0,48.0,3.8,14.0,168.0,413.61,342.84
2016,6,22,6,15,626.0,53.5,3.8,14.5,217.0,478.6,398.52
2016,6,22,6,30,681.0,59.0,3.8,15.0,266.0,543.83,452.24
2016,6,22,6,45,719.0,63.0,3.8,16.0,317.0,602.13,496.36
2016,6,22,7,0,757.0,67.0,3.8,17.0,368.0,661.75,539.05
2016,6,22,7,15,784.0,70.0,3.75,17.5,419.0,712.55,574.41
2016,6,22,7,30,811.0,73.0,3.7,18.0,470.0,763.24,608.69
2016,6,22,7,45,831.0,76.0,3.65,18.5,519.5,800.58,632.35
2016,6,22,8,0,851.0,79.0,3.6,19.0,569.0,843.72,659.74
2016,6,22,8,15,866.5,81.0,3.55,19.5,615.5,880.29,681.89
2016,6,22,8,30,882.0,83.0,3.5,20.0,662.0,915.1,702.46
2016,6,22,8,45,894.5,84.5,3.5,20.5,705.5,944.49,719.35
2016,6,22,9,0,907.0,86.0,3.5,21.0,749.0,971.56,734.54
2016,6,22,9,15,916.5,87.5,3.45,21.5,787.5,993.22,745.64
2016,6,22,9,30,926.0,89.0,3.4,22.0,826.0,1012.14,754.89
2016,6,22,9,45,933.0,90.0,3.35,22.5,859.5,1025.15,760.23
2016,6,22,10,0,940.0,91.0,3.3,23.0,893.0,1035.15,763.69
2016,6,22,10,15,945.5,92.0,3.3,23.0,920.0,1040.56,766.15
2016,6,22,10,30,951.0,93.0,3.3,23.0,947.0,1042.81,766.7
2016,6,22,10,45,954.5,93.5,3.3,23.5,967.5,1039.37,762.21
2016,6,22,11,0,958.0,94.0,3.3,24.0,988.0,1032.76,755.83
2016,6,22,11,15,960.5,94.5,3.3,24.0,1002.0,1022.02,748.4
2016,6,22,11,30,963.0,95.0,3.3,24.0,1016.0,1008.19,739.08
2016,6,22,11,45,964.0,95.5,3.35,24.5,1022.5,989.94,725.91
2016,6,22,12,0,965.0,96.0,3.4,25.0,1029.0,968.81,710.96
2016,6,22,12,15,965.0,96.0,3.4,25.0,1028.5,943.57,694.39
2016,6,22,12,30,965.0,96.0,3.4,25.0,1028.0,915.74,676.12
2016,6,22,12,45,957.0,100.0,3.4,25.0,1018.0,882.53,654.19
2016,6,22,13,0,949.0,104.0,3.4,25.0,1008.0,847.36,630.89
2016,6,22,13,15,946.5,103.5,3.4,25.0,992.5,810.62,606.37
2016,6,22,13,30,944.0,103.0,3.4,25.0,977.0,771.99,580.38
2016,6,22,13,45,939.0,103.0,3.45,25.0,955.0,730.37,551.7
2016,6,22,14,0,934.0,103.0,3.5,25.0,933.0,687.37,520.07
2016,6,22,14,15,928.5,101.5,3.5,24.5,904.5,641.59,486.51
2016,6,22,14,30,923.0,100.0,3.5,24.0,876.0,594.87,451.27
2016,6,22,14,45,915.5,98.5,3.5,24.0,841.5,546.37,412.85
2016,6,22,15,0,908.0,97.0,3.5,24.0,807.0,497.5,373.12
2016,6,22,15,15,897.5,95.5,3.5,23.5,766.5,447.22,331.98
2016,6,22,15,30,887.0,94.0,3.5,23.0,726.0,397.24,289.92
2016,6,22,15,45,875.0,91.0,3.55,23.0,682.0,346.1,245.65
2016,6,22,16,0,863.0,88.0,3.6,23.0,638.0,295.81,201.66
2016,6,22,16,15,845.0,85.5,3.6,22.5,590.0,245.7,158.7
2016,6,22,16,30,827.0,83.0,3.6,22.0,542.0,190.3,113.09
2016,6,22,16,45,805.0,79.5,3.65,21.5,491.5,142.72,77.34
2016,6,22,17,0,783.0,76.0,3.7,21.0,441.0,97.75,50.13
2016,6,22,17,15,752.0,72.0,3.7,20.5,390.0,55.04,42.31
2016,6,22,17,30,721.0,68.0,3.7,20.0,339.0,48.27,36.64
2016,6,22,17,45,678.0,63.5,3.75,19.5,288.5,46.61,35.33
2016,6,22,18,0,635.0,59.0,3.8,19.0,238.0,40.88,30.37
2016,6,22,18,15,572.5,53.0,3.8,18.0,190.0,38.03,27.87
2016,6,22,18,30,510.0,47.0,3.8,17.0,142.0,35.06,25.1
2016,6,22,18,45,412.0,38.0,3.8,16.5,100.5,29.21,19.55
2016,6,22,19,0,314.0,29.0,3.8,16.0,59.0,23.06,12.86
2016,6,22,19,15,157.0,14.5,3.8,15.5,29.5,11.26,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,124.0,11.0,3.4,12.0,14.0,59.39,0.0
2016,6,23,5,15,268.0,21.5,3.4,12.5,46.5,165.3,85.89
2016,6,23,5,30,412.0,32.0,3.4,13.0,79.0,265.67,208.37
2016,6,23,5,45,502.5,38.5,3.45,13.5,124.0,339.9,277.44
2016,6,23,6,0,593.0,45.0,3.5,14.0,169.0,417.97,346.13
2016,6,23,6,15,647.0,50.5,3.5,14.5,218.5,483.81,402.4
2016,6,23,6,30,701.0,56.0,3.5,15.0,268.0,552.99,458.96
2016,6,23,6,45,741.0,59.0,3.55,16.0,320.0,612.15,503.43
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,672.77,546.76
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,723.63,581.71
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,767.53,610.47
2016,6,23,7,45,853.5,70.0,3.35,18.5,524.5,811.67,638.9
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,854.78,665.92
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,890.74,687.36
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,924.8,707.16
2016,6,23,8,45,913.5,77.5,3.15,21.0,711.0,953.79,721.83
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,980.37,734.65
2016,6,23,9,15,932.0,80.5,3.05,22.5,791.5,1000.01,744.13
2016,6,23,9,30,939.0,82.0,3.0,23.0,829.0,1016.79,751.76
2016,6,23,9,45,938.5,86.5,3.0,23.5,859.5,1026.56,755.27
2016,6,23,10,0,938.0,91.0,3.0,24.0,890.0,1033.09,756.83
2016,6,23,10,15,942.0,92.0,3.05,24.0,916.0,1037.06,758.8
2016,6,23,10,30,946.0,93.0,3.1,24.0,942.0,1037.89,758.87
2016,6,23,10,45,948.5,93.5,3.2,24.5,961.5,1033.54,754.68
2016,6,23,11,0,951.0,94.0,3.3,25.0,981.0,1026.05,748.58
2016,6,23,11,15,952.0,94.5,3.4,25.0,993.5,1014.0,741.08
2016,6,23,11,30,953.0,95.0,3.5,25.0,1006.0,998.92,731.68
2016,6,23,11,45,954.0,94.0,3.6,25.0,1011.5,979.43,719.41
2016,6,23,12,0,955.0,93.0,3.7,25.0,1017.0,957.14,705.29
2016,6,23,12,15,954.5,93.0,3.8,25.0,1016.0,931.78,689.09
2016,6,23,12,30,954.0,93.0,3.9,25.0,1015.0,903.89,671.12
2016,6,23,12,45,950.0,94.5,4.0,25.0,1005.5,872.08,650.38
2016,6,23,13,0,946.0,96.0,4.1,25.0,996.0,838.16,628.06
2016,6,23,13,15,943.5,95.5,4.1,24.5,981.0,801.63,604.52
2016,6,23,13,30,941.0,95.0,4.1,24.0,966.0,763.21,579.42
2016,6,23,13,45,939.0,93.0,4.2,24.0,944.5,722.09,551.06
2016,6,23,14,0,937.0,91.0,4.3,24.0,923.0,679.37,519.29
2016,6,23,14,15,931.0,90.0,4.35,24.0,894.5,633.71,484.43
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,587.12,448.04
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,538.55,409.3
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,489.46,369.09
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,439.05,327.4
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,388.95,284.81
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,338.07,240.27
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,288.04,196.08
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,238.41,153.13
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,190.47,113.13
2016,6,23,16,45,811.5,69.5,4.5,21.5,485.0,143.39,77.66
2016,6,23,17,0,789.0,67.0,4.5,21.0,435.0,91.58,44.78
2016,6,23,17,15,760.0,63.5,4.4,20.5,385.0,48.96,37.04
2016,6,23,17,30,731.0,60.0,4.3,20.0,335.0,41.94,31.11
2016,6,23,17,45,689.5,56.5,4.25,19.5,285.0,40.81,30.25
2016,6,23,18,0,648.0,53.0,4.2,19.0,235.0,39.66,29.3
2016,6,23,18,15,588.5,47.5,4.05,18.5,188.0,36.69,26.64
2016,6,23,18,30,529.0,42.0,3.9,18.0,141.0,30.78,21.26
2016,6,23,18,45,433.0,34.5,3.8,17.5,99.5,26.09,16.79
2016,6,23,19,0,337.0,27.0,3.7,17.0,58.0,21.18,11.32
2016,6,23,19,15,168.5,13.5,3.65,16.5,29.0,10.36,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,11.0,3.1,12.0,13.0,54.56,0.0
2016,6,24,5,15,256.5,21.5,3.1,12.5,45.5,159.69,80.04
2016,6,24,5,30,401.0,32.0,3.1,13.0,78.0,259.99,203.46
2016,6,24,5,45,486.0,39.5,3.15,13.5,122.0,332.04,270.67
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,411.47,340.19
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,473.27,393.05
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,543.0,449.67
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,601.62,493.3
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,661.55,535.29
2016,6,24,7,15,785.5,70.5,2.65,17.5,418.0,713.43,570.32
2016,6,24,7,30,813.0,74.0,2.5,18.0,469.0,765.24,604.02
2016,6,24,7,45,833.0,77.0,2.35,18.5,519.0,802.67,626.29
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,845.9,652.0
2016,6,24,8,15,868.5,82.0,2.1,19.5,616.0,882.58,672.8
2016,6,24,8,30,884.0,84.0,2.0,20.0,663.0,917.48,691.93
2016,6,24,8,45,895.0,86.5,1.95,21.0,706.0,946.73,706.1
2016,6,24,9,0,906.0,89.0,1.9,22.0,749.0,973.58,718.45
2016,6,24,9,15,915.0,90.5,1.85,22.5,788.0,994.77,728.36
2016,6,24,9,30,924.0,92.0,1.8,23.0,827.0,1013.22,736.48
2016,6,24,9,45,932.5,92.5,1.8,23.5,860.5,1027.18,742.46
2016,6,24,10,0,941.0,93.0,1.8,24.0,894.0,1038.16,746.66
2016,6,24,10,15,946.0,94.0,1.8,24.5,921.5,1043.13,747.22
2016,6,24,10,30,951.0,95.0,1.8,25.0,949.0,1044.94,745.98
2016,6,24,10,45,955.0,95.5,1.85,25.5,969.5,1042.04,742.67
2016,6,24,11,0,959.0,96.0,1.9,26.0,990.0,1035.96,737.53
2016,6,24,11,15,961.5,96.5,1.95,26.0,1004.0,1025.26,731.08
2016,6,24,11,30,964.0,97.0,2.0,26.0,1018.0,1011.45,722.8
2016,6,24,11,45,965.0,97.0,2.15,26.5,1024.5,992.74,711.21
2016,6,24,12,0,966.0,97.0,2.3,27.0,1031.0,971.16,697.73
2016,6,24,12,15,966.0,97.0,2.4,27.0,1030.0,945.94,682.68
2016,6,24,12,30,966.0,97.0,2.5,27.0,1029.0,918.13,665.85
2016,6,24,12,45,955.5,102.5,2.6,27.0,1018.5,884.22,644.85
2016,6,24,13,0,945.0,108.0,2.7,27.0,1008.0,848.48,622.44
2016,6,24,13,15,942.0,107.5,2.8,27.0,992.5,811.5,598.91
2016,6,24,13,30,939.0,107.0,2.9,27.0,977.0,772.68,573.83
2016,6,24,13,45,935.0,106.5,3.0,27.0,955.0,731.49,546.14
2016,6,24,14,0,931.0,106.0,3.1,27.0,933.0,688.86,515.5
2016,6,24,14,15,925.0,104.5,3.1,27.0,904.5,642.91,481.36
2016,6,24,14,30,919.0,103.0,3.1,27.0,876.0,596.05,445.73
2016,6,24,14,45,910.5,102.0,3.15,27.0,841.0,547.64,408.15
2016,6,24,15,0,902.0,101.0,3.2,27.0,806.0,498.93,369.3
2016,6,24,15,15,892.0,99.0,3.15,26.5,766.5,448.69,328.77
2016,6,24,15,30,882.0,97.0,3.1,26.0,727.0,398.71,287.33
2016,6,24,15,45,868.0,95.0,3.1,26.0,682.5,347.94,244.03
2016,6,24,16,0,854.0,93.0,3.1,26.0,638.0,298.21,201.18
2016,6,24,16,15,836.5,90.0,3.1,25.5,590.0,241.29,153.61
2016,6,24,16,30,819.0,87.0,3.1,25.0,542.0,192.91,114.05
2016,6,24,16,45,795.5,84.0,3.1,25.0,492.0,145.89,79.03
2016,6,24,17,0,772.0,81.0,3.1,25.0,442.0,101.64,52.55
2016,6,24,17,15,740.0,77.0,3.05,24.0,390.5,59.42,45.41
2016,6,24,17,30,708.0,73.0,3.0,23.0,339.0,52.28,39.62
2016,6,24,17,45,664.0,68.0,3.0,22.5,288.5,45.72,34.11
2016,6,24,18,0,620.0,63.0,3.0,22.0,238.0,44.0,32.68
2016,6,24,18,15,556.0,56.0,2.9,21.0,190.0,40.46,29.62
2016,6,24,18,30,492.0,49.0,2.8,20.0,142.0,36.75,26.24
2016,6,24,18,45,393.0,40.0,2.7,19.0,100.0,30.98,20.86
2016,6,24,19,0,294.0,31.0,2.6,18.0,58.0,24.93,14.28
2016,6,24,19,15,147.0,15.5,2.6,17.5,29.0,12.15,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,48.0,5.0,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,96.0,10.0,1.4,14.0,13.0,47.23,0.0
2016,6,25,5,15,237.5,21.5,1.4,14.5,44.5,150.76,71.5
2016,6,25,5,30,379.0,33.0,1.4,15.0,76.0,250.12,192.81
2016,6,25,5,45,468.0,40.5,1.4,16.0,120.0,323.34,258.89
2016,6,25,6,0,557.0,48.0,1.4,17.0,164.0,404.25,326.92
2016,6,25,6,15,613.5,54.0,1.35,17.5,213.0,470.16,380.9
2016,6,25,6,30,670.0,60.0,1.3,18.0,262.0,536.26,432.63
2016,6,25,6,45,710.0,64.0,1.3,19.0,313.0,595.57,475.42
2016,6,25,7,0,750.0,68.0,1.3,20.0,364.0,656.36,516.57
2016,6,25,7,15,778.5,71.5,1.3,20.5,415.5,708.75,551.05
2016,6,25,7,30,807.0,75.0,1.3,21.0,467.0,761.16,584.5
2016,6,25,7,45,828.5,77.5,1.35,22.0,517.0,806.14,611.3
2016,6,25,8,0,850.0,80.0,1.4,23.0,567.0,842.88,631.95
2016,6,25,8,15,866.0,82.5,1.45,23.5,614.5,880.55,654.15
2016,6,25,8,30,882.0,85.0,1.5,24.0,662.0,916.47,674.87
2016,6,25,8,45,894.5,86.5,1.55,24.5,705.5,945.94,691.2
2016,6,25,9,0,907.0,88.0,1.6,25.0,749.0,973.1,706.0
2016,6,25,9,15,916.5,90.0,1.65,25.5,788.0,995.42,717.68
2016,6,25,9,30,926.0,92.0,1.7,26.0,827.0,1014.98,727.67
2016,6,25,9,45,927.0,96.5,1.75,26.5,859.0,1026.02,732.39
2016,6,25,10,0,928.0,101.0,1.8,27.0,891.0,1033.88,735.31
2016,6,25,10,15,933.5,102.0,1.9,27.0,918.5,1039.25,738.94
2016,6,25,10,30,939.0,103.0,2.0,27.0,946.0,1041.49,740.74
2016,6,25,10,45,942.5,104.0,2.1,27.5,967.0,1038.6,737.98
2016,6,25,11,0,946.0,105.0,2.2,28.0,988.0,1032.54,733.37
2016,6,25,11,15,948.5,106.0,2.25,28.0,1001.5,1022.38,727.16
2016,6,25,11,30,951.0,107.0,2.3,28.0,1015.0,1009.14,719.12
2016,6,25,11,45,951.5,107.5,2.4,28.5,1021.5,990.56,706.88
2016,6,25,12,0,952.0,108.0,2.5,29.0,1028.0,969.15,692.88
2016,6,25,12,15,951.5,108.0,2.55,29.0,1027.0,943.69,677.2
2016,6,25,12,30,951.0,108.0,2.6,29.0,1026.0,915.73,659.87
2016,6,25,12,45,951.5,106.0,2.7,29.0,1018.5,884.38,640.63
2016,6,25,13,0,952.0,104.0,2.8,29.0,1011.0,850.73,619.67
2016,6,25,13,15,949.5,103.5,2.85,28.5,995.5,813.94,597.28
2016,6,25,13,30,947.0,103.0,2.9,28.0,980.0,775.26,573.3
2016,6,25,13,45,942.5,102.5,2.95,28.0,957.5,733.47,545.24
2016,6,25,14,0,938.0,102.0,3.0,28.0,935.0,690.25,514.15
2016,6,25,14,15,932.0,100.5,3.05,28.0,906.5,644.04,480.19
2016,6,25,14,30,926.0,99.0,3.1,28.0,878.0,596.91,444.67
2016,6,25,14,45,918.5,97.5,3.15,28.0,843.0,548.29,407.08
2016,6,25,15,0,911.0,96.0,3.2,28.0,808.0,499.28,368.14
2016,6,25,15,15,900.5,94.5,3.2,27.5,768.5,448.85,327.67
2016,6,25,15,30,890.0,93.0,3.2,27.0,729.0,398.71,286.26
2016,6,25,15,45,877.0,90.5,3.25,27.0,684.5,347.48,242.72
2016,6,25,16,0,864.0,88.0,3.3,27.0,640.0,297.2,199.49
2016,6,25,16,15,847.0,85.5,3.25,26.5,592.0,247.2,157.26
2016,6,25,16,30,830.0,83.0,3.2,26.0,544.0,191.8,112.29
2016,6,25,16,45,808.0,79.5,3.2,25.5,494.0,143.99,76.83
2016,6,25,17,0,786.0,76.0,3.2,25.0,444.0,98.79,49.74
2016,6,25,17,15,755.5,72.5,3.15,24.0,393.0,56.25,42.7
2016,6,25,17,30,725.0,69.0,3.1,23.0,342.0,49.04,36.83
2016,6,25,17,45,683.0,64.0,3.05,22.5,291.0,47.0,35.21
2016,6,25,18,0,641.0,59.0,3.0,22.0,240.0,40.85,29.95
2016,6,25,18,15,579.0,53.0,2.85,21.0,192.0,38.0,27.48
2016,6,25,18,30,517.0,47.0,2.7,20.0,144.0,35.02,24.75
2016,6,25,18,45,420.5,38.0,2.6,19.5,102.0,29.18,19.27
2016,6,25,19,0,324.0,29.0,2.5,19.0,60.0,23.03,12.71
2016,6,25,19,15,162.0,14.5,2.55,18.5,30.0,11.24,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,45.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,91.0,10.0,1.9,14.0,12.0,45.18,0.0
2016,6,26,5,15,225.5,21.0,1.9,14.5,42.5,144.35,65.03
2016,6,26,5,30,360.0,32.0,1.9,15.0,73.0,239.43,184.61
2016,6,26,5,45,446.0,40.5,1.9,16.0,115.5,311.27,250.03
2016,6,26,6,0,532.0,49.0,1.9,17.0,158.0,390.68,317.43
2016,6,26,6,15,588.5,55.0,1.8,17.5,206.0,455.5,371.12
2016,6,26,6,30,645.0,61.0,1.7,18.0,254.0,524.14,425.25
2016,6,26,6,45,684.5,65.0,1.6,18.5,304.5,578.37,465.49
2016,6,26,7,0,724.0,69.0,1.5,19.0,355.0,637.84,506.74
2016,6,26,7,15,752.5,72.5,1.45,19.5,405.0,689.32,540.81
2016,6,26,7,30,781.0,76.0,1.4,20.0,455.0,740.88,573.78
2016,6,26,7,45,803.0,79.0,1.4,21.0,504.5,786.12,600.7
2016,6,26,8,0,825.0,82.0,1.4,22.0,554.0,823.15,621.31
2016,6,26,8,15,840.5,84.5,1.4,23.0,600.0,859.73,641.2
2016,6,26,8,30,856.0,87.0,1.4,24.0,646.0,894.61,659.52
2016,6,26,8,45,868.5,89.0,1.45,25.0,689.0,924.15,674.72
2016,6,26,9,0,881.0,91.0,1.5,26.0,732.0,951.45,688.34
2016,6,26,9,15,890.5,92.5,1.55,26.5,770.0,972.84,699.48
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,991.57,709.01
2016,6,26,9,45,909.5,94.0,1.7,27.5,841.5,1005.83,716.5
2016,6,26,10,0,919.0,94.0,1.8,28.0,875.0,1017.23,722.3
2016,6,26,10,15,924.0,95.0,1.85,28.5,902.0,1022.25,723.56
2016,6,26,10,30,929.0,96.0,1.9,29.0,929.0,1024.18,723.08
2016,6,26,10,45,931.0,97.5,2.0,29.5,949.0,1020.55,719.92
2016,6,26,11,0,933.0,99.0,2.1,30.0,969.0,1013.81,714.94
2016,6,26,11,15,935.0,99.5,2.15,30.0,982.0,1002.97,708.36
2016,6,26,11,30,937.0,100.0,2.2,30.0,995.0,989.13,700.0
2016,6,26,11,45,936.0,101.5,2.3,30.5,1001.0,970.53,687.84
2016,6,26,12,0,935.0,103.0,2.4,31.0,1007.0,949.18,673.97
2016,6,26,12,15,935.0,103.0,2.5,31.0,1006.0,924.68,659.41
2016,6,26,12,30,935.0,103.0,2.6,31.0,1005.0,897.69,643.15
2016,6,26,12,45,922.5,109.5,2.75,31.0,993.5,863.91,622.67
2016,6,26,13,0,910.0,116.0,2.9,31.0,982.0,828.47,600.83
2016,6,26,13,15,907.0,115.5,2.95,30.5,967.0,792.66,579.05
2016,6,26,13,30,904.0,115.0,3.0,30.0,952.0,755.1,555.77
2016,6,26,13,45,900.0,113.5,3.1,30.0,930.5,714.38,528.23
2016,6,26,14,0,896.0,112.0,3.2,30.0,909.0,672.29,498.23
2016,6,26,14,15,889.5,111.0,3.25,30.0,880.5,627.94,465.66
2016,6,26,14,30,883.0,110.0,3.3,30.0,852.0,582.76,431.67
2016,6,26,14,45,874.5,108.5,3.4,30.0,818.0,535.53,395.42
2016,6,26,15,0,866.0,107.0,3.5,30.0,784.0,488.04,357.95
2016,6,26,15,15,855.0,105.0,3.5,29.5,745.0,439.07,318.9
2016,6,26,15,30,844.0,103.0,3.5,29.0,706.0,390.47,279.06
2016,6,26,15,45,829.5,100.5,3.55,29.0,662.5,340.95,237.31
2016,6,26,16,0,815.0,98.0,3.6,29.0,619.0,285.94,191.11
2016,6,26,16,15,797.0,95.0,3.55,28.5,572.0,237.5,150.57
2016,6,26,16,30,779.0,92.0,3.5,28.0,525.0,190.96,112.91
2016,6,26,16,45,756.0,88.0,3.5,27.5,476.5,145.15,79.25
2016,6,26,17,0,733.0,84.0,3.5,27.0,428.0,102.04,53.54
2016,6,26,17,15,701.5,80.0,3.4,26.0,378.0,56.35,42.42
2016,6,26,17,30,670.0,76.0,3.3,25.0,328.0,49.39,36.81
2016,6,26,17,45,629.0,70.0,3.25,24.5,279.0,47.13,35.02
2016,6,26,18,0,588.0,64.0,3.2,24.0,230.0,44.69,32.99
2016,6,26,18,15,526.0,57.0,3.05,23.0,183.5,41.22,30.01
2016,6,26,18,30,464.0,50.0,2.9,22.0,137.0,37.56,26.7
2016,6,26,18,45,374.5,40.0,2.8,21.5,97.0,30.94,20.58
2016,6,26,19,0,285.0,30.0,2.7,21.0,57.0,23.94,13.3
2016,6,26,19,15,142.5,15.0,2.7,20.5,28.5,11.69,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,42.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,84.0,9.0,2.2,15.0,11.0,41.41,0.0
2016,6,27,5,15,217.5,20.5,2.15,15.5,41.0,139.68,58.83
2016,6,27,5,30,351.0,32.0,2.1,16.0,71.0,234.75,180.03
2016,6,27,5,45,435.5,40.5,2.1,17.0,113.0,305.31,244.46
2016,6,27,6,0,520.0,49.0,2.1,18.0,155.0,383.33,310.74
2016,6,27,6,15,577.0,55.0,2.0,18.5,202.5,447.91,364.33
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,516.37,418.49
2016,6,27,6,45,673.5,65.5,1.8,19.5,300.0,570.74,459.13
2016,6,27,7,0,713.0,70.0,1.7,20.0,350.0,630.41,500.8
2016,6,27,7,15,742.0,73.5,1.65,21.0,400.5,681.91,534.1
2016,6,27,7,30,771.0,77.0,1.6,22.0,451.0,733.54,566.22
2016,6,27,7,45,792.5,80.5,1.6,23.0,500.0,778.69,593.14
2016,6,27,8,0,814.0,84.0,1.6,24.0,549.0,822.92,618.71
2016,6,27,8,15,831.0,86.5,1.65,25.0,595.5,853.22,634.86
2016,6,27,8,30,848.0,89.0,1.7,26.0,642.0,889.26,654.66
2016,6,27,8,45,861.5,90.5,1.75,27.0,685.0,919.0,669.97
2016,6,27,9,0,875.0,92.0,1.8,28.0,728.0,946.57,683.75
2016,6,27,9,15,885.0,94.0,1.85,28.5,767.0,968.95,695.48
2016,6,27,9,30,895.0,96.0,1.9,29.0,806.0,988.69,705.58
2016,6,27,9,45,892.5,103.0,1.95,29.5,836.5,998.81,709.71
2016,6,27,10,0,890.0,110.0,2.0,30.0,867.0,1005.71,712.01
2016,6,27,10,15,896.5,111.0,2.05,30.5,894.5,1011.97,714.05
2016,6,27,10,30,903.0,112.0,2.1,31.0,922.0,1015.23,714.33
2016,6,27,10,45,907.5,113.0,2.2,31.5,943.0,1013.45,712.18
2016,6,27,11,0,912.0,114.0,2.3,32.0,964.0,1008.61,708.26
2016,6,27,11,15,915.0,114.5,2.4,32.0,978.0,998.76,702.74
2016,6,27,11,30,918.0,115.0,2.5,32.0,992.0,985.95,695.43
2016,6,27,11,45,919.0,115.5,2.6,32.0,998.5,968.36,685.15
2016,6,27,12,0,920.0,116.0,2.7,32.0,1005.0,948.03,673.14
2016,6,27,12,15,920.0,116.0,2.8,32.0,1004.5,923.74,658.54
2016,6,27,12,30,920.0,116.0,2.9,32.0,1004.0,896.99,642.29
2016,6,27,12,45,923.5,112.5,3.0,32.0,997.5,867.65,624.23
2016,6,27,13,0,927.0,109.0,3.1,32.0,991.0,835.91,604.45
2016,6,27,13,15,924.0,108.5,3.15,32.0,976.0,799.6,581.18
2016,6,27,13,30,921.0,108.0,3.2,32.0,961.0,761.48,556.51
2016,6,27,13,45,917.0,107.0,3.3,32.0,939.0,720.59,529.26
2016,6,27,14,0,913.0,106.0,3.4,32.0,917.0,678.28,499.23
2016,6,27,14,15,907.0,104.5,3.45,31.5,889.0,633.12,467.23
2016,6,27,14,30,901.0,103.0,3.5,31.0,861.0,587.08,433.62
2016,6,27,14,45,893.5,101.0,3.6,31.0,826.5,539.16,396.9
2016,6,27,15,0,886.0,99.0,3.7,31.0,792.0,490.88,358.87
2016,6,27,15,15,875.5,97.0,3.75,30.5,753.0,441.2,319.37
2016,6,27,15,30,865.0,95.0,3.8,30.0,714.0,391.84,278.98
2016,6,27,15,45,853.5,92.0,3.85,30.0,670.5,341.87,236.77
2016,6,27,16,0,842.0,89.0,3.9,30.0,627.0,292.71,194.8
2016,6,27,16,15,824.5,86.5,3.9,29.5,580.0,236.71,148.47
2016,6,27,16,30,807.0,84.0,3.9,29.0,533.0,189.26,110.07
2016,6,27,16,45,786.5,80.0,3.9,28.5,484.5,142.32,75.49
2016,6,27,17,0,766.0,76.0,3.9,28.0,436.0,97.84,48.91
2016,6,27,17,15,736.5,72.5,3.8,27.0,385.5,56.22,42.13
2016,6,27,17,30,707.0,69.0,3.7,26.0,335.0,48.96,36.28
2016,6,27,17,45,667.5,63.5,3.6,25.5,285.5,46.51,34.33
2016,6,27,18,0,628.0,58.0,3.5,25.0,236.0,40.02,28.83
2016,6,27,18,15,567.5,52.0,3.35,24.0,189.0,37.14,26.37
2016,6,27,18,30,507.0,46.0,3.2,23.0,142.0,34.12,23.64
2016,6,27,18,45,416.0,37.5,3.1,22.5,100.5,28.71,18.6
2016,6,27,19,0,325.0,29.0,3.0,22.0,59.0,23.02,12.5
2016,6,27,19,15,162.5,14.5,2.95,21.5,29.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,2.3,14.0,11.0,38.21,0.0
2016,6,28,5,15,210.5,20.5,2.2,14.5,40.5,136.02,53.3
2016,6,28,5,30,345.0,32.0,2.1,15.0,70.0,231.53,177.78
2016,6,28,5,45,428.0,41.0,2.05,15.5,112.0,301.57,242.63
2016,6,28,6,0,511.0,50.0,2.0,16.0,154.0,378.97,309.27
2016,6,28,6,15,568.5,56.5,1.9,16.5,202.0,444.12,363.68
2016,6,28,6,30,626.0,63.0,1.8,17.0,250.0,513.2,418.67
2016,6,28,6,45,665.5,68.0,1.7,18.0,299.5,571.23,461.65
2016,6,28,7,0,705.0,73.0,1.6,19.0,349.0,627.61,500.0
2016,6,28,7,15,734.5,76.5,1.55,19.5,399.5,679.27,534.54
2016,6,28,7,30,764.0,80.0,1.5,20.0,450.0,731.08,567.99
2016,6,28,7,45,788.0,83.0,1.5,21.0,499.5,777.52,595.98
2016,6,28,8,0,812.0,86.0,1.5,22.0,549.0,823.19,622.66
2016,6,28,8,15,829.0,88.5,1.5,22.5,595.5,853.4,639.49
2016,6,28,8,30,846.0,91.0,1.5,23.0,642.0,889.39,660.08
2016,6,28,8,45,860.5,92.5,1.55,24.0,685.5,920.04,676.14
2016,6,28,9,0,875.0,94.0,1.6,25.0,729.0,948.55,690.65
2016,6,28,9,15,885.5,95.5,1.65,25.5,768.0,970.85,702.44
2016,6,28,9,30,896.0,97.0,1.7,26.0,807.0,990.54,712.62
2016,6,28,9,45,904.5,98.0,1.75,27.0,841.0,1004.93,718.1
2016,6,28,10,0,913.0,99.0,1.8,28.0,875.0,1016.42,721.85
2016,6,28,10,15,919.0,100.5,1.85,28.0,902.5,1022.96,725.5
2016,6,28,10,30,925.0,102.0,1.9,28.0,930.0,1026.4,727.38
2016,6,28,10,45,929.0,103.0,2.0,28.5,951.0,1024.21,725.09
2016,6,28,11,0,933.0,104.0,2.1,29.0,972.0,1018.9,720.98
2016,6,28,11,15,935.5,104.5,2.15,29.0,986.5,1008.53,714.66
2016,6,28,11,30,938.0,105.0,2.2,29.0,1001.0,995.12,706.55
2016,6,28,11,45,939.0,105.5,2.3,29.0,1007.5,977.37,696.29
2016,6,28,12,0,940.0,106.0,2.4,29.0,1014.0,956.8,684.23
2016,6,28,12,15,940.0,106.0,2.45,29.0,1014.0,932.19,669.07
2016,6,28,12,30,940.0,106.0,2.5,29.0,1014.0,905.06,652.27
2016,6,28,12,45,931.0,111.0,2.6,29.0,1004.0,872.64,632.3
2016,6,28,13,0,922.0,116.0,2.7,29.0,994.0,838.37,610.93
2016,6,28,13,15,919.5,115.5,2.75,29.0,979.5,802.55,587.97
2016,6,28,13,30,917.0,115.0,2.8,29.0,965.0,764.89,563.56
2016,6,28,13,45,914.5,113.0,2.85,29.0,943.5,724.27,536.03
2016,6,28,14,0,912.0,111.0,2.9,29.0,922.0,682.13,505.89
2016,6,28,14,15,906.0,110.0,2.95,28.5,894.0,637.39,474.08
2016,6,28,14,30,900.0,109.0,3.0,28.0,866.0,591.75,440.64
2016,6,28,14,45,894.0,106.5,3.05,28.0,832.5,544.17,403.91
2016,6,28,15,0,888.0,104.0,3.1,28.0,799.0,496.09,365.78
2016,6,28,15,15,877.5,102.0,3.1,27.5,759.5,446.27,325.9
2016,6,28,15,30,867.0,100.0,3.1,27.0,720.0,396.74,285.12
2016,6,28,15,45,855.5,96.5,3.1,27.0,676.5,346.22,242.21
2016,6,28,16,0,844.0,93.0,3.1,27.0,633.0,296.5,199.51
2016,6,28,16,15,826.5,90.5,3.05,26.5,586.0,240.4,152.75
2016,6,28,16,30,809.0,88.0,3.0,26.0,539.0,192.82,113.94
2016,6,28,16,45,788.0,84.0,3.0,25.5,489.5,145.68,78.94
2016,6,28,17,0,767.0,80.0,3.0,25.0,440.0,101.07,52.06
2016,6,28,17,15,736.5,76.0,2.95,24.0,389.5,58.98,45.03
2016,6,28,17,30,706.0,72.0,2.9,23.0,339.0,51.41,38.87
2016,6,28,17,45,665.5,66.5,2.9,22.5,288.5,44.55,33.09
2016,6,28,18,0,625.0,61.0,2.9,22.0,238.0,42.37,31.27
2016,6,28,18,15,563.0,54.5,2.85,21.0,190.5,39.19,28.52
2016,6,28,18,30,501.0,48.0,2.8,20.0,143.0,35.85,25.47
2016,6,28,18,45,406.5,39.0,2.75,19.5,101.5,30.06,20.03
2016,6,28,19,0,312.0,30.0,2.7,19.0,60.0,23.96,13.46
2016,6,28,19,15,156.0,15.0,2.8,18.5,30.0,11.69,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,17.5,2.65,12.5,35.5,112.52,39.73
2016,6,29,5,30,333.0,35.0,2.6,13.0,71.0,228.49,176.52
2016,6,29,5,45,428.0,43.5,2.6,14.0,114.0,304.1,246.33
2016,6,29,6,0,523.0,52.0,2.6,15.0,157.0,387.83,318.35
2016,6,29,6,15,582.5,58.0,2.55,15.5,206.0,454.18,374.5
2016,6,29,6,30,642.0,64.0,2.5,16.0,255.0,524.52,431.44
2016,6,29,6,45,347.0,107.0,2.5,16.5,213.0,390.62,321.83
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,200.57,162.22
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,255.82,207.57
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,325.42,262.41
2016,6,29,7,45,247.5,207.5,2.4,18.5,343.5,454.11,364.16
2016,6,29,8,0,377.0,213.0,2.4,19.0,428.0,576.98,457.31
2016,6,29,8,15,619.5,153.5,2.4,19.5,541.5,753.98,587.79
2016,6,29,8,30,862.0,94.0,2.4,20.0,655.0,907.17,690.33
2016,6,29,8,45,874.0,96.5,2.4,20.5,698.5,936.95,705.89
2016,6,29,9,0,886.0,99.0,2.4,21.0,742.0,964.42,720.97
2016,6,29,9,15,896.0,101.0,2.4,21.5,781.0,986.92,732.66
2016,6,29,9,30,906.0,103.0,2.4,22.0,820.0,1006.74,742.6
2016,6,29,9,45,911.5,105.5,2.45,22.5,853.5,1019.84,748.74
2016,6,29,10,0,917.0,108.0,2.5,23.0,887.0,1029.93,753.08
2016,6,29,10,15,923.0,109.5,2.55,23.0,914.5,1036.36,756.65
2016,6,29,10,30,929.0,111.0,2.6,23.0,942.0,1039.67,758.37
2016,6,29,10,45,933.0,111.5,2.65,23.5,963.5,1036.83,754.8
2016,6,29,11,0,937.0,112.0,2.7,24.0,985.0,1030.86,749.4
2016,6,29,11,15,939.5,112.5,2.7,24.0,999.0,1020.34,742.17
2016,6,29,11,30,942.0,113.0,2.7,24.0,1013.0,1006.77,733.13
2016,6,29,11,45,943.0,113.5,2.75,24.5,1019.5,988.83,720.41
2016,6,29,12,0,944.0,114.0,2.8,25.0,1026.0,968.08,705.95
2016,6,29,12,15,944.0,114.0,2.85,25.0,1025.5,943.27,690.26
2016,6,29,12,30,944.0,114.0,2.9,25.0,1025.0,915.94,672.88
2016,6,29,12,45,942.5,113.5,2.95,25.0,1017.0,884.51,652.71
2016,6,29,13,0,941.0,113.0,3.0,25.0,1009.0,850.89,630.95
2016,6,29,13,15,938.0,112.5,3.0,25.0,994.0,814.07,606.56
2016,6,29,13,30,935.0,112.0,3.0,25.0,979.0,775.4,580.75
2016,6,29,13,45,931.5,111.0,3.05,25.0,956.5,734.28,552.53
2016,6,29,14,0,928.0,110.0,3.1,25.0,934.0,691.66,521.48
2016,6,29,14,15,922.0,108.5,3.1,24.5,905.5,645.82,488.15
2016,6,29,14,30,916.0,107.0,3.1,24.0,877.0,599.06,453.16
2016,6,29,14,45,908.0,105.0,3.1,24.0,842.5,550.16,414.73
2016,6,29,15,0,900.0,103.0,3.1,24.0,808.0,500.91,375.02
2016,6,29,15,15,889.5,101.5,3.1,23.5,768.0,450.9,334.35
2016,6,29,15,30,879.0,100.0,3.1,23.0,728.0,401.18,292.74
2016,6,29,15,45,865.0,97.5,3.1,23.0,683.5,350.06,248.72
2016,6,29,16,0,851.0,95.0,3.1,23.0,639.0,299.96,205.12
2016,6,29,16,15,833.0,92.0,3.1,22.5,591.0,243.0,157.0
2016,6,29,16,30,815.0,89.0,3.1,22.0,543.0,194.6,116.95
2016,6,29,16,45,791.0,86.0,3.1,21.5,493.0,147.59,81.66
2016,6,29,17,0,767.0,83.0,3.1,21.0,443.0,103.41,54.87
2016,6,29,17,15,735.0,79.0,3.1,20.5,391.5,61.3,47.71
2016,6,29,17,30,703.0,75.0,3.1,20.0,340.0,48.76,37.06
2016,6,29,17,45,657.0,70.0,3.15,19.5,289.0,47.2,35.85
2016,6,29,18,0,611.0,65.0,3.2,19.0,238.0,45.56,34.48
2016,6,29,18,15,546.5,58.0,3.15,18.0,190.0,42.1,31.46
2016,6,29,18,30,482.0,51.0,3.1,17.0,142.0,38.49,28.11
2016,6,29,18,45,379.5,41.5,3.1,16.5,100.0,32.34,22.27
2016,6,29,19,0,277.0,32.0,3.1,16.0,58.0,25.88,15.2
2016,6,29,19,15,138.5,16.0,3.1,15.5,29.0,12.61,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,18.5,1.75,13.5,32.0,93.62,28.17
2016,6,30,5,30,256.0,37.0,1.7,14.0,64.0,193.22,147.61
2016,6,30,5,45,345.0,48.5,1.7,14.5,105.5,263.73,212.42
2016,6,30,6,0,434.0,60.0,1.7,15.0,147.0,345.38,282.49
2016,6,30,6,15,497.0,68.0,1.6,15.5,194.5,412.95,338.89
2016,6,30,6,30,560.0,76.0,1.5,16.0,242.0,484.75,396.19
2016,6,30,6,45,326.5,115.5,1.4,17.0,216.5,386.53,314.97
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,237.25,191.27
2016,6,30,7,15,184.0,171.5,1.25,18.5,256.0,338.84,273.48
2016,6,30,7,30,275.0,188.0,1.2,19.0,321.0,448.1,356.98
2016,6,30,7,45,521.0,147.5,1.2,19.5,432.0,626.58,491.62
2016,6,30,8,0,767.0,107.0,1.2,20.0,543.0,808.18,615.52
2016,6,30,8,15,786.0,110.5,1.15,20.5,590.0,847.78,636.37
2016,6,30,8,30,805.0,114.0,1.1,21.0,637.0,885.86,657.39
2016,6,30,8,45,819.5,117.0,1.1,22.0,681.0,917.39,673.22
2016,6,30,9,0,834.0,120.0,1.1,23.0,725.0,946.78,687.48
2016,6,30,9,15,845.5,122.5,1.15,23.5,764.0,970.38,700.1
2016,6,30,9,30,857.0,125.0,1.2,24.0,803.0,982.71,705.7
2016,6,30,9,45,879.0,119.5,1.25,24.5,840.5,1002.8,716.36
2016,6,30,10,0,901.0,114.0,1.3,25.0,878.0,1020.34,725.35
2016,6,30,10,15,907.0,115.5,1.4,25.5,906.0,1026.7,728.35
2016,6,30,10,30,913.0,117.0,1.5,26.0,934.0,1029.98,729.63
2016,6,30,10,45,916.5,118.5,1.6,26.5,954.5,1027.7,727.56
2016,6,30,11,0,920.0,120.0,1.7,27.0,975.0,1022.31,723.68
2016,6,30,11,15,922.5,120.5,1.8,27.0,989.5,1011.89,718.15
2016,6,30,11,30,925.0,121.0,1.9,27.0,1004.0,998.48,710.8
2016,6,30,11,45,926.0,121.5,2.05,27.0,1010.5,980.75,701.29
2016,6,30,12,0,927.0,122.0,2.2,27.0,1017.0,960.25,689.91
2016,6,30,12,15,926.5,122.0,2.3,27.0,1016.0,935.31,675.04
2016,6,30,12,30,926.0,122.0,2.4,27.0,1015.0,907.94,658.49
2016,6,30,12,45,918.0,125.5,2.5,27.0,1005.0,875.18,638.24
2016,6,30,13,0,910.0,129.0,2.6,27.0,995.0,840.6,616.59
2016,6,30,13,15,906.5,128.5,2.65,27.0,979.5,804.32,593.22
2016,6,30,13,30,903.0,128.0,2.7,27.0,964.0,766.31,568.45
2016,6,30,13,45,899.5,126.0,2.75,27.0,942.0,725.45,540.23
2016,6,30,14,0,896.0,124.0,2.8,27.0,920.0,683.18,509.87
2016,6,30,14,15,888.5,122.5,2.85,27.0,891.0,637.7,476.47
2016,6,30,14,30,881.0,121.0,2.9,27.0,862.0,591.49,441.68
2016,6,30,14,45,874.0,118.0,2.95,27.0,827.5,543.76,404.86
2016,6,30,15,0,867.0,115.0,3.0,27.0,793.0,495.65,366.72
2016,6,30,15,15,855.0,112.5,3.0,27.0,753.0,445.7,326.13
2016,6,30,15,30,843.0,110.0,3.0,27.0,713.0,390.4,280.7
2016,6,30,15,45,829.5,106.5,3.05,27.0,669.5,339.96,238.1
2016,6,30,16,0,816.0,103.0,3.1,27.0,626.0,290.61,195.92
2016,6,30,16,15,797.0,100.0,3.1,26.5,578.0,241.8,154.95
2016,6,30,16,30,778.0,97.0,3.1,26.0,530.0,195.0,116.95
2016,6,30,16,45,754.0,93.0,3.1,25.5,480.5,149.03,83.01
2016,6,30,17,0,730.0,89.0,3.1,25.0,431.0,105.89,57.16
2016,6,30,17,15,697.0,84.0,3.05,24.5,380.5,59.06,45.0
2016,6,30,17,30,664.0,79.0,3.0,24.0,330.0,51.6,38.86
2016,6,30,17,45,620.5,73.0,2.95,23.5,280.5,49.43,37.15
2016,6,30,18,0,577.0,67.0,2.9,23.0,231.0,47.11,35.22
2016,6,30,18,15,512.0,59.5,2.8,22.0,184.0,43.32,31.96
2016,6,30,18,30,447.0,52.0,2.7,21.0,137.0,39.33,28.34
2016,6,30,18,45,352.0,42.0,2.65,20.5,96.5,32.78,22.24
2016,6,30,19,0,257.0,32.0,2.6,20.0,56.0,25.88,14.88
2016,6,30,19,15,128.5,16.0,2.7,19.0,28.0,12.57,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,14.0,31.0,90.68,22.75
2016,7,1,5,30,248.0,36.0,2.3,14.0,62.0,187.78,143.1
2016,7,1,5,45,339.5,47.0,2.35,14.5,103.0,260.35,210.08
2016,7,1,6,0,431.0,58.0,2.4,15.0,144.0,341.07,280.03
2016,7,1,6,15,493.5,66.0,2.35,15.5,191.0,408.02,336.75
2016,7,1,6,30,556.0,74.0,2.3,16.0,238.0,479.25,394.68
2016,7,1,6,45,600.0,80.0,2.25,16.5,287.0,539.08,441.37
2016,7,1,7,0,644.0,86.0,2.2,17.0,336.0,600.94,487.4
2016,7,1,7,15,677.0,91.0,2.1,17.5,386.0,654.77,524.57
2016,7,1,7,30,710.0,96.0,2.0,18.0,436.0,709.15,560.83
2016,7,1,7,45,735.5,99.5,1.95,18.5,485.5,751.71,587.76
2016,7,1,8,0,761.0,103.0,1.9,19.0,535.0,797.87,616.62
2016,7,1,8,15,780.0,106.5,1.85,19.5,581.5,837.34,640.08
2016,7,1,8,30,799.0,110.0,1.8,20.0,628.0,875.32,662.06
2016,7,1,8,45,815.0,112.0,1.8,20.5,671.5,907.02,680.0
2016,7,1,9,0,831.0,114.0,1.8,21.0,715.0,936.68,696.42
2016,7,1,9,15,842.5,116.0,1.85,21.0,754.0,951.33,704.84
2016,7,1,9,30,854.0,118.0,1.9,21.0,793.0,971.88,717.38
2016,7,1,9,45,864.5,119.0,1.95,21.5,827.0,987.73,725.46
2016,7,1,10,0,875.0,120.0,2.0,22.0,861.0,1000.82,731.85
2016,7,1,10,15,881.5,121.5,2.0,22.0,889.0,1007.58,735.08
2016,7,1,10,30,888.0,123.0,2.0,22.0,917.0,1011.36,736.57
2016,7,1,10,45,894.0,123.0,2.05,22.5,938.5,1010.08,734.18
2016,7,1,11,0,900.0,123.0,2.1,23.0,960.0,1005.78,730.01
2016,7,1,11,15,903.0,123.5,2.15,23.0,974.5,996.06,723.91
2016,7,1,11,30,906.0,124.0,2.2,23.0,989.0,983.39,716.04
2016,7,1,11,45,908.5,124.0,2.25,23.5,996.0,966.9,704.4
2016,7,1,12,0,911.0,124.0,2.3,24.0,1003.0,947.65,691.06
2016,7,1,12,15,911.0,124.0,2.35,24.0,1003.0,923.53,675.92
