Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,911.0,124.0,2.4,24.0,1003.0,896.99,659.17
2016,7,1,12,45,903.5,128.0,2.45,24.0,993.0,865.52,639.06
2016,7,1,13,0,896.0,132.0,2.5,24.0,983.0,832.22,617.6
2016,7,1,13,15,892.5,131.0,2.55,24.0,968.0,795.96,593.96
2016,7,1,13,30,889.0,130.0,2.6,24.0,953.0,758.02,568.94
2016,7,1,13,45,885.0,128.0,2.65,24.0,931.5,717.35,540.41
2016,7,1,14,0,881.0,126.0,2.7,24.0,910.0,675.35,509.9
2016,7,1,14,15,874.5,124.5,2.7,23.5,881.5,631.09,477.73
2016,7,1,14,30,868.0,123.0,2.7,23.0,853.0,586.03,444.04
2016,7,1,14,45,859.5,121.0,2.75,23.0,819.0,538.93,407.2
2016,7,1,15,0,851.0,119.0,2.8,23.0,785.0,491.59,369.14
2016,7,1,15,15,839.0,116.5,2.8,22.5,745.5,437.08,325.37
2016,7,1,15,30,827.0,114.0,2.8,22.0,706.0,387.9,284.37
2016,7,1,15,45,812.5,111.0,2.8,22.0,662.0,338.3,241.7
2016,7,1,16,0,798.0,108.0,2.8,22.0,618.0,289.92,199.61
2016,7,1,16,15,778.5,104.5,2.8,21.5,571.0,241.47,158.34
2016,7,1,16,30,759.0,101.0,2.8,21.0,524.0,195.09,120.1
2016,7,1,16,45,734.0,96.5,2.8,21.0,474.5,149.54,85.76
2016,7,1,17,0,709.0,92.0,2.8,21.0,425.0,101.21,54.99
2016,7,1,17,15,675.0,87.5,2.75,20.5,375.0,61.17,47.59
2016,7,1,17,30,641.0,83.0,2.7,20.0,325.0,54.55,42.1
2016,7,1,17,45,595.0,76.5,2.7,20.0,275.5,52.12,40.07
2016,7,1,18,0,549.0,70.0,2.7,20.0,226.0,49.53,37.79
2016,7,1,18,15,484.0,62.0,2.65,19.0,179.5,45.43,34.23
2016,7,1,18,30,419.0,54.0,2.6,18.0,133.0,41.12,30.28
2016,7,1,18,45,322.0,43.0,2.55,17.5,93.0,33.7,23.33
2016,7,1,19,0,225.0,32.0,2.5,17.0,53.0,24.97,14.36
2016,7,1,19,15,112.5,16.0,2.5,16.5,26.5,12.56,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.5,2.15,13.0,30.5,89.04,17.47
2016,7,2,5,30,246.0,35.0,2.2,13.0,61.0,185.22,141.09
2016,7,2,5,45,342.0,45.5,2.25,13.5,102.0,259.73,210.14
2016,7,2,6,0,438.0,56.0,2.3,14.0,143.0,342.4,281.97
2016,7,2,6,15,500.5,64.0,2.3,14.5,190.0,409.5,339.1
2016,7,2,6,30,563.0,72.0,2.3,15.0,237.0,480.93,397.54
2016,7,2,6,45,448.0,103.0,2.3,15.5,250.0,455.24,375.46
2016,7,2,7,0,333.0,134.0,2.3,16.0,263.0,410.68,337.85
2016,7,2,7,15,330.0,156.0,2.3,16.5,299.0,444.79,363.35
2016,7,2,7,30,327.0,178.0,2.3,17.0,335.0,477.5,386.62
2016,7,2,7,45,547.5,139.0,2.3,17.5,435.0,644.64,515.59
2016,7,2,8,0,768.0,100.0,2.3,18.0,535.0,799.93,624.7
2016,7,2,8,15,787.0,103.0,2.3,18.5,581.5,839.02,647.72
2016,7,2,8,30,806.0,106.0,2.3,19.0,628.0,876.61,670.37
2016,7,2,8,45,821.0,108.5,2.3,19.5,671.5,908.15,688.55
2016,7,2,9,0,836.0,111.0,2.3,20.0,715.0,937.6,705.17
2016,7,2,9,15,847.5,113.0,2.3,20.5,754.0,952.49,711.97
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,973.18,722.78
2016,7,2,9,45,859.5,121.0,2.3,21.5,824.5,984.7,727.5
2016,7,2,10,0,860.0,127.0,2.3,22.0,856.0,993.18,730.4
2016,7,2,10,15,867.0,128.5,2.3,22.0,883.5,1000.35,734.0
2016,7,2,10,30,874.0,130.0,2.3,22.0,911.0,1004.57,735.8
2016,7,2,10,45,878.0,132.0,2.35,22.5,932.0,1003.35,733.36
2016,7,2,11,0,882.0,134.0,2.4,23.0,953.0,999.12,729.13
2016,7,2,11,15,885.5,134.5,2.4,23.0,967.5,989.94,722.74
2016,7,2,11,30,889.0,135.0,2.4,23.0,982.0,977.85,714.62
2016,7,2,11,45,889.0,136.5,2.45,23.0,989.0,960.61,703.72
2016,7,2,12,0,889.0,138.0,2.5,23.0,996.0,940.72,691.16
2016,7,2,12,15,889.5,138.0,2.5,23.0,995.5,917.39,675.91
2016,7,2,12,30,890.0,138.0,2.5,23.0,995.0,891.68,659.1
2016,7,2,12,45,894.0,134.0,2.55,23.0,989.5,863.04,640.71
2016,7,2,13,0,898.0,130.0,2.6,23.0,984.0,832.08,620.65
2016,7,2,13,15,895.0,129.0,2.6,23.0,969.0,796.15,596.73
2016,7,2,13,30,892.0,128.0,2.6,23.0,954.0,758.5,571.48
2016,7,2,13,45,887.0,127.5,2.65,23.0,932.5,718.32,543.21
2016,7,2,14,0,882.0,127.0,2.7,23.0,911.0,676.85,512.92
2016,7,2,14,15,875.5,125.5,2.7,23.0,882.5,632.53,479.66
2016,7,2,14,30,869.0,124.0,2.7,23.0,854.0,587.4,445.0
2016,7,2,14,45,859.0,122.5,2.7,23.0,819.5,539.88,407.71
2016,7,2,15,0,849.0,121.0,2.7,23.0,785.0,492.25,369.38
2016,7,2,15,15,837.5,118.5,2.7,22.5,746.0,438.07,325.91
2016,7,2,15,30,826.0,116.0,2.7,22.0,707.0,389.11,285.12
2016,7,2,15,45,809.5,113.5,2.7,22.0,663.0,339.32,242.41
2016,7,2,16,0,793.0,111.0,2.7,22.0,619.0,290.93,200.46
2016,7,2,16,15,773.5,107.5,2.65,21.5,571.5,242.71,159.41
2016,7,2,16,30,754.0,104.0,2.6,21.0,524.0,196.57,121.41
2016,7,2,16,45,726.5,100.5,2.6,20.5,474.5,146.1,83.44
2016,7,2,17,0,699.0,97.0,2.6,20.0,425.0,104.08,57.95
2016,7,2,17,15,665.0,91.5,2.55,19.5,374.5,63.76,50.04
2016,7,2,17,30,631.0,86.0,2.5,19.0,324.0,56.82,44.27
2016,7,2,17,45,582.5,80.0,2.5,18.5,274.5,54.91,42.77
2016,7,2,18,0,534.0,74.0,2.5,18.0,225.0,52.88,41.06
2016,7,2,18,15,469.5,65.0,2.45,17.5,178.5,48.06,36.75
2016,7,2,18,30,405.0,56.0,2.4,17.0,132.0,42.96,32.01
2016,7,2,18,45,311.5,44.0,2.35,16.5,92.5,33.73,23.46
2016,7,2,19,0,218.0,32.0,2.3,16.0,53.0,24.97,14.41
2016,7,2,19,15,109.0,16.0,2.3,15.5,26.5,12.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.5,17.0,2.1,12.5,30.5,92.79,12.53
2016,7,3,5,30,269.0,34.0,2.2,13.0,61.0,195.33,148.29
2016,7,3,5,45,363.0,44.0,2.3,13.5,102.5,268.73,217.27
2016,7,3,6,0,457.0,54.0,2.4,14.0,144.0,350.48,288.55
2016,7,3,6,15,305.0,83.5,2.4,14.5,151.0,309.8,256.69
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,236.03,195.19
2016,7,3,6,45,170.5,132.0,2.4,15.5,191.0,274.33,227.0
2016,7,3,7,0,188.0,151.0,2.4,16.0,224.0,313.52,258.29
2016,7,3,7,15,163.5,175.0,2.35,16.5,245.0,327.38,267.4
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,338.74,274.23
2016,7,3,7,45,209.5,215.0,2.25,17.5,328.0,417.46,336.04
2016,7,3,8,0,280.0,231.0,2.2,18.0,390.0,513.81,408.67
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.5,703.79,552.91
2016,7,3,8,30,817.0,102.0,2.2,19.0,631.0,881.5,674.25
2016,7,3,8,45,831.5,104.5,2.2,19.5,674.5,912.85,690.78
2016,7,3,9,0,846.0,107.0,2.2,20.0,718.0,933.92,701.7
2016,7,3,9,15,857.0,109.0,2.2,20.0,756.5,956.85,715.28
2016,7,3,9,30,868.0,111.0,2.2,20.0,795.0,977.24,727.16
2016,7,3,9,45,889.5,105.5,2.25,20.5,832.5,997.09,737.89
2016,7,3,10,0,911.0,100.0,2.3,21.0,870.0,1014.38,746.96
2016,7,3,10,15,917.0,101.0,2.3,21.0,898.0,1020.55,749.78
2016,7,3,10,30,923.0,102.0,2.3,21.0,926.0,1023.63,750.84
2016,7,3,10,45,927.0,103.0,2.35,21.5,947.0,1021.63,747.88
2016,7,3,11,0,931.0,104.0,2.4,22.0,968.0,1016.49,743.06
2016,7,3,11,15,934.0,104.5,2.45,22.0,982.5,1006.77,736.85
2016,7,3,11,30,937.0,105.0,2.5,22.0,997.0,994.01,728.78
2016,7,3,11,45,938.0,105.0,2.55,22.5,1004.0,975.92,715.92
2016,7,3,12,0,939.0,105.0,2.6,23.0,1011.0,955.02,701.32
2016,7,3,12,15,939.0,105.5,2.6,23.0,1010.5,931.0,685.65
2016,7,3,12,30,939.0,106.0,2.6,23.0,1010.0,904.44,668.31
2016,7,3,12,45,922.5,115.0,2.65,23.0,998.0,869.54,645.73
2016,7,3,13,0,906.0,124.0,2.7,23.0,986.0,833.13,622.0
2016,7,3,13,15,903.0,123.5,2.7,23.0,971.0,797.42,598.23
2016,7,3,13,30,900.0,123.0,2.7,23.0,956.0,759.95,573.06
2016,7,3,13,45,894.5,122.0,2.75,23.0,934.0,718.73,544.18
2016,7,3,14,0,889.0,121.0,2.8,23.0,912.0,676.25,513.11
2016,7,3,14,15,882.5,119.5,2.8,22.5,883.5,631.66,480.51
2016,7,3,14,30,876.0,118.0,2.8,22.0,855.0,586.26,446.36
2016,7,3,14,45,866.5,116.5,2.8,22.0,820.5,538.71,408.8
2016,7,3,15,0,857.0,115.0,2.8,22.0,786.0,490.99,370.13
2016,7,3,15,15,845.5,113.0,2.75,21.5,746.5,442.07,330.14
2016,7,3,15,30,834.0,111.0,2.7,21.0,707.0,387.77,285.08
2016,7,3,15,45,819.0,108.0,2.7,21.0,663.0,337.64,241.85
2016,7,3,16,0,804.0,105.0,2.7,21.0,619.0,288.76,199.2
2016,7,3,16,15,784.5,102.0,2.7,20.5,572.0,240.37,157.79
2016,7,3,16,30,765.0,99.0,2.7,20.0,525.0,194.04,119.43
2016,7,3,16,45,740.5,95.0,2.7,20.0,475.5,148.59,85.09
2016,7,3,17,0,716.0,91.0,2.7,20.0,426.0,100.4,54.48
2016,7,3,17,15,682.5,86.0,2.65,19.5,376.0,59.62,46.45
2016,7,3,17,30,649.0,81.0,2.6,19.0,326.0,53.08,41.0
2016,7,3,17,45,604.5,74.5,2.6,18.5,276.5,50.6,38.99
2016,7,3,18,0,560.0,68.0,2.6,18.0,227.0,47.93,36.71
2016,7,3,18,15,496.5,60.5,2.55,17.5,180.5,44.19,33.36
2016,7,3,18,30,433.0,53.0,2.5,17.0,134.0,40.27,29.67
2016,7,3,18,45,340.5,42.0,2.5,16.5,94.0,32.83,22.68
2016,7,3,19,0,248.0,31.0,2.5,16.0,54.0,24.96,14.35
2016,7,3,19,15,124.0,15.5,2.5,15.5,27.0,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,99.51,6.37
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,205.46,155.42
2016,7,4,5,45,392.0,40.5,2.55,13.5,103.5,279.55,226.02
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,362.23,298.45
2016,7,4,6,15,244.5,59.5,2.65,14.5,107.5,240.63,200.09
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,66.53,50.95
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,81.34,63.49
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,96.06,75.56
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,116.6,92.23
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,137.03,108.5
2016,7,4,7,45,12.0,174.0,2.45,17.5,181.0,180.8,143.88
2016,7,4,8,0,24.0,207.0,2.4,18.0,221.0,225.15,178.93
2016,7,4,8,15,28.0,228.0,2.35,18.0,245.5,262.49,207.82
2016,7,4,8,30,32.0,249.0,2.3,18.0,270.0,287.8,226.95
2016,7,4,8,45,49.0,281.5,2.3,18.5,316.0,338.06,265.16
2016,7,4,9,0,66.0,314.0,2.3,19.0,362.0,388.38,302.53
2016,7,4,9,15,480.0,205.5,2.3,19.5,581.5,707.45,548.5
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,986.7,737.2
2016,7,4,9,45,891.0,104.5,2.35,20.5,832.0,997.15,738.95
2016,7,4,10,0,888.0,112.0,2.4,21.0,863.0,1004.34,741.53
2016,7,4,10,15,894.5,113.5,2.4,21.0,890.5,1011.34,745.03
2016,7,4,10,30,901.0,115.0,2.4,21.0,918.0,1015.32,746.67
2016,7,4,10,45,904.0,117.0,2.45,21.5,939.0,1013.29,743.66
2016,7,4,11,0,907.0,119.0,2.5,22.0,960.0,1008.17,738.83
2016,7,4,11,15,910.0,119.5,2.5,22.0,974.5,998.51,732.09
2016,7,4,11,30,913.0,120.0,2.5,22.0,989.0,985.88,723.57
2016,7,4,11,45,911.5,122.0,2.55,22.5,995.0,967.59,710.56
2016,7,4,12,0,910.0,124.0,2.6,23.0,1001.0,946.61,695.89
2016,7,4,12,15,910.0,124.0,2.6,23.0,1000.5,922.56,680.15
2016,7,4,12,30,910.0,124.0,2.6,23.0,1000.0,896.07,662.82
2016,7,4,12,45,915.5,118.5,2.65,23.0,994.5,866.87,644.01
2016,7,4,13,0,921.0,113.0,2.7,23.0,989.0,835.19,623.43
2016,7,4,13,15,918.0,112.5,2.7,23.0,973.5,799.08,599.36
2016,7,4,13,30,915.0,112.0,2.7,23.0,958.0,761.15,573.89
2016,7,4,13,45,910.0,111.0,2.7,23.0,936.0,719.78,545.01
2016,7,4,14,0,905.0,110.0,2.7,23.0,914.0,677.06,513.55
2016,7,4,14,15,898.0,108.5,2.7,22.5,885.0,631.57,480.31
2016,7,4,14,30,891.0,107.0,2.7,22.0,856.0,585.28,445.51
2016,7,4,14,45,882.5,105.5,2.7,22.0,822.0,537.61,407.85
2016,7,4,15,0,874.0,104.0,2.7,22.0,788.0,489.67,368.95
2016,7,4,15,15,862.5,102.0,2.7,21.5,748.0,440.0,328.41
2016,7,4,15,30,851.0,100.0,2.7,21.0,708.0,390.73,287.04
2016,7,4,15,45,837.0,97.5,2.75,21.0,664.5,340.89,243.93
2016,7,4,16,0,823.0,95.0,2.8,21.0,621.0,285.42,196.08
2016,7,4,16,15,804.5,92.0,2.75,20.5,573.5,236.29,153.83
2016,7,4,16,30,786.0,89.0,2.7,20.0,526.0,189.1,114.6
2016,7,4,16,45,762.0,85.5,2.7,20.0,477.0,143.02,79.72
2016,7,4,17,0,738.0,82.0,2.7,20.0,428.0,99.75,53.37
2016,7,4,17,15,706.5,77.5,2.7,19.5,377.5,58.54,45.52
2016,7,4,17,30,675.0,73.0,2.7,19.0,327.0,47.24,35.9
2016,7,4,17,45,631.5,67.5,2.7,18.5,278.0,45.26,34.31
2016,7,4,18,0,588.0,62.0,2.7,18.0,229.0,43.14,32.5
2016,7,4,18,15,525.5,55.0,2.65,17.0,182.0,39.6,29.39
2016,7,4,18,30,463.0,48.0,2.6,16.0,135.0,35.87,25.93
2016,7,4,18,45,370.5,38.5,2.55,15.5,95.0,29.65,20.03
2016,7,4,19,0,278.0,29.0,2.5,15.0,55.0,23.08,12.87
2016,7,4,19,15,139.0,14.5,2.5,14.5,27.5,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.0,16.0,2.65,12.5,30.0,94.01,0.0
2016,7,5,5,30,272.0,32.0,2.7,13.0,60.0,194.16,146.01
2016,7,5,5,45,365.5,42.0,2.75,13.5,100.5,267.0,215.76
2016,7,5,6,0,459.0,52.0,2.8,14.0,141.0,348.3,287.03
2016,7,5,6,15,521.5,59.0,2.75,14.5,188.0,414.78,344.11
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,485.63,402.47
2016,7,5,6,45,292.0,77.0,2.65,15.5,161.5,312.47,260.45
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,83.39,64.71
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,101.26,79.52
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,119.06,93.77
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,141.71,111.81
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,164.36,129.54
2016,7,5,8,15,6.5,187.0,2.35,18.0,191.5,187.2,147.51
2016,7,5,8,30,10.0,207.0,2.3,18.0,214.0,210.1,165.34
2016,7,5,8,45,16.0,234.5,2.3,18.5,246.0,243.14,190.72
2016,7,5,9,0,22.0,262.0,2.3,19.0,278.0,276.22,215.67
2016,7,5,9,15,42.0,304.5,2.35,19.5,337.0,352.58,273.74
2016,7,5,9,30,62.0,347.0,2.4,20.0,396.0,416.13,320.65
2016,7,5,9,45,481.0,226.0,2.45,20.5,630.0,734.26,563.6
2016,7,5,10,0,900.0,105.0,2.5,21.0,864.0,1008.33,747.94
2016,7,5,10,15,906.5,106.0,2.55,21.0,892.5,1014.96,748.96
2016,7,5,10,30,913.0,107.0,2.6,21.0,921.0,1018.54,750.85
2016,7,5,10,45,917.0,108.5,2.65,21.5,942.0,1017.08,748.17
2016,7,5,11,0,921.0,110.0,2.7,22.0,963.0,1012.5,743.61
2016,7,5,11,15,924.5,110.5,2.75,22.0,978.0,1003.33,737.63
2016,7,5,11,30,928.0,111.0,2.8,22.0,993.0,991.12,729.79
2016,7,5,11,45,929.0,111.5,2.85,22.0,1000.5,973.61,718.54
2016,7,5,12,0,930.0,112.0,2.9,22.0,1008.0,953.31,705.51
2016,7,5,12,15,931.0,112.0,2.95,22.0,1008.5,929.84,690.39
2016,7,5,12,30,932.0,112.0,3.0,22.0,1009.0,903.81,673.53
2016,7,5,12,45,925.5,115.0,3.05,22.0,1000.0,871.86,652.61
2016,7,5,13,0,919.0,118.0,3.1,22.0,991.0,837.96,630.25
2016,7,5,13,15,916.5,117.5,3.1,21.5,977.0,802.23,607.35
2016,7,5,13,30,914.0,117.0,3.1,21.0,963.0,764.67,582.93
2016,7,5,13,45,911.5,115.0,3.1,21.0,942.0,724.11,554.1
2016,7,5,14,0,909.0,113.0,3.1,21.0,921.0,682.04,522.7
2016,7,5,14,15,903.5,112.0,3.1,21.0,893.0,637.65,488.86
2016,7,5,14,30,898.0,111.0,3.1,21.0,865.0,592.3,453.5
2016,7,5,14,45,892.0,108.0,3.15,21.0,831.5,544.28,415.4
2016,7,5,15,0,886.0,105.0,3.2,21.0,798.0,495.76,375.84
2016,7,5,15,15,875.5,103.0,3.2,20.5,759.0,445.89,334.76
2016,7,5,15,30,865.0,101.0,3.2,20.0,720.0,396.31,292.75
2016,7,5,15,45,853.0,98.0,3.25,20.0,676.5,345.95,248.8
2016,7,5,16,0,841.0,95.0,3.3,20.0,633.0,289.78,199.93
2016,7,5,16,15,823.5,92.5,3.35,19.5,585.5,240.32,157.08
2016,7,5,16,30,806.0,90.0,3.4,19.0,538.0,192.69,117.22
2016,7,5,16,45,783.0,86.0,3.45,19.0,488.0,145.3,81.13
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,100.63,53.79
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,58.71,45.86
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,48.07,36.78
2016,7,5,17,45,650.0,69.0,3.65,17.5,285.0,46.49,35.53
2016,7,5,18,0,604.0,64.0,3.7,17.0,234.0,44.82,34.11
2016,7,5,18,15,539.0,57.0,3.65,16.0,186.5,41.34,31.04
2016,7,5,18,30,474.0,50.0,3.6,15.0,139.0,37.7,27.64
2016,7,5,18,45,370.0,40.5,3.55,14.5,97.5,31.53,21.73
2016,7,5,19,0,266.0,31.0,3.5,14.0,56.0,25.05,14.45
2016,7,5,19,15,133.0,15.5,3.45,13.5,28.0,12.24,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,16.0,2.75,12.5,29.0,92.56,0.0
2016,7,6,5,30,268.0,32.0,2.7,13.0,58.0,191.9,143.38
2016,7,6,5,45,364.5,41.0,2.7,13.5,98.5,264.92,213.84
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,346.55,285.41
2016,7,6,6,15,239.0,75.5,2.55,14.5,122.5,246.26,204.34
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,113.54,90.87
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,137.73,111.28
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,171.81,139.15
2016,7,6,7,15,23.5,154.0,2.1,16.0,164.0,171.77,138.5
2016,7,6,7,30,18.0,168.0,2.0,16.0,177.0,181.06,145.41
2016,7,6,7,45,35.0,197.5,1.9,16.5,217.0,237.88,190.87
2016,7,6,8,0,52.0,227.0,1.8,17.0,257.0,284.8,227.24
2016,7,6,8,15,94.0,258.0,1.75,17.5,317.0,356.11,282.54
2016,7,6,8,30,136.0,289.0,1.7,18.0,377.0,442.82,347.49
2016,7,6,8,45,492.5,194.0,1.7,18.5,543.0,695.55,540.64
2016,7,6,9,0,849.0,99.0,1.7,19.0,709.0,926.37,696.37
2016,7,6,9,15,859.5,101.0,1.75,19.5,747.5,949.08,706.49
2016,7,6,9,30,870.0,103.0,1.8,20.0,786.0,969.23,717.36
2016,7,6,9,45,880.0,103.5,1.85,20.5,820.5,984.54,725.12
2016,7,6,10,0,890.0,104.0,1.9,21.0,855.0,997.05,731.17
2016,7,6,10,15,896.5,105.0,1.95,21.0,882.5,1003.71,734.98
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,1007.36,737.01
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.5,1005.94,735.71
2016,7,6,11,0,913.0,107.0,2.3,22.0,953.0,1001.45,732.48
2016,7,6,11,15,915.5,107.5,2.4,22.0,967.0,991.49,726.62
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,978.55,718.89
2016,7,6,11,45,920.0,108.0,2.65,22.5,988.0,961.73,707.73
2016,7,6,12,0,922.0,108.0,2.8,23.0,995.0,942.11,694.69
2016,7,6,12,15,921.5,108.0,2.9,23.0,994.5,917.59,679.29
2016,7,6,12,30,921.0,108.0,3.0,23.0,994.0,890.6,662.17
2016,7,6,12,45,912.5,111.5,3.15,23.0,984.0,857.85,641.32
2016,7,6,13,0,904.0,115.0,3.3,23.0,974.0,823.27,618.98
2016,7,6,13,15,901.0,114.5,3.4,22.5,959.0,787.72,596.59
2016,7,6,13,30,898.0,114.0,3.5,22.0,944.0,750.39,572.61
2016,7,6,13,45,894.0,112.5,3.6,22.0,922.5,709.89,544.01
2016,7,6,14,0,890.0,111.0,3.7,22.0,901.0,668.01,512.87
2016,7,6,14,15,883.5,109.5,3.7,22.0,873.0,623.42,478.69
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,578.01,443.1
2016,7,6,14,45,870.5,105.5,3.75,22.0,811.5,531.12,405.63
2016,7,6,15,0,864.0,103.0,3.8,22.0,778.0,483.79,366.81
2016,7,6,15,15,853.0,101.0,3.8,21.5,739.0,434.77,326.29
2016,7,6,15,30,842.0,99.0,3.8,21.0,700.0,386.11,284.96
2016,7,6,15,45,831.0,95.5,3.8,21.0,657.5,336.81,241.8
2016,7,6,16,0,820.0,92.0,3.8,21.0,615.0,288.26,198.88
2016,7,6,16,15,802.5,89.0,3.75,20.5,569.0,232.74,151.4
2016,7,6,16,30,785.0,86.0,3.7,20.0,523.0,185.77,112.16
2016,7,6,16,45,764.5,82.0,3.7,19.5,474.5,139.68,77.25
2016,7,6,17,0,744.0,78.0,3.7,19.0,426.0,96.05,50.69
2016,7,6,17,15,713.5,74.0,3.7,18.5,376.5,54.89,42.54
2016,7,6,17,30,683.0,70.0,3.7,18.0,327.0,49.78,38.28
2016,7,6,17,45,642.5,64.5,3.7,17.5,278.0,43.06,32.5
2016,7,6,18,0,602.0,59.0,3.7,17.0,229.0,40.83,30.6
2016,7,6,18,15,540.0,52.5,3.6,16.5,182.0,37.6,27.67
2016,7,6,18,30,478.0,46.0,3.5,16.0,135.0,34.21,24.45
2016,7,6,18,45,384.5,37.0,3.45,15.5,95.0,28.36,18.89
2016,7,6,19,0,291.0,28.0,3.4,15.0,55.0,22.21,12.05
2016,7,6,19,15,145.5,14.0,3.35,14.5,27.5,10.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,97.81,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,206.0,153.14
2016,7,7,5,45,397.5,37.5,3.1,13.5,98.5,277.49,224.01
2016,7,7,6,0,490.0,46.0,3.1,14.0,139.0,357.47,294.64
2016,7,7,6,15,277.5,76.5,3.0,14.5,132.5,283.11,235.04
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,160.69,131.37
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,189.9,155.88
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,219.17,179.55
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,222.72,181.05
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,224.88,181.25
2016,7,7,7,45,42.5,202.0,2.8,17.5,224.0,249.58,200.17
2016,7,7,8,0,45.0,223.0,2.8,18.0,248.0,274.13,218.59
2016,7,7,8,15,148.0,251.0,2.8,18.0,344.5,409.62,326.8
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,550.28,434.29
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,749.67,586.44
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,925.98,706.88
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,949.02,719.87
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,969.47,732.53
2016,7,7,9,45,887.5,96.0,3.1,19.5,818.5,983.25,739.77
2016,7,7,10,0,894.0,98.0,3.2,20.0,852.0,994.12,745.17
2016,7,7,10,15,900.5,99.5,3.25,20.0,879.5,1001.45,749.37
2016,7,7,10,30,907.0,101.0,3.3,20.0,907.0,1005.73,751.67
2016,7,7,10,45,911.5,101.5,3.35,20.5,928.5,1003.91,748.61
2016,7,7,11,0,916.0,102.0,3.4,21.0,950.0,999.01,743.67
2016,7,7,11,15,919.0,102.5,3.4,21.0,964.5,989.6,736.92
2016,7,7,11,30,922.0,103.0,3.4,21.0,979.0,977.18,728.31
2016,7,7,11,45,924.0,103.0,3.4,21.0,986.5,960.39,716.87
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,940.78,703.64
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,916.68,687.43
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,890.07,669.53
2016,7,7,12,45,916.0,108.0,3.4,21.0,983.5,857.37,647.44
2016,7,7,13,0,906.0,113.0,3.4,21.0,974.0,822.89,624.05
2016,7,7,13,15,903.0,112.5,3.35,21.0,959.0,787.27,599.5
2016,7,7,13,30,900.0,112.0,3.3,21.0,944.0,749.88,573.58
2016,7,7,13,45,897.0,110.0,3.3,21.0,923.0,709.55,544.78
2016,7,7,14,0,894.0,108.0,3.3,21.0,902.0,667.76,513.39
2016,7,7,14,15,887.5,107.0,3.3,21.0,874.0,623.43,479.4
2016,7,7,14,30,881.0,106.0,3.3,21.0,846.0,578.26,443.98
2016,7,7,14,45,874.5,103.5,3.3,21.0,812.5,531.18,406.27
2016,7,7,15,0,868.0,101.0,3.3,21.0,779.0,483.65,367.22
2016,7,7,15,15,857.0,99.0,3.3,20.5,740.0,434.43,326.53
2016,7,7,15,30,846.0,97.0,3.3,20.0,701.0,385.56,285.0
2016,7,7,15,45,834.0,94.0,3.35,20.0,658.0,336.13,241.74
2016,7,7,16,0,822.0,91.0,3.4,20.0,615.0,287.55,198.77
2016,7,7,16,15,804.0,88.0,3.45,19.5,568.5,231.79,151.04
2016,7,7,16,30,786.0,85.0,3.5,19.0,522.0,184.64,111.6
2016,7,7,16,45,764.5,81.0,3.6,19.0,473.5,138.37,76.38
2016,7,7,17,0,743.0,77.0,3.7,19.0,425.0,94.65,49.76
2016,7,7,17,15,712.0,73.0,3.75,18.0,375.0,53.52,41.43
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,48.99,37.74
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,42.7,32.33
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,40.86,30.74
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,37.63,27.81
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,34.24,24.58
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,28.4,18.99
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,22.25,12.07
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,99.25,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,211.53,155.48
2016,7,8,5,45,415.5,33.5,3.15,14.5,97.0,281.18,225.97
2016,7,8,6,0,506.0,41.0,3.2,15.0,137.0,359.33,295.15
2016,7,8,6,15,563.5,46.5,3.15,15.5,183.0,422.3,349.75
2016,7,8,6,30,621.0,52.0,3.1,16.0,229.0,486.51,403.2
2016,7,8,6,45,355.0,100.5,3.05,16.5,206.0,385.66,319.12
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,227.3,185.4
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,232.36,188.5
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,235.84,189.66
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,387.64,313.06
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,549.29,437.5
2016,7,8,8,15,588.5,146.5,2.65,19.5,509.5,715.1,561.8
2016,7,8,8,30,833.0,78.0,2.6,20.0,611.0,857.22,658.29
2016,7,8,8,45,845.0,80.0,2.6,20.5,653.5,886.37,674.12
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,913.34,689.32
2016,7,8,9,15,867.0,83.5,2.6,21.0,734.5,935.43,702.49
2016,7,8,9,30,877.0,85.0,2.6,21.0,773.0,954.96,713.99
2016,7,8,9,45,883.5,87.0,2.6,21.5,805.5,968.89,720.45
2016,7,8,10,0,890.0,89.0,2.6,22.0,838.0,979.93,725.09
2016,7,8,10,15,896.0,90.5,2.65,22.5,865.5,986.95,727.67
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,990.93,728.4
2016,7,8,10,45,905.0,93.5,2.8,23.5,914.0,988.89,725.78
2016,7,8,11,0,908.0,95.0,2.9,24.0,935.0,983.78,721.29
2016,7,8,11,15,911.0,95.5,2.95,24.0,949.0,974.6,715.23
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,962.43,707.33
2016,7,8,11,45,916.5,95.5,3.05,24.0,971.0,945.89,696.62
2016,7,8,12,0,919.0,95.0,3.1,24.0,979.0,926.54,684.11
2016,7,8,12,15,919.5,95.0,3.15,24.0,979.0,903.18,668.95
2016,7,8,12,30,920.0,95.0,3.2,24.0,979.0,877.28,652.08
2016,7,8,12,45,914.0,98.0,3.25,24.5,970.5,846.36,630.52
2016,7,8,13,0,908.0,101.0,3.3,25.0,962.0,813.47,607.59
2016,7,8,13,15,905.5,100.5,3.35,25.0,948.0,778.28,584.16
2016,7,8,13,30,903.0,100.0,3.4,25.0,934.0,741.26,559.27
2016,7,8,13,45,900.5,98.5,3.45,25.0,913.5,701.67,531.83
2016,7,8,14,0,898.0,97.0,3.5,25.0,893.0,660.56,501.41
2016,7,8,14,15,892.5,95.5,3.5,24.5,866.0,616.3,468.75
2016,7,8,14,30,887.0,94.0,3.5,24.0,839.0,571.11,434.46
2016,7,8,14,45,881.5,92.0,3.55,24.0,806.0,524.74,397.6
2016,7,8,15,0,876.0,90.0,3.6,24.0,773.0,477.82,359.29
2016,7,8,15,15,865.5,88.0,3.6,23.5,735.0,428.48,318.74
2016,7,8,15,30,855.0,86.0,3.6,23.0,697.0,379.44,277.32
2016,7,8,15,45,843.5,83.5,3.65,23.0,654.5,330.19,234.42
2016,7,8,16,0,832.0,81.0,3.7,23.0,612.0,281.73,191.79
2016,7,8,16,15,815.5,78.5,3.65,22.5,565.5,233.19,149.98
2016,7,8,16,30,799.0,76.0,3.6,22.0,519.0,186.28,111.06
2016,7,8,16,45,778.5,72.5,3.55,22.0,471.0,132.7,70.36
2016,7,8,17,0,758.0,69.0,3.5,22.0,423.0,88.72,44.06
2016,7,8,17,15,728.0,65.5,3.4,21.5,373.5,47.23,35.39
2016,7,8,17,30,698.0,62.0,3.3,21.0,324.0,43.46,32.31
2016,7,8,17,45,659.0,57.5,3.25,20.5,275.5,41.63,30.84
2016,7,8,18,0,620.0,53.0,3.2,20.0,227.0,39.7,29.21
2016,7,8,18,15,559.5,47.0,3.1,19.5,180.5,33.23,23.49
2016,7,8,18,30,499.0,41.0,3.0,19.0,134.0,30.03,20.5
2016,7,8,18,45,408.0,33.0,2.95,18.5,94.0,24.9,15.65
2016,7,8,19,0,317.0,25.0,2.9,18.0,54.0,19.51,9.59
2016,7,8,19,15,158.5,12.5,2.9,17.5,27.0,9.6,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.1,14.5,28.5,101.75,0.0
2016,7,9,5,30,347.0,24.0,2.1,15.0,57.0,218.88,158.54
2016,7,9,5,45,436.0,31.0,2.15,15.5,97.0,287.83,229.39
2016,7,9,6,0,525.0,38.0,2.2,16.0,137.0,361.82,294.77
2016,7,9,6,15,581.5,43.5,2.25,16.5,183.0,425.5,349.46
2016,7,9,6,30,638.0,49.0,2.3,17.0,229.0,493.05,404.96
2016,7,9,6,45,675.5,53.0,2.4,18.0,277.5,549.03,448.0
2016,7,9,7,0,713.0,57.0,2.5,19.0,326.0,606.56,489.47
2016,7,9,7,15,741.0,60.0,2.55,19.5,375.0,656.7,524.67
2016,7,9,7,30,769.0,63.0,2.6,20.0,424.0,700.38,554.15
2016,7,9,7,45,789.0,66.0,2.65,20.5,472.0,743.79,582.78
2016,7,9,8,0,809.0,69.0,2.7,21.0,520.0,786.32,610.17
2016,7,9,8,15,825.5,71.0,2.7,21.0,566.0,823.35,634.09
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,858.8,656.68
2016,7,9,8,45,854.0,75.5,2.75,21.5,654.5,888.85,674.43
2016,7,9,9,0,866.0,78.0,2.8,22.0,697.0,916.66,690.56
2016,7,9,9,15,876.0,79.5,2.85,22.0,735.5,938.98,704.27
2016,7,9,9,30,886.0,81.0,2.9,22.0,774.0,958.7,716.32
2016,7,9,9,45,886.5,86.0,3.0,22.5,805.5,970.28,722.03
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,978.77,725.83
2016,7,9,10,15,893.0,92.5,3.15,23.0,864.5,985.77,729.79
2016,7,9,10,30,899.0,94.0,3.2,23.0,892.0,989.75,731.88
2016,7,9,10,45,905.5,93.5,3.25,23.0,913.5,989.04,731.02
2016,7,9,11,0,912.0,93.0,3.3,23.0,935.0,985.28,728.29
2016,7,9,11,15,914.5,93.5,3.35,23.0,949.5,975.63,721.78
2016,7,9,11,30,917.0,94.0,3.4,23.0,964.0,962.98,713.42
2016,7,9,11,45,921.5,92.0,3.5,23.0,972.0,946.81,703.11
2016,7,9,12,0,926.0,90.0,3.6,23.0,980.0,927.77,690.9
2016,7,9,12,15,926.5,90.0,3.7,23.0,980.5,904.32,675.71
2016,7,9,12,30,927.0,90.0,3.8,23.0,981.0,878.3,658.73
2016,7,9,12,45,923.5,91.5,3.9,23.0,973.0,847.93,638.67
2016,7,9,13,0,920.0,93.0,4.0,23.0,965.0,815.42,617.0
2016,7,9,13,15,918.5,92.5,4.05,23.0,951.5,780.64,593.38
2016,7,9,13,30,917.0,92.0,4.1,23.0,938.0,743.92,568.22
2016,7,9,13,45,915.5,90.5,4.2,23.0,918.5,704.52,540.82
2016,7,9,14,0,914.0,89.0,4.3,23.0,899.0,663.47,510.0
2016,7,9,14,15,910.0,88.0,4.35,22.5,873.0,619.89,477.33
2016,7,9,14,30,906.0,87.0,4.4,22.0,847.0,575.19,442.97
2016,7,9,14,45,902.0,85.0,4.45,22.0,815.5,528.73,405.4
2016,7,9,15,0,898.0,83.0,4.5,22.0,784.0,481.54,366.22
2016,7,9,15,15,891.0,81.5,4.5,21.5,747.5,433.0,325.51
2016,7,9,15,30,884.0,80.0,4.5,21.0,711.0,384.4,283.62
2016,7,9,15,45,875.0,78.0,4.55,20.5,669.5,334.9,240.18
2016,7,9,16,0,866.0,76.0,4.6,20.0,628.0,285.91,196.63
2016,7,9,16,15,852.5,74.0,4.6,19.5,582.5,236.69,153.35
2016,7,9,16,30,839.0,72.0,4.6,19.0,537.0,188.8,112.86
2016,7,9,16,45,819.0,70.0,4.6,19.0,488.5,141.68,77.04
2016,7,9,17,0,799.0,68.0,4.6,19.0,440.0,89.55,44.31
2016,7,9,17,15,772.0,64.5,4.55,18.5,390.0,46.05,34.81
2016,7,9,17,30,745.0,61.0,4.5,18.0,340.0,42.87,32.21
2016,7,9,17,45,702.5,57.5,4.45,17.5,289.5,41.79,31.38
2016,7,9,18,0,660.0,54.0,4.4,17.0,239.0,40.71,30.47
2016,7,9,18,15,600.5,48.5,4.25,16.5,190.5,37.8,27.83
2016,7,9,18,30,541.0,43.0,4.1,16.0,142.0,31.84,22.35
2016,7,9,18,45,441.0,35.0,3.95,15.5,99.5,26.76,17.46
2016,7,9,19,0,341.0,27.0,3.8,15.0,57.0,21.44,11.18
2016,7,9,19,15,170.5,13.5,3.75,14.5,28.5,10.53,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,13.0,3.15,12.5,29.0,102.33,0.0
2016,7,10,5,30,345.0,26.0,3.2,13.0,58.0,220.29,159.42
2016,7,10,5,45,440.5,34.0,3.25,14.0,99.5,293.86,235.9
2016,7,10,6,0,536.0,42.0,3.3,15.0,141.0,376.41,308.54
2016,7,10,6,15,595.5,47.5,3.25,15.5,189.0,438.22,362.47
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,508.4,420.62
2016,7,10,6,45,697.0,57.0,3.15,16.5,288.0,568.27,467.77
2016,7,10,7,0,739.0,61.0,3.1,17.0,339.0,629.93,513.21
2016,7,10,7,15,768.0,64.5,3.0,17.5,390.0,682.47,549.87
2016,7,10,7,30,797.0,68.0,2.9,18.0,441.0,735.16,585.41
2016,7,10,7,45,820.0,70.0,2.85,18.5,491.0,773.89,609.99
2016,7,10,8,0,843.0,72.0,2.8,19.0,541.0,818.61,638.34
2016,7,10,8,15,859.5,74.5,2.75,19.5,588.5,857.12,661.62
2016,7,10,8,30,876.0,77.0,2.7,20.0,636.0,893.94,683.32
2016,7,10,8,45,889.5,78.5,2.65,20.5,680.5,924.85,700.61
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,953.5,716.2
2016,7,10,9,15,913.0,81.5,2.6,21.5,764.5,976.35,728.22
2016,7,10,9,30,923.0,83.0,2.6,22.0,804.0,996.47,738.46
2016,7,10,9,45,929.0,85.0,2.6,22.5,838.0,1010.37,744.64
2016,7,10,10,0,935.0,87.0,2.6,23.0,872.0,1021.21,748.95
2016,7,10,10,15,941.0,88.0,2.65,23.0,900.5,1027.82,752.6
2016,7,10,10,30,947.0,89.0,2.7,23.0,929.0,1031.27,754.36
2016,7,10,10,45,950.5,90.0,2.8,23.5,951.0,1029.05,751.62
2016,7,10,11,0,954.0,91.0,2.9,24.0,973.0,1023.61,746.95
2016,7,10,11,15,957.0,91.5,3.0,24.0,988.0,1013.99,741.11
2016,7,10,11,30,960.0,92.0,3.1,24.0,1003.0,1001.22,733.31
2016,7,10,11,45,961.5,92.5,3.25,24.5,1010.5,983.98,721.59
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,963.79,707.94
2016,7,10,12,15,963.0,93.0,3.45,25.0,1018.0,938.95,691.91
2016,7,10,12,30,963.0,93.0,3.5,25.0,1018.0,911.48,674.1
2016,7,10,12,45,955.5,97.5,3.6,25.0,1009.0,879.44,653.45
2016,7,10,13,0,948.0,102.0,3.7,25.0,1000.0,845.35,631.24
2016,7,10,13,15,945.5,101.0,3.7,25.0,985.5,808.28,606.33
2016,7,10,13,30,943.0,100.0,3.7,25.0,971.0,769.29,579.93
2016,7,10,13,45,940.0,99.0,3.75,25.0,949.5,728.19,551.57
2016,7,10,14,0,937.0,98.0,3.8,25.0,928.0,685.51,520.02
2016,7,10,14,15,931.5,97.0,3.75,25.0,900.0,639.93,485.32
2016,7,10,14,30,926.0,96.0,3.7,25.0,872.0,593.34,449.09
2016,7,10,14,45,919.0,94.0,3.7,25.0,838.0,544.33,410.3
2016,7,10,15,0,912.0,92.0,3.7,25.0,804.0,494.86,370.14
2016,7,10,15,15,902.0,90.5,3.65,25.0,764.5,444.31,328.06
2016,7,10,15,30,892.0,89.0,3.6,25.0,725.0,393.96,285.17
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.5,342.46,240.76
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,291.82,196.68
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,241.31,153.62
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,192.47,113.57
2016,7,10,16,45,810.5,76.0,3.5,24.0,490.5,137.29,72.31
2016,7,10,17,0,788.0,73.0,3.5,24.0,440.0,91.93,45.91
2016,7,10,17,15,757.5,69.5,3.4,23.5,389.0,48.92,36.53
2016,7,10,17,30,727.0,66.0,3.3,23.0,338.0,46.82,34.93
2016,7,10,17,45,684.0,61.5,3.25,22.5,286.5,45.11,33.58
2016,7,10,18,0,641.0,57.0,3.2,22.0,235.0,39.5,28.77
2016,7,10,18,15,577.5,50.5,3.1,21.0,187.0,36.18,25.88
2016,7,10,18,30,514.0,44.0,3.0,20.0,139.0,32.7,22.69
2016,7,10,18,45,413.0,35.5,2.9,19.0,97.0,27.22,17.55
2016,7,10,19,0,312.0,27.0,2.8,18.0,55.0,21.47,10.91
2016,7,10,19,15,156.0,13.5,2.8,17.5,27.5,10.55,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,13.0,1.2,14.5,27.5,97.08,0.0
2016,7,11,5,30,323.0,26.0,1.2,15.0,55.0,209.66,147.85
2016,7,11,5,45,420.0,34.0,1.3,16.0,96.5,282.84,223.28
2016,7,11,6,0,517.0,42.0,1.4,17.0,138.0,365.19,294.09
2016,7,11,6,15,578.0,48.0,1.4,17.5,185.5,431.32,349.74
2016,7,11,6,30,639.0,54.0,1.4,18.0,233.0,498.54,403.92
2016,7,11,6,45,681.0,58.0,1.4,18.5,283.0,557.79,449.25
2016,7,11,7,0,723.0,62.0,1.4,19.0,333.0,618.84,492.71
2016,7,11,7,15,752.5,65.5,1.4,19.5,383.5,671.18,528.16
2016,7,11,7,30,782.0,69.0,1.4,20.0,434.0,723.76,562.63
2016,7,11,7,45,804.0,72.0,1.4,21.0,483.5,769.38,590.09
2016,7,11,8,0,826.0,75.0,1.4,22.0,533.0,807.04,611.34
2016,7,11,8,15,843.0,77.5,1.45,22.5,580.5,845.52,634.49
2016,7,11,8,30,860.0,80.0,1.5,23.0,628.0,882.38,656.2
2016,7,11,8,45,872.5,82.0,1.55,23.5,671.5,912.6,673.3
2016,7,11,9,0,885.0,84.0,1.6,24.0,715.0,940.57,688.87
2016,7,11,9,15,895.0,86.0,1.65,24.5,754.5,963.69,701.25
2016,7,11,9,30,905.0,88.0,1.7,25.0,794.0,984.13,711.95
2016,7,11,9,45,906.0,93.0,1.8,25.5,826.0,996.27,718.09
2016,7,11,10,0,907.0,98.0,1.9,26.0,858.0,1005.25,722.39
2016,7,11,10,15,913.0,99.0,1.95,26.0,886.5,1011.67,725.97
2016,7,11,10,30,919.0,100.0,2.0,26.0,915.0,1015.0,727.76
2016,7,11,10,45,923.0,101.0,2.05,26.5,936.5,1013.24,725.04
2016,7,11,11,0,927.0,102.0,2.1,27.0,958.0,1008.35,720.52
2016,7,11,11,15,930.0,103.0,2.15,27.0,972.5,999.37,714.98
2016,7,11,11,30,933.0,104.0,2.2,27.0,987.0,987.31,707.6
2016,7,11,11,45,934.0,104.5,2.3,27.0,994.5,969.9,697.39
2016,7,11,12,0,935.0,105.0,2.4,27.0,1002.0,949.64,685.37
