Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,935.5,105.0,2.45,27.0,1002.5,925.74,670.49
2016,7,11,12,30,936.0,105.0,2.5,27.0,1003.0,899.26,653.91
2016,7,11,12,45,938.0,102.5,2.65,27.0,996.5,869.25,635.68
2016,7,11,13,0,940.0,100.0,2.8,27.0,990.0,836.83,615.6
2016,7,11,13,15,938.0,99.5,2.85,27.0,976.0,800.87,592.26
2016,7,11,13,30,936.0,99.0,2.9,27.0,962.0,762.95,567.39
2016,7,11,13,45,932.0,98.5,3.0,27.0,941.0,721.86,539.82
2016,7,11,14,0,928.0,98.0,3.1,27.0,920.0,679.28,509.11
2016,7,11,14,15,923.0,97.0,3.15,26.5,892.5,634.36,476.68
2016,7,11,14,30,918.0,96.0,3.2,26.0,865.0,588.4,442.46
2016,7,11,14,45,911.5,94.5,3.25,26.0,831.5,540.4,404.86
2016,7,11,15,0,905.0,93.0,3.3,26.0,798.0,491.89,365.79
2016,7,11,15,15,895.0,91.0,3.3,25.5,758.5,441.22,324.65
2016,7,11,15,30,885.0,89.0,3.3,25.0,719.0,390.78,282.51
2016,7,11,15,45,874.0,86.5,3.3,25.0,676.0,340.05,238.75
2016,7,11,16,0,863.0,84.0,3.3,25.0,633.0,290.04,195.19
2016,7,11,16,15,846.5,81.5,3.3,24.5,585.5,239.8,152.42
2016,7,11,16,30,830.0,79.0,3.3,24.0,538.0,191.18,112.62
2016,7,11,16,45,809.5,75.5,3.3,23.5,488.5,135.95,71.5
2016,7,11,17,0,789.0,72.0,3.3,23.0,439.0,90.33,45.09
2016,7,11,17,15,758.5,68.5,3.25,22.5,387.5,47.27,35.27
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,46.06,34.43
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,43.9,32.68
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,41.63,30.76
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,35.02,24.98
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,31.9,22.09
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,26.39,16.87
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,20.6,10.11
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.14,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,3.15,13.5,27.0,82.4,0.0
2016,7,12,5,30,337.0,25.0,3.2,14.0,54.0,214.65,150.62
2016,7,12,5,45,432.0,33.0,3.25,14.5,95.5,287.21,229.43
2016,7,12,6,0,527.0,41.0,3.3,15.0,137.0,368.84,302.04
2016,7,12,6,15,588.5,46.5,3.25,15.5,185.0,431.37,356.74
2016,7,12,6,30,650.0,52.0,3.2,16.0,233.0,502.45,415.8
2016,7,12,6,45,689.5,57.0,3.15,16.5,283.0,561.63,462.65
2016,7,12,7,0,729.0,62.0,3.1,17.0,333.0,622.44,507.6
2016,7,12,7,15,759.5,65.5,3.05,17.5,384.5,675.78,545.22
2016,7,12,7,30,790.0,69.0,3.0,18.0,436.0,729.4,581.84
2016,7,12,7,45,811.0,72.5,2.95,18.5,486.0,775.1,611.61
2016,7,12,8,0,832.0,76.0,2.9,19.0,536.0,812.73,634.89
2016,7,12,8,15,850.0,78.5,2.8,19.5,584.5,852.26,658.74
2016,7,12,8,30,868.0,81.0,2.7,20.0,633.0,890.19,680.9
2016,7,12,8,45,880.5,83.5,2.65,20.5,677.5,921.18,698.27
2016,7,12,9,0,893.0,86.0,2.6,21.0,722.0,949.88,713.91
2016,7,12,9,15,904.0,87.5,2.55,21.0,762.0,973.49,727.39
2016,7,12,9,30,915.0,89.0,2.5,21.0,802.0,994.44,739.1
2016,7,12,9,45,925.0,89.5,2.45,21.5,837.5,1010.46,746.16
2016,7,12,10,0,935.0,90.0,2.4,22.0,873.0,1023.54,751.36
2016,7,12,10,15,941.0,91.0,2.4,22.5,901.5,1030.15,753.0
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,1033.58,752.77
2016,7,12,10,45,950.5,93.5,2.4,23.5,952.0,1031.86,749.41
2016,7,12,11,0,954.0,95.0,2.4,24.0,974.0,1026.91,744.15
2016,7,12,11,15,957.0,95.5,2.45,24.0,989.0,1017.23,738.02
2016,7,12,11,30,960.0,96.0,2.5,24.0,1004.0,1004.41,729.98
2016,7,12,11,45,961.0,96.0,2.55,24.0,1011.0,986.16,718.52
2016,7,12,12,0,962.0,96.0,2.6,24.0,1018.0,964.99,705.22
2016,7,12,12,15,962.0,96.5,2.65,24.0,1018.5,940.6,689.82
2016,7,12,12,30,962.0,97.0,2.7,24.0,1019.0,913.55,672.63
2016,7,12,12,45,952.0,102.0,2.8,24.5,1008.5,879.87,650.04
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,844.27,626.06
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.5,807.39,601.93
2016,7,12,13,30,936.0,106.0,3.0,25.0,969.0,768.62,576.27
2016,7,12,13,45,932.0,105.0,3.1,25.0,947.0,727.0,547.89
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,683.9,516.56
2016,7,12,14,15,921.5,103.0,3.2,24.5,896.5,638.01,483.0
2016,7,12,14,30,915.0,102.0,3.2,24.0,868.0,591.2,447.77
2016,7,12,14,45,907.5,100.0,3.25,24.0,833.5,542.34,409.3
2016,7,12,15,0,900.0,98.0,3.3,24.0,799.0,493.07,369.42
2016,7,12,15,15,889.0,96.0,3.3,24.0,759.0,442.16,327.18
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,391.57,284.19
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,340.5,240.11
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,290.34,196.42
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.5,240.26,153.75
2016,7,12,16,30,816.0,84.0,3.2,23.0,535.0,184.86,108.6
2016,7,12,16,45,793.0,80.5,3.2,22.5,484.5,137.2,73.58
2016,7,12,17,0,770.0,77.0,3.2,22.0,434.0,92.24,47.75
2016,7,12,17,15,738.5,73.0,3.1,21.5,383.0,50.35,38.09
2016,7,12,17,30,707.0,69.0,3.0,21.0,332.0,49.28,37.37
2016,7,12,17,45,664.0,64.0,2.95,21.0,281.5,42.97,31.95
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,41.13,30.32
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,37.9,27.49
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,34.52,24.35
2016,7,12,18,45,391.0,36.5,2.6,18.5,93.5,28.22,18.4
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,21.58,10.71
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,13.0,1.75,13.5,26.0,75.97,0.0
2016,7,13,5,30,305.0,26.0,1.7,14.0,52.0,200.11,137.47
2016,7,13,5,45,405.0,35.0,1.65,15.0,93.5,275.5,218.04
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,359.92,291.0
2016,7,13,6,15,568.5,50.0,1.45,16.5,183.0,427.01,347.49
2016,7,13,6,30,632.0,56.0,1.3,17.0,231.0,498.7,404.71
2016,7,13,6,45,676.0,61.0,1.2,18.0,282.0,556.57,447.93
2016,7,13,7,0,720.0,66.0,1.1,19.0,333.0,620.16,491.41
2016,7,13,7,15,751.0,69.5,1.0,19.5,384.0,673.6,526.24
2016,7,13,7,30,782.0,73.0,0.9,20.0,435.0,727.35,559.78
2016,7,13,7,45,805.0,76.0,0.85,21.0,485.5,773.83,586.5
2016,7,13,8,0,828.0,79.0,0.8,22.0,536.0,812.29,606.93
2016,7,13,8,15,845.5,81.5,0.75,22.5,584.0,851.24,628.27
2016,7,13,8,30,863.0,84.0,0.7,23.0,632.0,888.59,648.01
2016,7,13,8,45,876.5,86.0,0.7,24.0,676.5,919.78,663.1
2016,7,13,9,0,890.0,88.0,0.7,25.0,721.0,948.75,676.59
2016,7,13,9,15,900.5,90.0,0.75,25.5,761.0,972.41,689.01
2016,7,13,9,30,911.0,92.0,0.8,26.0,801.0,993.38,699.83
2016,7,13,9,45,908.0,99.5,0.85,26.5,832.5,1004.4,704.65
2016,7,13,10,0,905.0,107.0,0.9,27.0,864.0,1012.08,707.67
2016,7,13,10,15,911.5,108.5,1.0,27.5,892.5,1019.41,711.6
2016,7,13,10,30,918.0,110.0,1.1,28.0,921.0,1023.64,713.7
2016,7,13,10,45,922.5,111.0,1.25,28.5,943.0,1022.23,713.33
2016,7,13,11,0,927.0,112.0,1.4,29.0,965.0,1017.68,711.04
2016,7,13,11,15,930.0,112.5,1.5,29.0,980.0,1008.04,706.25
2016,7,13,11,30,933.0,113.0,1.6,29.0,995.0,995.34,699.62
2016,7,13,11,45,934.5,113.5,1.7,29.0,1002.5,978.24,690.25
2016,7,13,12,0,936.0,114.0,1.8,29.0,1010.0,958.27,679.05
2016,7,13,12,15,936.0,114.0,1.9,29.0,1010.0,933.76,664.9
2016,7,13,12,30,936.0,114.0,2.0,29.0,1010.0,906.68,649.0
2016,7,13,12,45,938.0,111.0,2.15,29.5,1004.0,876.09,629.85
2016,7,13,13,0,940.0,108.0,2.3,30.0,998.0,843.09,608.9
2016,7,13,13,15,937.5,107.5,2.4,30.0,983.0,806.62,586.22
2016,7,13,13,30,935.0,107.0,2.5,30.0,968.0,768.23,561.97
2016,7,13,13,45,930.5,106.0,2.6,30.0,946.0,726.28,534.22
2016,7,13,14,0,926.0,105.0,2.7,30.0,924.0,682.88,503.64
2016,7,13,14,15,920.0,104.0,2.75,29.5,895.5,637.33,471.43
2016,7,13,14,30,914.0,103.0,2.8,29.0,867.0,590.82,437.5
2016,7,13,14,45,906.0,101.0,2.85,29.0,832.5,541.71,399.8
2016,7,13,15,0,898.0,99.0,2.9,29.0,798.0,492.24,360.74
2016,7,13,15,15,887.0,97.5,2.95,28.5,758.0,441.79,320.53
2016,7,13,15,30,876.0,96.0,3.0,28.0,718.0,391.65,279.36
2016,7,13,15,45,862.5,93.5,3.05,28.0,673.5,340.46,236.04
2016,7,13,16,0,849.0,91.0,3.1,28.0,629.0,290.24,193.11
2016,7,13,16,15,831.0,88.0,3.1,27.5,581.5,232.92,145.65
2016,7,13,16,30,813.0,85.0,3.1,27.0,534.0,184.22,106.46
2016,7,13,16,45,789.5,81.5,3.1,27.0,483.5,136.63,72.04
2016,7,13,17,0,766.0,78.0,3.1,27.0,433.0,91.81,46.87
2016,7,13,17,15,734.5,74.0,3.05,26.0,382.0,51.17,38.05
2016,7,13,17,30,703.0,70.0,3.0,25.0,331.0,50.14,37.47
2016,7,13,17,45,659.5,65.0,2.95,24.5,280.0,43.77,32.14
2016,7,13,18,0,616.0,60.0,2.9,24.0,229.0,41.97,30.63
2016,7,13,18,15,550.5,53.0,2.7,23.0,181.5,38.36,27.51
2016,7,13,18,30,485.0,46.0,2.5,22.0,134.0,34.58,24.06
2016,7,13,18,45,384.0,36.5,2.4,21.5,92.5,28.28,18.16
2016,7,13,19,0,283.0,27.0,2.3,21.0,51.0,21.65,10.4
2016,7,13,19,15,141.5,13.5,2.25,20.5,25.5,12.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,14.5,26.0,77.98,0.0
2016,7,14,5,30,318.0,25.0,1.4,15.0,52.0,203.77,136.58
2016,7,14,5,45,420.0,33.5,1.35,16.0,94.0,280.77,220.55
2016,7,14,6,0,522.0,42.0,1.3,17.0,136.0,366.17,293.9
2016,7,14,6,15,585.5,48.5,1.2,17.5,184.5,434.55,351.0
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,503.92,406.14
2016,7,14,6,45,691.5,59.5,1.0,18.5,284.0,564.57,451.58
2016,7,14,7,0,734.0,64.0,0.9,19.0,335.0,627.03,494.52
2016,7,14,7,15,764.5,67.5,0.9,19.5,386.5,680.59,530.1
2016,7,14,7,30,795.0,71.0,0.9,20.0,438.0,734.4,564.67
2016,7,14,7,45,818.0,74.0,0.9,21.0,489.0,781.31,592.29
2016,7,14,8,0,841.0,77.0,0.9,22.0,540.0,820.23,613.74
2016,7,14,8,15,858.0,79.5,0.9,22.5,588.0,859.14,635.92
2016,7,14,8,30,875.0,82.0,0.9,23.0,636.0,896.38,656.59
2016,7,14,8,45,888.5,84.0,0.95,24.0,680.5,927.88,672.84
2016,7,14,9,0,902.0,86.0,1.0,25.0,725.0,957.12,687.51
2016,7,14,9,15,912.0,87.5,1.05,25.5,765.5,979.96,699.43
2016,7,14,9,30,922.0,89.0,1.1,26.0,806.0,1000.07,709.72
2016,7,14,9,45,928.5,91.5,1.2,26.5,840.0,1015.0,717.78
2016,7,14,10,0,935.0,94.0,1.3,27.0,874.0,1026.85,724.05
2016,7,14,10,15,941.0,95.0,1.35,27.5,903.0,1033.43,726.33
2016,7,14,10,30,947.0,96.0,1.4,28.0,932.0,1036.82,726.84
2016,7,14,10,45,951.0,97.0,1.5,28.5,954.0,1035.02,725.12
2016,7,14,11,0,955.0,98.0,1.6,29.0,976.0,1029.99,721.52
2016,7,14,11,15,958.0,98.5,1.7,29.0,991.5,1020.27,716.55
2016,7,14,11,30,961.0,99.0,1.8,29.0,1007.0,1007.39,709.67
2016,7,14,11,45,962.0,99.5,1.9,29.0,1014.5,989.56,699.72
2016,7,14,12,0,963.0,100.0,2.0,29.0,1022.0,968.78,687.89
2016,7,14,12,15,963.0,100.0,2.05,29.0,1022.5,943.82,672.81
2016,7,14,12,30,963.0,100.0,2.1,29.0,1023.0,916.19,656.01
2016,7,14,12,45,954.5,105.0,2.2,29.0,1013.5,883.64,636.37
2016,7,14,13,0,946.0,110.0,2.3,29.0,1004.0,849.06,615.21
2016,7,14,13,15,943.0,109.5,2.35,28.5,989.0,811.96,592.91
2016,7,14,13,30,940.0,109.0,2.4,28.0,974.0,772.95,569.01
2016,7,14,13,45,935.5,108.0,2.45,28.0,952.0,730.75,540.63
2016,7,14,14,0,931.0,107.0,2.5,28.0,930.0,687.1,509.53
2016,7,14,14,15,925.0,105.5,2.5,27.5,901.0,640.85,476.53
2016,7,14,14,30,919.0,104.0,2.5,27.0,872.0,593.65,441.84
2016,7,14,14,45,910.5,102.5,2.55,27.0,837.5,544.43,403.93
2016,7,14,15,0,902.0,101.0,2.6,27.0,803.0,494.87,364.67
2016,7,14,15,15,891.0,99.5,2.6,26.5,762.5,444.17,324.0
2016,7,14,15,30,880.0,98.0,2.6,26.0,722.0,393.77,282.39
2016,7,14,15,45,866.0,95.5,2.6,26.0,677.5,342.18,238.53
2016,7,14,16,0,852.0,93.0,2.6,26.0,633.0,291.6,195.11
2016,7,14,16,15,833.5,90.0,2.6,25.5,584.5,234.0,147.27
2016,7,14,16,30,815.0,87.0,2.6,25.0,536.0,185.07,107.78
2016,7,14,16,45,790.5,83.5,2.6,24.5,485.0,137.25,73.32
2016,7,14,17,0,766.0,80.0,2.6,24.0,434.0,92.31,48.28
2016,7,14,17,15,733.0,76.0,2.55,23.5,382.5,52.81,39.87
2016,7,14,17,30,700.0,72.0,2.5,23.0,331.0,51.85,39.27
2016,7,14,17,45,653.5,67.0,2.5,22.5,280.0,45.35,33.79
2016,7,14,18,0,607.0,62.0,2.5,22.0,229.0,43.63,32.35
2016,7,14,18,15,539.5,55.0,2.45,21.0,180.5,40.1,29.26
2016,7,14,18,30,472.0,48.0,2.4,20.0,132.0,36.41,25.85
2016,7,14,18,45,365.0,38.0,2.35,19.5,91.0,29.72,19.54
2016,7,14,19,0,258.0,28.0,2.3,19.0,50.0,22.68,11.07
2016,7,14,19,15,129.0,14.0,2.35,18.5,25.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,9.26,0.8
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,17.61,8.87
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,25.98,16.26
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,35.75,24.75
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,45.53,33.14
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,56.26,42.17
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,67.11,51.13
2016,7,15,7,15,0.0,103.0,2.05,17.5,103.0,98.49,76.99
2016,7,15,7,30,0.0,134.0,2.0,18.0,134.0,130.13,102.54
2016,7,15,7,45,1.0,148.5,1.95,18.5,149.0,144.91,113.96
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,159.72,125.27
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,199.48,156.58
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,239.54,187.43
2016,7,15,8,45,30.0,256.0,1.9,20.5,277.0,292.38,227.52
2016,7,15,9,0,40.0,286.0,1.9,21.0,315.0,333.04,257.48
2016,7,15,9,15,42.5,305.5,1.9,21.5,338.0,354.69,272.49
2016,7,15,9,30,45.0,325.0,1.9,22.0,361.0,376.04,287.19
2016,7,15,9,45,207.0,342.5,1.95,22.5,514.5,564.04,428.26
2016,7,15,10,0,369.0,360.0,2.0,23.0,668.0,752.24,560.42
2016,7,15,10,15,651.0,231.5,2.05,23.0,797.0,906.42,670.06
2016,7,15,10,30,933.0,103.0,2.1,23.0,926.0,1029.95,748.45
2016,7,15,10,45,938.5,103.5,2.15,23.5,948.5,1029.06,744.89
2016,7,15,11,0,944.0,104.0,2.2,24.0,971.0,1024.97,740.8
2016,7,15,11,15,947.0,104.5,2.25,24.0,986.0,1015.28,734.71
2016,7,15,11,30,950.0,105.0,2.3,24.0,1001.0,1002.46,726.75
2016,7,15,11,45,952.5,104.5,2.35,24.5,1009.0,985.13,714.58
2016,7,15,12,0,955.0,104.0,2.4,25.0,1017.0,964.86,700.61
2016,7,15,12,15,955.0,104.0,2.4,25.0,1017.0,940.02,684.62
2016,7,15,12,30,955.0,104.0,2.4,25.0,1017.0,912.54,666.93
2016,7,15,12,45,947.0,108.0,2.4,25.0,1008.0,879.64,645.64
2016,7,15,13,0,939.0,112.0,2.4,25.0,999.0,844.74,622.96
2016,7,15,13,15,936.0,111.5,2.4,25.0,984.0,807.83,598.78
2016,7,15,13,30,933.0,111.0,2.4,25.0,969.0,769.03,573.15
2016,7,15,13,45,927.5,110.5,2.4,25.0,946.5,726.81,543.96
2016,7,15,14,0,922.0,110.0,2.4,25.0,924.0,683.23,512.28
2016,7,15,14,15,915.5,108.5,2.4,24.5,895.0,637.01,478.93
2016,7,15,14,30,909.0,107.0,2.4,24.0,866.0,589.9,443.92
2016,7,15,14,45,898.0,106.5,2.4,24.0,830.5,540.66,405.44
2016,7,15,15,0,887.0,106.0,2.4,24.0,795.0,491.31,365.84
2016,7,15,15,15,875.0,104.0,2.4,23.5,754.5,440.45,324.72
2016,7,15,15,30,863.0,102.0,2.4,23.0,714.0,390.01,282.76
2016,7,15,15,45,845.0,101.0,2.4,23.0,668.5,339.17,239.22
2016,7,15,16,0,827.0,100.0,2.4,23.0,623.0,283.16,191.47
2016,7,15,16,15,807.5,97.0,2.35,22.5,575.0,233.29,149.27
2016,7,15,16,30,788.0,94.0,2.3,22.0,527.0,185.48,110.46
2016,7,15,16,45,760.0,91.0,2.3,21.5,476.0,139.07,77.04
2016,7,15,17,0,732.0,88.0,2.3,21.0,425.0,95.92,53.23
2016,7,15,17,15,697.5,83.5,2.3,20.5,374.0,53.01,40.56
2016,7,15,17,30,663.0,79.0,2.3,20.0,323.0,52.16,40.05
2016,7,15,17,45,612.5,73.5,2.35,19.5,272.0,50.4,38.66
2016,7,15,18,0,562.0,68.0,2.4,19.0,221.0,48.56,37.09
2016,7,15,18,15,492.5,60.0,2.35,18.5,174.0,44.42,33.36
2016,7,15,18,30,423.0,52.0,2.3,18.0,127.0,40.08,29.25
2016,7,15,18,45,314.0,41.0,2.3,17.5,87.0,32.61,22.14
2016,7,15,19,0,205.0,30.0,2.3,17.0,47.0,23.59,11.6
2016,7,15,19,15,102.5,15.0,2.35,16.5,23.5,14.3,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,61.15,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,164.57,104.7
2016,7,16,5,45,341.0,37.5,2.2,14.5,86.0,244.4,193.07
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,331.36,269.56
2016,7,16,6,15,224.0,61.5,2.1,15.5,100.5,229.23,188.5
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,72.97,56.09
2016,7,16,6,45,0.0,92.5,1.9,16.5,92.5,90.46,70.88
2016,7,16,7,0,0.0,110.0,1.8,17.0,110.0,107.79,85.03
2016,7,16,7,15,0.0,117.5,1.7,17.5,117.5,114.06,89.78
2016,7,16,7,30,0.0,125.0,1.6,18.0,125.0,120.58,94.64
2016,7,16,7,45,11.0,161.5,1.55,19.0,168.0,167.14,131.98
2016,7,16,8,0,22.0,198.0,1.5,20.0,211.0,214.35,168.7
2016,7,16,8,15,27.5,220.5,1.5,20.5,237.5,254.36,199.05
2016,7,16,8,30,33.0,243.0,1.5,21.0,264.0,282.73,219.91
2016,7,16,8,45,52.0,276.5,1.5,21.5,312.0,335.95,259.72
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,389.29,298.57
2016,7,16,9,15,134.5,337.5,1.55,22.0,439.5,492.39,375.0
2016,7,16,9,30,198.0,365.0,1.6,22.0,519.0,582.07,439.43
2016,7,16,9,45,551.5,235.0,1.65,22.5,689.0,815.29,608.8
2016,7,16,10,0,905.0,105.0,1.7,23.0,859.0,1008.24,732.51
2016,7,16,10,15,911.5,106.5,1.8,23.0,888.0,1015.65,735.26
2016,7,16,10,30,918.0,108.0,1.9,23.0,917.0,1019.94,738.34
2016,7,16,10,45,922.0,109.0,2.0,23.5,939.0,1018.11,736.22
2016,7,16,11,0,926.0,110.0,2.1,24.0,961.0,1013.12,732.22
2016,7,16,11,15,929.5,111.0,2.15,24.0,976.0,1004.52,726.85
2016,7,16,11,30,933.0,112.0,2.2,24.0,991.0,992.81,719.61
2016,7,16,11,45,934.5,112.0,2.3,24.0,999.0,975.24,709.19
2016,7,16,12,0,936.0,112.0,2.4,24.0,1007.0,954.8,696.93
2016,7,16,12,15,937.0,112.0,2.4,24.0,1007.5,931.16,681.62
2016,7,16,12,30,938.0,112.0,2.4,24.0,1008.0,904.88,664.6
2016,7,16,12,45,936.5,112.0,2.45,24.0,1001.0,874.04,644.94
2016,7,16,13,0,935.0,112.0,2.5,24.0,994.0,840.93,623.66
2016,7,16,13,15,932.5,111.5,2.5,24.0,979.5,804.51,599.62
2016,7,16,13,30,930.0,111.0,2.5,24.0,965.0,766.17,574.11
2016,7,16,13,45,928.5,108.5,2.55,24.0,944.5,725.01,545.74
2016,7,16,14,0,927.0,106.0,2.6,24.0,924.0,682.18,514.63
2016,7,16,14,15,921.5,105.0,2.6,24.0,896.0,636.76,480.6
2016,7,16,14,30,916.0,104.0,2.6,24.0,868.0,590.33,444.97
2016,7,16,14,45,910.5,101.0,2.6,24.0,834.0,541.42,406.58
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,491.91,366.66
2016,7,16,15,15,894.5,96.5,2.6,23.5,760.5,441.21,325.41
2016,7,16,15,30,884.0,95.0,2.6,23.0,721.0,390.76,283.16
2016,7,16,15,45,872.5,92.0,2.65,23.0,677.0,339.28,238.78
2016,7,16,16,0,861.0,89.0,2.7,23.0,633.0,288.56,194.63
2016,7,16,16,15,843.0,86.0,2.7,22.5,584.5,237.5,151.25
2016,7,16,16,30,825.0,83.0,2.7,22.0,536.0,181.12,105.51
2016,7,16,16,45,803.5,79.5,2.7,21.5,486.0,133.06,70.65
2016,7,16,17,0,782.0,76.0,2.7,21.0,436.0,87.57,45.54
2016,7,16,17,15,750.0,72.0,2.7,20.5,384.0,49.83,37.82
2016,7,16,17,30,718.0,68.0,2.7,20.0,332.0,48.73,37.07
2016,7,16,17,45,672.5,63.5,2.7,19.5,280.5,47.11,35.78
2016,7,16,18,0,627.0,59.0,2.7,19.0,229.0,41.39,30.8
2016,7,16,18,15,560.0,52.0,2.7,18.5,180.5,37.75,27.51
2016,7,16,18,30,493.0,45.0,2.7,18.0,132.0,33.93,23.9
2016,7,16,18,45,380.0,36.0,2.7,17.5,90.5,28.05,18.23
2016,7,16,19,0,267.0,27.0,2.7,17.0,49.0,21.89,10.05
2016,7,16,19,15,133.5,13.5,2.75,16.5,24.5,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,23.0,64.61,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,46.0,171.59,106.11
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.5,255.05,202.28
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,345.31,282.66
2016,7,17,6,15,241.5,50.5,3.05,14.5,92.0,224.01,185.79
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,53.13,39.59
2016,7,17,6,45,0.0,70.5,3.0,15.5,70.5,66.41,50.92
2016,7,17,7,0,0.0,84.0,3.0,16.0,84.0,79.62,61.87
2016,7,17,7,15,0.0,108.5,2.95,16.5,108.5,104.43,82.29
2016,7,17,7,30,0.0,133.0,2.9,17.0,133.0,129.19,102.28
2016,7,17,7,45,2.5,152.0,2.85,17.5,153.5,149.99,118.79
2016,7,17,8,0,5.0,171.0,2.8,18.0,174.0,170.85,135.1
2016,7,17,8,15,8.5,189.0,2.8,18.5,194.5,191.57,151.11
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,212.36,166.97
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.5,320.62,252.16
2016,7,17,9,0,93.0,318.0,2.9,20.0,384.0,419.14,326.9
2016,7,17,9,15,100.0,339.0,2.95,20.0,414.0,447.09,346.88
2016,7,17,9,30,107.0,360.0,3.0,20.0,444.0,474.65,366.73
2016,7,17,9,45,129.5,381.0,3.05,20.5,486.0,530.26,406.71
2016,7,17,10,0,152.0,402.0,3.1,21.0,528.0,571.49,435.58
2016,7,17,10,15,537.0,252.5,3.1,21.0,721.5,815.25,620.21
2016,7,17,10,30,922.0,103.0,3.1,21.0,915.0,1017.99,757.42
2016,7,17,10,45,925.0,104.5,3.15,21.5,936.0,1015.77,752.25
2016,7,17,11,0,928.0,106.0,3.2,22.0,957.0,1010.39,747.03
2016,7,17,11,15,930.5,106.5,3.25,22.0,971.5,1000.37,740.32
2016,7,17,11,30,933.0,107.0,3.3,22.0,986.0,987.29,731.71
2016,7,17,11,45,934.0,107.5,3.4,22.0,993.5,969.81,720.62
2016,7,17,12,0,935.0,108.0,3.5,22.0,1001.0,949.47,707.64
2016,7,17,12,15,935.0,108.0,3.55,21.5,1001.0,925.02,692.89
2016,7,17,12,30,935.0,108.0,3.6,21.0,1001.0,897.99,676.31
2016,7,17,12,45,929.5,110.5,3.65,21.0,992.0,866.27,655.12
2016,7,17,13,0,924.0,113.0,3.7,21.0,983.0,832.48,632.4
2016,7,17,13,15,920.5,112.0,3.75,21.0,968.0,795.2,607.08
2016,7,17,13,30,917.0,111.0,3.8,21.0,953.0,756.12,580.28
2016,7,17,13,45,915.5,108.5,3.85,21.0,932.0,715.43,551.01
2016,7,17,14,0,914.0,106.0,3.9,21.0,911.0,673.1,519.11
2016,7,17,14,15,907.5,104.5,3.95,21.0,882.5,627.2,483.77
2016,7,17,14,30,901.0,103.0,4.0,21.0,854.0,580.4,446.88
2016,7,17,14,45,895.0,100.5,4.05,21.0,820.5,532.32,408.05
2016,7,17,15,0,889.0,98.0,4.1,21.0,787.0,483.69,367.74
2016,7,17,15,15,878.5,96.0,4.15,20.5,747.5,433.33,325.7
2016,7,17,15,30,868.0,94.0,4.2,20.0,708.0,383.24,282.72
2016,7,17,15,45,855.5,91.0,4.3,20.0,664.0,332.23,237.79
2016,7,17,16,0,843.0,88.0,4.4,20.0,620.0,282.1,193.28
2016,7,17,16,15,825.5,85.5,4.4,19.5,572.5,225.42,144.6
2016,7,17,16,30,808.0,83.0,4.4,19.0,525.0,177.36,104.77
2016,7,17,16,45,785.0,79.5,4.45,18.5,475.5,130.0,70.08
2016,7,17,17,0,762.0,76.0,4.5,18.0,426.0,85.35,45.4
2016,7,17,17,15,730.0,72.0,4.45,17.5,375.0,49.82,38.3
2016,7,17,17,30,698.0,68.0,4.4,17.0,324.0,48.73,37.54
2016,7,17,17,45,651.5,63.5,4.4,17.0,273.5,42.85,32.39
2016,7,17,18,0,605.0,59.0,4.4,17.0,223.0,41.4,31.07
2016,7,17,18,15,538.0,52.0,4.3,16.5,175.0,37.78,27.76
2016,7,17,18,30,471.0,45.0,4.2,16.0,127.0,33.97,24.12
2016,7,17,18,45,358.5,36.0,4.1,15.5,86.5,28.11,18.41
2016,7,17,19,0,246.0,27.0,4.0,15.0,46.0,21.97,9.87
2016,7,17,19,15,123.0,13.5,3.95,14.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,12.0,3.1,13.0,22.0,66.55,0.0
2016,7,18,5,30,269.0,24.0,3.2,13.0,44.0,175.25,103.95
2016,7,18,5,45,377.0,32.5,3.3,13.5,83.5,255.86,202.54
2016,7,18,6,0,485.0,41.0,3.4,14.0,123.0,342.01,280.09
2016,7,18,6,15,550.0,47.0,3.4,14.5,170.0,408.7,338.88
2016,7,18,6,30,615.0,53.0,3.4,15.0,217.0,476.65,396.53
2016,7,18,6,45,359.5,97.5,3.4,15.5,198.5,381.83,317.63
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,241.39,198.27
2016,7,18,7,15,65.5,155.0,3.3,16.5,180.0,216.41,176.46
2016,7,18,7,30,27.0,168.0,3.2,17.0,180.0,200.03,161.06
2016,7,18,7,45,34.5,191.0,3.15,17.5,208.5,230.94,185.43
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,261.96,209.35
2016,7,18,8,15,188.5,233.5,3.05,18.0,350.5,424.54,340.59
2016,7,18,8,30,335.0,253.0,3.0,18.0,464.0,594.82,471.14
2016,7,18,8,45,601.5,169.5,3.0,18.5,580.5,771.37,603.47
2016,7,18,9,0,868.0,86.0,3.0,19.0,697.0,922.36,705.57
2016,7,18,9,15,878.5,87.5,3.0,19.5,736.5,945.25,716.97
2016,7,18,9,30,889.0,89.0,3.0,20.0,776.0,965.54,727.69
2016,7,18,9,45,894.5,92.0,3.0,20.5,809.5,979.85,734.42
2016,7,18,10,0,900.0,95.0,3.0,21.0,843.0,991.16,739.25
2016,7,18,10,15,906.0,96.5,3.0,21.0,871.0,998.26,742.82
2016,7,18,10,30,912.0,98.0,3.0,21.0,899.0,1002.26,744.49
2016,7,18,10,45,916.5,98.5,3.05,21.5,921.0,1000.6,741.57
2016,7,18,11,0,921.0,99.0,3.1,22.0,943.0,995.82,736.76
2016,7,18,11,15,924.0,99.5,3.1,22.0,958.0,986.48,730.1
2016,7,18,11,30,927.0,100.0,3.1,22.0,973.0,974.08,721.56
2016,7,18,11,45,929.5,100.0,3.15,22.0,981.0,957.71,710.87
2016,7,18,12,0,932.0,100.0,3.2,22.0,989.0,938.45,698.31
2016,7,18,12,15,932.0,100.0,3.25,22.0,989.0,914.17,682.42
2016,7,18,12,30,932.0,100.0,3.3,22.0,989.0,887.32,664.76
2016,7,18,12,45,935.5,96.5,3.35,22.5,983.5,857.63,643.88
2016,7,18,13,0,939.0,93.0,3.4,23.0,978.0,825.43,621.25
2016,7,18,13,15,937.0,92.5,3.4,23.0,963.5,789.38,596.83
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,751.36,570.88
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,710.41,542.15
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,667.74,510.18
2016,7,18,14,15,928.0,86.0,3.4,22.5,880.5,622.44,476.42
2016,7,18,14,30,923.0,85.0,3.4,22.0,853.0,576.08,440.86
2016,7,18,14,45,918.0,82.5,3.4,22.0,819.5,527.56,401.84
2016,7,18,15,0,913.0,80.0,3.4,22.0,786.0,478.39,361.23
2016,7,18,15,15,903.5,78.5,3.4,22.0,747.0,427.78,318.47
2016,7,18,15,30,894.0,77.0,3.4,22.0,708.0,377.34,274.82
2016,7,18,15,45,883.5,74.5,3.4,22.0,664.5,326.14,229.86
2016,7,18,16,0,873.0,72.0,3.4,22.0,621.0,275.61,185.15
2016,7,18,16,15,857.0,69.5,3.4,21.5,574.0,224.86,141.42
2016,7,18,16,30,841.0,67.0,3.4,21.0,527.0,175.7,101.06
2016,7,18,16,45,821.0,64.5,3.45,20.5,477.5,127.92,66.55
2016,7,18,17,0,801.0,62.0,3.5,20.0,428.0,82.43,42.2
2016,7,18,17,15,772.5,58.5,3.5,19.5,377.0,39.76,29.2
2016,7,18,17,30,744.0,55.0,3.5,19.0,326.0,38.59,28.34
2016,7,18,17,45,703.5,51.0,3.5,18.5,276.0,36.91,26.97
2016,7,18,18,0,663.0,47.0,3.5,18.0,226.0,35.17,25.45
2016,7,18,18,15,602.0,42.0,3.45,17.5,178.0,32.46,22.97
2016,7,18,18,30,541.0,37.0,3.4,17.0,130.0,29.69,20.28
2016,7,18,18,45,439.0,29.5,3.35,16.5,89.0,24.4,15.13
2016,7,18,19,0,337.0,22.0,3.3,16.0,48.0,17.33,6.22
2016,7,18,19,15,168.5,11.0,3.25,15.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,11.0,2.6,12.5,22.5,74.99,0.0
2016,7,19,5,30,316.0,22.0,2.7,13.0,45.0,193.23,109.0
2016,7,19,5,45,422.5,30.0,2.8,13.5,86.0,275.03,216.82
2016,7,19,6,0,529.0,38.0,2.9,14.0,127.0,357.1,291.62
2016,7,19,6,15,592.5,43.5,2.9,14.5,174.5,424.89,351.24
2016,7,19,6,30,656.0,49.0,2.9,15.0,222.0,497.05,411.85
2016,7,19,6,45,492.5,86.0,2.9,15.5,231.5,461.81,382.43
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,390.05,322.74
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,403.55,331.69
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,412.82,336.31
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,469.8,379.85
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,528.35,423.27
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,570.08,452.51
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,611.43,480.98
2016,7,19,8,45,629.5,162.0,2.8,19.5,590.0,788.29,612.12
2016,7,19,9,0,895.0,79.0,2.8,20.0,707.0,938.8,712.54
2016,7,19,9,15,904.5,80.5,2.8,20.0,747.0,961.27,724.75
2016,7,19,9,30,914.0,82.0,2.8,20.0,787.0,981.01,736.33
2016,7,19,9,45,917.5,85.5,2.8,20.5,820.0,994.29,742.25
2016,7,19,10,0,921.0,89.0,2.8,21.0,853.0,1004.44,746.23
2016,7,19,10,15,926.5,90.5,2.8,21.0,881.5,1011.18,749.53
2016,7,19,10,30,932.0,92.0,2.8,21.0,910.0,1014.76,750.89
2016,7,19,10,45,933.5,94.0,2.85,21.0,931.0,1011.76,748.56
2016,7,19,11,0,935.0,96.0,2.9,21.0,952.0,1005.56,744.29
2016,7,19,11,15,938.0,96.5,2.9,21.0,967.0,996.11,737.58
2016,7,19,11,30,941.0,97.0,2.9,21.0,982.0,983.54,728.95
2016,7,19,11,45,942.5,97.5,2.95,21.0,989.5,966.52,717.89
2016,7,19,12,0,944.0,98.0,3.0,21.0,997.0,946.59,704.96
2016,7,19,12,15,944.0,98.0,3.0,21.0,997.0,922.03,688.58
2016,7,19,12,30,944.0,98.0,3.0,21.0,997.0,894.85,670.46
2016,7,19,12,45,936.0,102.0,3.05,21.5,988.0,862.3,647.73
2016,7,19,13,0,928.0,106.0,3.1,22.0,979.0,827.76,623.61
2016,7,19,13,15,925.5,105.5,3.1,22.0,964.5,791.54,599.13
2016,7,19,13,30,923.0,105.0,3.1,22.0,950.0,753.42,573.16
2016,7,19,13,45,923.0,101.0,3.15,22.5,929.5,712.16,543.01
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,669.13,510.12
2016,7,19,14,15,917.0,96.0,3.25,22.5,880.5,623.55,476.45
2016,7,19,14,30,911.0,95.0,3.3,22.0,852.0,577.0,441.0
2016,7,19,14,45,906.5,91.5,3.35,22.0,818.5,528.33,402.08
2016,7,19,15,0,902.0,88.0,3.4,22.0,785.0,478.98,361.52
2016,7,19,15,15,892.0,86.5,3.45,22.0,745.5,428.59,319.06
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,378.41,275.74
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,327.04,230.75
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,276.31,185.97
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,225.82,142.58
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,177.01,102.69
2016,7,19,16,45,809.5,69.0,3.6,20.5,475.5,128.78,67.95
2016,7,19,17,0,791.0,65.0,3.6,20.0,426.0,75.39,37.29
2016,7,19,17,15,761.5,62.0,3.55,19.5,375.0,42.38,31.5
2016,7,19,17,30,732.0,59.0,3.5,19.0,324.0,41.72,31.09
2016,7,19,17,45,694.0,54.0,3.5,19.0,274.0,39.39,29.08
2016,7,19,18,0,656.0,49.0,3.5,19.0,224.0,36.92,26.87
2016,7,19,18,15,593.5,43.5,3.35,18.0,176.5,33.85,24.13
2016,7,19,18,30,531.0,38.0,3.2,17.0,129.0,30.7,21.14
2016,7,19,18,45,432.0,30.0,3.1,16.5,88.0,22.9,13.82
2016,7,19,19,0,333.0,22.0,3.0,16.0,47.0,17.41,5.87
2016,7,19,19,15,166.5,11.0,2.95,15.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.5,2.45,12.5,21.5,74.89,0.0
2016,7,20,5,30,319.0,21.0,2.5,13.0,43.0,192.17,101.39
2016,7,20,5,45,426.0,28.5,2.6,13.5,84.0,269.42,211.71
2016,7,20,6,0,533.0,36.0,2.7,14.0,125.0,356.28,290.49
2016,7,20,6,15,596.5,41.5,2.7,14.5,173.0,424.01,350.07
2016,7,20,6,30,660.0,47.0,2.7,15.0,221.0,496.22,410.69
2016,7,20,6,45,703.0,51.0,2.7,16.0,271.5,556.71,458.39
2016,7,20,7,0,746.0,55.0,2.7,17.0,322.0,619.16,503.93
2016,7,20,7,15,775.5,58.0,2.6,17.5,373.5,671.72,540.64
2016,7,20,7,30,805.0,61.0,2.5,18.0,425.0,717.91,571.32
2016,7,20,7,45,827.5,63.5,2.45,18.5,475.5,764.09,601.32
2016,7,20,8,0,850.0,66.0,2.4,19.0,526.0,809.46,629.91
2016,7,20,8,15,866.5,68.0,2.35,19.5,574.0,847.85,652.9
2016,7,20,8,30,883.0,70.0,2.3,20.0,622.0,884.54,674.3
2016,7,20,8,45,896.0,71.5,2.25,20.5,666.5,915.46,691.4
2016,7,20,9,0,909.0,73.0,2.2,21.0,711.0,944.08,706.75
2016,7,20,9,15,919.0,74.5,2.2,21.5,751.0,967.35,718.93
2016,7,20,9,30,929.0,76.0,2.2,22.0,791.0,987.85,729.29
2016,7,20,9,45,927.0,83.0,2.25,22.5,823.5,999.99,734.8
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,1008.74,738.28
2016,7,20,10,15,931.0,91.5,2.3,23.0,885.0,1015.96,741.81
2016,7,20,10,30,937.0,93.0,2.3,23.0,914.0,1020.01,743.43
2016,7,20,10,45,943.0,92.5,2.35,23.5,936.5,1018.71,740.88
2016,7,20,11,0,949.0,92.0,2.4,24.0,959.0,1014.2,736.44
2016,7,20,11,15,952.0,92.5,2.45,24.0,974.5,1004.64,730.33
2016,7,20,11,30,955.0,93.0,2.5,24.0,990.0,991.92,722.31
2016,7,20,11,45,958.0,92.5,2.6,24.5,998.0,975.1,710.79
2016,7,20,12,0,961.0,92.0,2.7,25.0,1006.0,955.27,697.36
2016,7,20,12,15,961.0,92.0,2.75,25.0,1006.5,930.37,681.56
2016,7,20,12,30,961.0,92.0,2.8,25.0,1007.0,902.79,663.97
2016,7,20,12,45,960.5,91.5,2.85,25.0,1000.0,871.76,644.01
2016,7,20,13,0,960.0,91.0,2.9,25.0,993.0,838.33,622.32
2016,7,20,13,15,958.0,90.5,2.95,25.0,978.5,801.49,598.15
2016,7,20,13,30,956.0,90.0,3.0,25.0,964.0,762.62,572.37
2016,7,20,13,45,953.0,88.5,3.1,25.0,943.0,720.3,543.61
2016,7,20,14,0,950.0,87.0,3.2,25.0,922.0,676.37,511.51
2016,7,20,14,15,945.0,86.0,3.25,24.5,893.5,630.24,477.7
2016,7,20,14,30,940.0,85.0,3.3,24.0,865.0,583.01,441.99
2016,7,20,14,45,933.5,83.5,3.35,24.0,831.0,533.7,402.8
2016,7,20,15,0,927.0,82.0,3.4,24.0,797.0,483.85,362.05
2016,7,20,15,15,917.5,80.5,3.4,23.5,757.5,432.44,319.57
2016,7,20,15,30,908.0,79.0,3.4,23.0,718.0,381.18,276.01
2016,7,20,15,45,896.0,77.0,3.45,23.0,673.5,329.12,230.56
2016,7,20,16,0,884.0,75.0,3.5,23.0,629.0,277.87,185.49
2016,7,20,16,15,868.0,72.5,3.5,22.5,581.0,226.44,141.45
2016,7,20,16,30,852.0,70.0,3.5,22.0,533.0,176.61,100.93
2016,7,20,16,45,831.5,67.0,3.55,22.0,483.0,127.74,66.09
2016,7,20,17,0,811.0,64.0,3.6,22.0,433.0,81.22,42.01
2016,7,20,17,15,781.5,61.0,3.6,21.5,381.0,41.76,30.69
2016,7,20,17,30,752.0,58.0,3.6,21.0,329.0,41.07,30.25
2016,7,20,17,45,711.0,53.5,3.6,20.5,278.0,39.09,28.63
2016,7,20,18,0,670.0,49.0,3.6,20.0,227.0,37.03,26.84
2016,7,20,18,15,606.5,43.5,3.5,19.0,178.5,33.96,24.1
2016,7,20,18,30,543.0,38.0,3.4,18.0,130.0,30.8,21.11
2016,7,20,18,45,438.0,30.0,3.35,17.5,88.0,25.07,15.53
2016,7,20,19,0,333.0,22.0,3.3,17.0,46.0,17.49,5.4
2016,7,20,19,15,166.5,11.0,3.3,16.5,23.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.9,13.5,21.0,74.05,0.0
2016,7,21,5,30,316.0,21.0,3.0,14.0,42.0,189.58,91.47
2016,7,21,5,45,425.5,29.0,3.15,14.5,83.0,274.21,214.13
2016,7,21,6,0,535.0,37.0,3.3,15.0,124.0,357.72,290.84
2016,7,21,6,15,599.0,42.5,3.3,15.5,172.5,425.92,351.01
2016,7,21,6,30,663.0,48.0,3.3,16.0,221.0,498.55,412.19
2016,7,21,6,45,706.5,51.5,3.3,16.5,272.0,558.86,460.93
2016,7,21,7,0,750.0,55.0,3.3,17.0,323.0,621.14,507.6
2016,7,21,7,15,779.5,58.5,3.2,17.5,374.0,674.51,545.37
2016,7,21,7,30,809.0,62.0,3.1,18.0,425.0,721.48,577.06
2016,7,21,7,45,831.5,64.0,3.05,18.5,475.5,767.13,607.06
2016,7,21,8,0,854.0,66.0,3.0,19.0,526.0,812.0,635.7
2016,7,21,8,15,870.0,68.0,2.95,19.5,574.0,850.07,658.86
2016,7,21,8,30,886.0,70.0,2.9,20.0,622.0,886.41,680.42
