Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,899.0,71.5,2.85,20.5,666.5,917.4,697.94
2016,7,21,9,0,912.0,73.0,2.8,21.0,711.0,946.09,713.69
2016,7,21,9,15,922.0,74.5,2.8,21.5,751.0,969.41,726.11
2016,7,21,9,30,932.0,76.0,2.8,22.0,791.0,989.95,736.68
2016,7,21,9,45,936.5,79.0,2.8,22.5,825.5,1003.93,742.95
2016,7,21,10,0,941.0,82.0,2.8,23.0,860.0,1014.74,747.26
2016,7,21,10,15,947.0,83.0,2.85,23.0,889.0,1021.59,751.03
2016,7,21,10,30,953.0,84.0,2.9,23.0,918.0,1025.22,752.86
2016,7,21,10,45,958.5,84.0,2.95,23.5,940.5,1024.02,750.24
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,1019.55,745.66
2016,7,21,11,15,967.0,84.5,3.1,24.0,979.0,1009.94,739.75
2016,7,21,11,30,970.0,85.0,3.2,24.0,995.0,997.12,731.83
2016,7,21,11,45,972.5,85.0,3.3,24.0,1003.0,980.17,721.25
2016,7,21,12,0,975.0,85.0,3.4,24.0,1011.0,960.17,708.68
2016,7,21,12,15,975.5,85.0,3.45,24.0,1012.0,935.45,692.63
2016,7,21,12,30,976.0,85.0,3.5,24.0,1013.0,907.97,674.72
2016,7,21,12,45,967.5,90.0,3.6,24.0,1004.0,875.15,653.41
2016,7,21,13,0,959.0,95.0,3.7,24.0,995.0,840.23,630.51
2016,7,21,13,15,957.0,94.5,3.7,24.0,981.0,803.34,605.59
2016,7,21,13,30,955.0,94.0,3.7,24.0,967.0,764.42,579.09
2016,7,21,13,45,954.5,91.5,3.75,24.0,946.5,722.85,550.02
2016,7,21,14,0,954.0,89.0,3.8,24.0,926.0,679.47,517.69
2016,7,21,14,15,949.0,88.0,3.8,23.5,897.5,633.1,483.14
2016,7,21,14,30,944.0,87.0,3.8,23.0,869.0,585.62,446.73
2016,7,21,14,45,940.0,84.0,3.8,23.0,835.5,536.02,406.85
2016,7,21,15,0,936.0,81.0,3.8,23.0,802.0,485.65,365.25
2016,7,21,15,15,926.5,79.5,3.75,22.5,762.0,433.76,321.98
2016,7,21,15,30,917.0,78.0,3.7,22.0,722.0,382.01,277.65
2016,7,21,15,45,907.5,75.0,3.7,22.0,677.5,329.39,231.34
2016,7,21,16,0,898.0,72.0,3.7,22.0,633.0,277.33,185.24
2016,7,21,16,15,881.5,70.0,3.65,21.5,585.0,225.49,140.63
2016,7,21,16,30,865.0,68.0,3.6,21.0,537.0,175.28,99.73
2016,7,21,16,45,844.5,65.0,3.6,21.0,486.0,125.75,64.52
2016,7,21,17,0,824.0,62.0,3.6,21.0,435.0,78.59,40.51
2016,7,21,17,15,794.5,58.5,3.55,20.5,383.0,46.99,35.37
2016,7,21,17,30,765.0,55.0,3.5,20.0,331.0,38.83,28.43
2016,7,21,17,45,723.0,51.5,3.45,19.5,279.0,37.56,27.41
2016,7,21,18,0,681.0,48.0,3.4,19.0,227.0,36.27,26.29
2016,7,21,18,15,617.0,42.5,3.3,18.0,178.0,33.15,23.5
2016,7,21,18,30,553.0,37.0,3.2,17.0,129.0,29.96,20.46
2016,7,21,18,45,444.5,29.0,3.1,16.5,87.0,24.17,14.8
2016,7,21,19,0,336.0,21.0,3.0,16.0,45.0,18.14,5.25
2016,7,21,19,15,168.0,10.5,2.95,15.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,2.15,12.5,20.5,72.33,0.0
2016,7,22,5,30,311.0,20.0,2.2,13.0,41.0,184.92,79.86
2016,7,22,5,45,421.5,28.5,2.25,14.0,82.0,265.82,206.69
2016,7,22,6,0,532.0,37.0,2.3,15.0,123.0,355.29,287.42
2016,7,22,6,15,598.5,43.0,2.2,15.5,172.0,425.4,348.39
2016,7,22,6,30,665.0,49.0,2.1,16.0,221.0,500.2,410.21
2016,7,22,6,45,709.5,53.0,2.05,16.5,272.5,561.94,459.13
2016,7,22,7,0,754.0,57.0,2.0,17.0,324.0,625.71,505.68
2016,7,22,7,15,784.5,60.5,1.95,17.5,376.5,679.98,543.21
2016,7,22,7,30,815.0,64.0,1.9,18.0,429.0,727.88,574.75
2016,7,22,7,45,838.0,66.5,1.85,19.0,480.5,774.74,603.4
2016,7,22,8,0,861.0,69.0,1.8,20.0,532.0,820.81,630.48
2016,7,22,8,15,878.0,71.0,1.8,20.5,580.5,859.9,653.71
2016,7,22,8,30,895.0,73.0,1.8,21.0,629.0,897.29,675.42
2016,7,22,8,45,907.5,75.0,1.8,22.0,674.5,928.58,691.42
2016,7,22,9,0,920.0,77.0,1.8,23.0,720.0,957.49,705.64
2016,7,22,9,15,930.0,78.5,1.8,23.5,760.5,980.87,717.49
2016,7,22,9,30,940.0,80.0,1.8,24.0,801.0,1001.45,727.56
2016,7,22,9,45,941.5,85.0,1.85,24.5,834.5,1014.76,733.71
2016,7,22,10,0,943.0,90.0,1.9,25.0,868.0,1024.77,737.93
2016,7,22,10,15,948.5,91.0,1.95,25.0,897.5,1030.99,741.35
2016,7,22,10,30,954.0,92.0,2.0,25.0,927.0,1033.99,742.89
2016,7,22,10,45,958.5,92.5,2.05,25.5,949.5,1032.2,740.12
2016,7,22,11,0,963.0,93.0,2.1,26.0,972.0,1027.13,735.46
2016,7,22,11,15,966.0,93.5,2.2,26.0,987.0,1017.36,729.99
2016,7,22,11,30,969.0,94.0,2.3,26.0,1002.0,1004.38,722.55
2016,7,22,11,45,970.5,94.5,2.4,26.5,1010.0,986.86,710.83
2016,7,22,12,0,972.0,95.0,2.5,27.0,1018.0,966.3,697.21
2016,7,22,12,15,972.0,95.0,2.6,27.0,1018.0,941.04,681.9
2016,7,22,12,30,972.0,95.0,2.7,27.0,1018.0,913.04,664.73
2016,7,22,12,45,967.5,96.5,2.8,27.0,1009.5,880.17,644.18
2016,7,22,13,0,963.0,98.0,2.9,27.0,1001.0,845.06,621.97
2016,7,22,13,15,960.5,97.5,2.95,27.0,986.0,807.58,597.61
2016,7,22,13,30,958.0,97.0,3.0,27.0,971.0,768.09,571.67
2016,7,22,13,45,953.5,96.5,3.1,27.0,949.0,725.4,542.57
2016,7,22,14,0,949.0,96.0,3.2,27.0,927.0,681.2,510.54
2016,7,22,14,15,943.0,94.5,3.2,27.0,898.5,633.92,475.13
2016,7,22,14,30,937.0,93.0,3.2,27.0,870.0,585.63,438.08
2016,7,22,14,45,929.5,92.0,3.25,27.0,835.0,536.23,399.32
2016,7,22,15,0,922.0,91.0,3.3,27.0,800.0,486.35,359.08
2016,7,22,15,15,911.5,89.0,3.3,26.5,759.5,434.2,316.64
2016,7,22,15,30,901.0,87.0,3.3,26.0,719.0,382.31,273.21
2016,7,22,15,45,887.5,85.0,3.3,26.0,674.0,329.99,228.18
2016,7,22,16,0,874.0,83.0,3.3,26.0,629.0,278.62,183.72
2016,7,22,16,15,856.5,80.5,3.3,25.5,580.5,227.25,140.53
2016,7,22,16,30,839.0,78.0,3.3,25.0,532.0,177.61,101.06
2016,7,22,16,45,610.0,116.5,3.3,24.5,429.5,130.38,76.53
2016,7,22,17,0,381.0,155.0,3.3,24.0,327.0,118.78,82.88
2016,7,22,17,15,554.0,110.0,3.25,23.5,326.0,73.61,57.69
2016,7,22,17,30,727.0,65.0,3.2,23.0,325.0,46.76,34.89
2016,7,22,17,45,679.5,60.0,3.15,22.5,273.0,44.62,33.16
2016,7,22,18,0,632.0,55.0,3.1,22.0,221.0,38.67,28.01
2016,7,22,18,15,562.0,48.5,3.0,21.0,172.0,35.31,25.04
2016,7,22,18,30,492.0,42.0,2.9,20.0,123.0,31.82,21.75
2016,7,22,18,45,376.0,32.5,2.85,19.5,82.0,25.38,15.52
2016,7,22,19,0,260.0,23.0,2.8,19.0,41.0,18.6,4.65
2016,7,22,19,15,130.0,11.5,2.8,18.5,20.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.5,1.55,15.0,18.5,63.31,0.0
2016,7,23,5,30,265.0,21.0,1.5,16.0,37.0,164.11,59.25
2016,7,23,5,45,381.0,30.0,1.45,17.0,77.5,252.45,192.54
2016,7,23,6,0,497.0,39.0,1.4,18.0,118.0,342.87,272.48
2016,7,23,6,15,565.5,45.0,1.4,18.5,166.0,411.73,331.3
2016,7,23,6,30,634.0,51.0,1.4,19.0,214.0,482.21,388.9
2016,7,23,6,45,680.5,56.0,1.4,19.5,265.5,545.34,438.08
2016,7,23,7,0,727.0,61.0,1.4,20.0,317.0,610.68,485.36
2016,7,23,7,15,759.0,64.5,1.4,21.0,369.0,665.11,521.5
2016,7,23,7,30,791.0,68.0,1.4,22.0,421.0,719.93,556.5
2016,7,23,7,45,815.0,70.5,1.4,23.0,472.0,767.0,584.83
2016,7,23,8,0,839.0,73.0,1.4,24.0,523.0,806.28,607.01
2016,7,23,8,15,856.5,75.5,1.45,24.5,571.5,845.77,630.63
2016,7,23,8,30,874.0,78.0,1.5,25.0,620.0,883.63,652.77
2016,7,23,8,45,888.0,80.0,1.55,26.0,665.0,915.78,669.61
2016,7,23,9,0,902.0,82.0,1.6,27.0,710.0,945.67,684.8
2016,7,23,9,15,912.0,83.5,1.65,27.5,750.5,968.71,696.87
2016,7,23,9,30,922.0,85.0,1.7,28.0,791.0,989.0,707.26
2016,7,23,9,45,930.0,86.5,1.8,29.0,826.0,1004.45,713.91
2016,7,23,10,0,938.0,88.0,1.9,30.0,861.0,1016.84,718.71
2016,7,23,10,15,943.5,89.0,1.95,30.0,890.0,1023.09,722.05
2016,7,23,10,30,949.0,90.0,2.0,30.0,919.0,1026.12,723.58
2016,7,23,10,45,952.0,91.5,2.15,30.5,941.0,1023.99,721.79
2016,7,23,11,0,955.0,93.0,2.3,31.0,963.0,1018.58,718.03
2016,7,23,11,15,958.0,93.5,2.4,31.0,978.5,1008.89,712.57
2016,7,23,11,30,961.0,94.0,2.5,31.0,994.0,996.01,705.18
2016,7,23,11,45,961.0,95.5,2.6,31.0,1001.5,978.22,694.73
2016,7,23,12,0,961.0,97.0,2.7,31.0,1009.0,957.45,682.4
2016,7,23,12,15,961.5,97.0,2.75,31.0,1009.0,932.83,667.17
2016,7,23,12,30,962.0,97.0,2.8,31.0,1009.0,905.48,650.16
2016,7,23,12,45,956.5,99.5,2.85,31.0,1001.0,872.94,629.7
2016,7,23,13,0,951.0,102.0,2.9,31.0,993.0,838.24,607.71
2016,7,23,13,15,948.5,101.5,2.95,30.5,978.0,801.09,585.09
2016,7,23,13,30,946.0,101.0,3.0,30.0,963.0,761.96,560.82
2016,7,23,13,45,942.0,100.0,3.05,30.0,941.5,719.56,531.8
2016,7,23,14,0,938.0,99.0,3.1,30.0,920.0,675.63,500.15
2016,7,23,14,15,932.0,98.0,3.1,30.0,891.0,629.18,465.74
2016,7,23,14,30,926.0,97.0,3.1,30.0,862.0,581.74,429.74
2016,7,23,14,45,918.5,95.5,3.15,30.0,827.5,532.34,391.48
2016,7,23,15,0,911.0,94.0,3.2,30.0,793.0,482.49,351.79
2016,7,23,15,15,900.5,92.0,3.2,29.5,753.0,430.81,310.23
2016,7,23,15,30,890.0,90.0,3.2,29.0,713.0,379.39,267.72
2016,7,23,15,45,876.5,88.0,3.25,28.5,668.0,327.55,224.13
2016,7,23,16,0,863.0,86.0,3.3,28.0,623.0,276.67,180.95
2016,7,23,16,15,845.0,83.5,3.25,27.5,574.5,225.7,138.52
2016,7,23,16,30,827.0,81.0,3.2,27.0,526.0,169.35,94.27
2016,7,23,16,45,803.0,77.5,3.2,26.5,475.0,120.83,61.34
2016,7,23,17,0,779.0,74.0,3.2,26.0,424.0,75.16,39.54
2016,7,23,17,15,746.0,70.0,3.15,25.0,372.0,48.77,36.22
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,47.63,35.5
2016,7,23,17,45,666.0,61.0,3.05,23.5,268.5,45.54,33.8
2016,7,23,18,0,619.0,56.0,3.0,23.0,217.0,39.53,28.63
2016,7,23,18,15,548.0,49.5,2.95,22.0,168.5,36.23,25.7
2016,7,23,18,30,477.0,43.0,2.9,21.0,120.0,32.8,22.46
2016,7,23,18,45,359.5,33.0,2.85,20.5,79.5,25.94,15.84
2016,7,23,19,0,242.0,23.0,2.8,20.0,39.0,18.71,3.75
2016,7,23,19,15,121.0,11.5,2.85,19.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,109.5,10.5,1.65,14.5,17.5,53.9,0.0
2016,7,24,5,30,219.0,21.0,1.6,15.0,35.0,142.29,40.43
2016,7,24,5,45,337.0,31.5,1.55,16.0,74.0,232.01,176.83
2016,7,24,6,0,455.0,42.0,1.5,17.0,113.0,323.24,258.0
2016,7,24,6,15,528.0,49.0,1.4,17.5,161.0,394.32,318.66
2016,7,24,6,30,601.0,56.0,1.3,18.0,209.0,470.94,380.82
2016,7,24,6,45,650.0,61.0,1.2,18.5,260.0,533.9,429.48
2016,7,24,7,0,699.0,66.0,1.1,19.0,311.0,596.06,474.29
2016,7,24,7,15,733.0,70.0,1.05,19.5,363.0,651.65,511.84
2016,7,24,7,30,767.0,74.0,1.0,20.0,415.0,707.78,548.25
2016,7,24,7,45,792.5,77.0,1.0,21.0,466.0,755.95,577.29
2016,7,24,8,0,818.0,80.0,1.0,22.0,517.0,803.47,605.0
2016,7,24,8,15,837.0,83.0,1.0,22.5,566.0,837.03,623.8
2016,7,24,8,30,856.0,86.0,1.0,23.0,615.0,876.24,646.14
2016,7,24,8,45,871.0,88.0,1.05,24.0,660.0,908.8,663.25
2016,7,24,9,0,886.0,90.0,1.1,25.0,705.0,939.19,678.8
2016,7,24,9,15,897.0,91.5,1.15,25.5,746.0,962.82,691.29
2016,7,24,9,30,908.0,93.0,1.2,26.0,787.0,983.77,702.16
2016,7,24,9,45,916.5,94.5,1.3,26.5,822.0,999.46,710.64
2016,7,24,10,0,925.0,96.0,1.4,27.0,857.0,1012.14,717.35
2016,7,24,10,15,931.5,97.0,1.5,27.0,886.0,1019.21,722.1
2016,7,24,10,30,938.0,98.0,1.6,27.0,915.0,1023.09,725.03
2016,7,24,10,45,942.5,99.0,1.7,27.5,938.0,1021.79,723.42
2016,7,24,11,0,947.0,100.0,1.8,28.0,961.0,1017.23,719.9
2016,7,24,11,15,950.0,100.5,1.85,28.0,976.0,1007.5,714.03
2016,7,24,11,30,953.0,101.0,1.9,28.0,991.0,994.6,706.31
2016,7,24,11,45,954.5,101.0,2.0,28.5,999.0,976.71,694.72
2016,7,24,12,0,956.0,101.0,2.1,29.0,1007.0,955.85,681.29
2016,7,24,12,15,956.0,101.0,2.2,29.0,1007.0,930.82,666.51
2016,7,24,12,30,956.0,101.0,2.3,29.0,1007.0,903.11,649.89
2016,7,24,12,45,952.5,102.0,2.4,29.0,998.5,870.9,630.2
2016,7,24,13,0,949.0,103.0,2.5,29.0,990.0,836.46,608.82
2016,7,24,13,15,946.0,102.5,2.55,29.0,975.0,798.95,584.83
2016,7,24,13,30,943.0,102.0,2.6,29.0,960.0,759.5,559.3
2016,7,24,13,45,938.0,101.0,2.7,29.0,937.5,716.49,530.12
2016,7,24,14,0,933.0,100.0,2.8,29.0,915.0,672.04,498.38
2016,7,24,14,15,926.5,99.0,2.85,28.5,886.5,625.46,464.97
2016,7,24,14,30,920.0,98.0,2.9,28.0,858.0,577.93,429.8
2016,7,24,14,45,911.5,96.5,2.95,28.0,822.5,528.27,391.12
2016,7,24,15,0,903.0,95.0,3.0,28.0,787.0,478.26,351.07
2016,7,24,15,15,892.0,93.0,3.0,27.5,747.0,426.72,309.34
2016,7,24,15,30,881.0,91.0,3.0,27.0,707.0,375.5,266.71
2016,7,24,15,45,646.0,161.0,3.0,27.0,597.0,306.34,215.02
2016,7,24,16,0,411.0,231.0,3.0,27.0,487.0,270.46,191.62
2016,7,24,16,15,613.0,156.5,2.95,26.5,503.5,226.1,148.3
2016,7,24,16,30,815.0,82.0,2.9,26.0,520.0,166.73,93.08
2016,7,24,16,45,587.5,120.0,2.9,25.5,419.5,128.5,76.06
2016,7,24,17,0,360.0,158.0,2.9,25.0,319.0,126.25,89.8
2016,7,24,17,15,529.5,112.5,2.9,24.0,316.5,76.52,60.04
2016,7,24,17,30,699.0,67.0,2.9,23.0,314.0,48.51,36.4
2016,7,24,17,45,650.0,62.0,2.9,22.5,263.0,42.27,31.13
2016,7,24,18,0,601.0,57.0,2.9,22.0,212.0,40.4,29.51
2016,7,24,18,15,529.5,50.0,2.9,21.0,164.0,36.72,26.23
2016,7,24,18,30,458.0,43.0,2.9,20.0,116.0,32.89,22.62
2016,7,24,18,45,339.0,32.5,2.9,19.5,76.0,25.57,15.53
2016,7,24,19,0,220.0,22.0,2.9,19.0,36.0,17.83,2.27
2016,7,24,19,15,110.0,11.0,2.9,18.5,18.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,102.0,10.5,2.0,13.0,16.5,50.74,0.0
2016,7,25,5,30,204.0,21.0,2.0,13.0,33.0,134.4,26.16
2016,7,25,5,45,324.5,31.5,2.0,13.5,72.0,225.4,172.7
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,317.21,256.55
2016,7,25,6,15,519.0,49.5,1.9,14.5,158.5,389.0,319.09
2016,7,25,6,30,593.0,57.0,1.8,15.0,206.0,466.44,383.4
2016,7,25,6,45,296.5,76.0,1.75,16.0,150.5,309.37,255.8
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,91.95,71.57
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,120.33,95.17
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,148.73,117.95
2016,7,25,7,45,20.5,175.0,1.55,18.5,186.0,190.36,151.32
2016,7,25,8,0,35.0,204.0,1.5,19.0,223.0,244.94,194.06
2016,7,25,8,15,34.5,221.5,1.5,19.5,241.5,262.47,206.49
2016,7,25,8,30,34.0,239.0,1.5,20.0,260.0,279.79,218.72
2016,7,25,8,45,128.5,276.5,1.5,21.0,364.5,420.59,326.63
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,550.37,420.47
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,784.78,590.49
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,980.86,715.61
2016,7,25,9,45,902.5,103.0,1.55,23.5,817.5,994.47,719.87
2016,7,25,10,0,905.0,108.0,1.6,24.0,851.0,1004.9,724.46
2016,7,25,10,15,912.0,109.0,1.6,24.0,880.5,1012.22,727.9
2016,7,25,10,30,919.0,110.0,1.6,24.0,910.0,1016.41,729.54
2016,7,25,10,45,921.5,112.5,1.65,24.5,932.0,1014.6,726.89
2016,7,25,11,0,924.0,115.0,1.7,25.0,954.0,1009.59,722.41
2016,7,25,11,15,927.0,115.5,1.75,25.0,969.5,999.85,716.5
2016,7,25,11,30,930.0,116.0,1.8,25.0,985.0,987.02,708.76
2016,7,25,11,45,930.5,117.5,1.85,25.5,992.5,969.82,696.95
2016,7,25,12,0,931.0,119.0,1.9,26.0,1000.0,949.71,683.4
2016,7,25,12,15,931.5,119.0,1.9,26.0,1000.5,925.42,667.97
2016,7,25,12,30,932.0,119.0,1.9,26.0,1001.0,898.49,650.88
2016,7,25,12,45,932.0,117.5,1.95,26.5,994.0,867.29,630.23
2016,7,25,13,0,932.0,116.0,2.0,27.0,987.0,833.75,607.99
2016,7,25,13,15,929.0,115.5,2.05,27.0,972.0,796.64,584.43
2016,7,25,13,30,926.0,115.0,2.1,27.0,957.0,757.64,559.35
2016,7,25,13,45,923.5,113.0,2.15,27.0,935.5,715.93,530.49
2016,7,25,14,0,921.0,111.0,2.2,27.0,914.0,672.62,499.52
2016,7,25,14,15,914.5,110.0,2.2,26.5,885.5,626.41,466.3
2016,7,25,14,30,908.0,109.0,2.2,26.0,857.0,579.27,431.38
2016,7,25,14,45,903.0,105.5,2.25,26.0,823.0,530.06,393.24
2016,7,25,15,0,898.0,102.0,2.3,26.0,789.0,480.22,353.44
2016,7,25,15,15,887.0,100.0,2.25,25.5,748.5,428.81,311.75
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,377.72,269.18
2016,7,25,15,45,865.5,94.0,2.2,25.0,663.5,325.7,224.67
2016,7,25,16,0,855.0,90.0,2.2,25.0,619.0,274.37,180.51
2016,7,25,16,15,836.5,87.0,2.2,24.5,570.5,216.22,132.49
2016,7,25,16,30,818.0,84.0,2.2,24.0,522.0,166.84,93.73
2016,7,25,16,45,797.0,79.5,2.2,24.0,471.5,118.22,60.8
2016,7,25,17,0,776.0,75.0,2.2,24.0,421.0,72.15,39.42
2016,7,25,17,15,742.5,71.0,2.15,23.0,368.5,49.74,37.38
2016,7,25,17,30,709.0,67.0,2.1,22.0,316.0,48.64,36.7
2016,7,25,17,45,664.5,61.0,2.05,21.5,265.0,45.74,34.29
2016,7,25,18,0,620.0,55.0,2.0,21.0,214.0,38.92,28.36
2016,7,25,18,15,548.5,48.0,1.85,20.0,165.5,35.16,25.0
2016,7,25,18,30,477.0,41.0,1.7,19.0,117.0,31.24,21.29
2016,7,25,18,45,362.0,31.0,1.55,18.5,76.5,24.31,14.49
2016,7,25,19,0,247.0,21.0,1.4,18.0,36.0,17.0,0.66
2016,7,25,19,15,123.5,10.5,1.4,17.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,15.5,16.0,53.22,0.0
2016,7,26,5,30,222.0,19.0,0.9,16.0,32.0,139.25,11.42
2016,7,26,5,45,339.0,29.5,0.85,16.5,71.0,229.8,172.04
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,320.1,253.35
2016,7,26,6,15,529.0,47.5,0.75,17.5,158.0,391.58,313.75
2016,7,26,6,30,602.0,55.0,0.7,18.0,206.0,468.71,375.59
2016,7,26,6,45,649.5,61.0,0.7,19.0,257.0,531.94,423.45
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,594.06,467.48
2016,7,26,7,15,731.5,71.0,0.7,20.5,360.0,649.96,505.08
2016,7,26,7,30,766.0,75.0,0.7,21.0,412.0,706.43,541.67
2016,7,26,7,45,790.0,79.0,0.7,22.0,463.5,754.6,570.23
2016,7,26,8,0,814.0,83.0,0.7,23.0,515.0,802.01,597.39
2016,7,26,8,15,833.0,86.0,0.65,24.0,563.5,842.79,618.5
2016,7,26,8,30,852.0,89.0,0.6,25.0,612.0,874.45,633.16
2016,7,26,8,45,866.0,91.5,0.6,26.0,657.5,906.57,648.78
2016,7,26,9,0,880.0,94.0,0.6,27.0,703.0,936.46,662.71
2016,7,26,9,15,891.5,96.0,0.65,27.5,743.5,960.99,675.53
2016,7,26,9,30,903.0,98.0,0.7,28.0,784.0,982.84,686.78
2016,7,26,9,45,909.5,100.5,0.8,29.0,819.0,997.58,693.44
2016,7,26,10,0,916.0,103.0,0.9,30.0,854.0,1009.26,698.35
2016,7,26,10,15,922.5,104.5,0.95,30.0,883.5,1016.72,702.64
2016,7,26,10,30,929.0,106.0,1.0,30.0,913.0,1020.99,705.18
2016,7,26,10,45,934.0,106.5,1.1,30.5,935.5,1019.53,703.97
2016,7,26,11,0,939.0,107.0,1.2,31.0,958.0,1014.85,700.92
2016,7,26,11,15,941.5,107.5,1.3,31.0,973.5,1004.58,695.95
2016,7,26,11,30,944.0,108.0,1.4,31.0,989.0,991.17,689.11
2016,7,26,11,45,946.0,108.0,1.5,31.5,996.5,973.73,678.41
2016,7,26,12,0,948.0,108.0,1.6,32.0,1004.0,953.33,665.88
2016,7,26,12,15,948.5,108.0,1.7,32.0,1004.5,928.75,652.02
2016,7,26,12,30,949.0,108.0,1.8,32.0,1005.0,901.48,636.35
2016,7,26,12,45,940.5,112.0,1.9,32.5,995.5,867.99,615.29
2016,7,26,13,0,932.0,116.0,2.0,33.0,986.0,832.52,592.79
2016,7,26,13,15,929.0,115.5,2.05,32.5,971.0,795.36,570.93
2016,7,26,13,30,926.0,115.0,2.1,32.0,956.0,756.31,547.45
2016,7,26,13,45,923.0,113.0,2.2,32.0,934.0,714.21,519.12
2016,7,26,14,0,920.0,111.0,2.3,32.0,912.0,670.56,488.71
2016,7,26,14,15,913.5,110.0,2.3,32.0,883.0,624.33,455.14
2016,7,26,14,30,907.0,109.0,2.3,32.0,854.0,577.18,420.04
2016,7,26,14,45,900.0,106.0,2.35,32.0,819.5,527.41,382.29
2016,7,26,15,0,893.0,103.0,2.4,32.0,785.0,477.18,343.06
2016,7,26,15,15,881.5,101.0,2.4,31.5,744.5,425.77,302.39
2016,7,26,15,30,870.0,99.0,2.4,31.0,704.0,374.73,260.86
2016,7,26,15,45,857.0,96.0,2.45,30.5,659.0,323.03,218.1
2016,7,26,16,0,844.0,93.0,2.5,30.0,614.0,265.51,170.66
2016,7,26,16,15,825.0,90.0,2.45,29.5,565.5,214.6,129.05
2016,7,26,16,30,806.0,87.0,2.4,29.0,517.0,165.72,91.56
2016,7,26,16,45,783.0,82.5,2.4,28.5,466.0,117.53,60.06
2016,7,26,17,0,760.0,78.0,2.4,28.0,415.0,72.12,40.04
2016,7,26,17,15,725.5,73.5,2.3,27.0,363.0,51.79,38.47
2016,7,26,17,30,691.0,69.0,2.2,26.0,311.0,45.71,33.56
2016,7,26,17,45,645.0,63.0,2.15,25.5,260.0,43.24,31.55
2016,7,26,18,0,599.0,57.0,2.1,25.0,209.0,40.62,29.29
2016,7,26,18,15,526.5,49.5,1.95,24.0,161.0,36.52,25.68
2016,7,26,18,30,454.0,42.0,1.8,23.0,113.0,32.23,21.7
2016,7,26,18,45,340.5,31.0,1.65,22.0,73.5,24.42,14.21
2016,7,26,19,0,227.0,20.0,1.5,21.0,34.0,16.13,0.0
2016,7,26,19,15,113.5,10.0,1.45,20.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,16.0,11.5,30.5,0.0
2016,7,27,5,30,113.0,17.0,1.5,16.0,23.0,85.08,0.0
2016,7,27,5,45,207.0,32.0,1.5,16.5,58.0,165.76,123.03
2016,7,27,6,0,301.0,47.0,1.5,17.0,93.0,242.63,193.29
2016,7,27,6,15,371.5,59.0,1.4,17.5,136.5,310.03,251.3
2016,7,27,6,30,442.0,71.0,1.3,18.0,180.0,387.13,314.68
2016,7,27,6,45,361.0,96.5,1.2,19.0,199.5,378.38,306.51
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,352.2,284.04
2016,7,27,7,15,290.5,143.0,1.1,20.5,257.5,393.67,315.44
2016,7,27,7,30,301.0,164.0,1.1,21.0,296.0,434.82,345.15
2016,7,27,7,45,491.0,138.5,1.15,22.0,384.5,579.72,453.71
2016,7,27,8,0,681.0,113.0,1.2,23.0,473.0,729.37,556.74
2016,7,27,8,15,703.5,117.5,1.2,23.5,520.0,771.14,580.89
2016,7,27,8,30,726.0,122.0,1.2,24.0,567.0,811.8,604.96
2016,7,27,8,45,745.0,125.0,1.25,25.0,611.0,841.73,620.93
2016,7,27,9,0,764.0,128.0,1.3,26.0,655.0,874.49,638.64
2016,7,27,9,15,777.5,131.0,1.35,26.5,694.5,900.01,652.68
2016,7,27,9,30,791.0,134.0,1.4,27.0,734.0,923.13,665.22
2016,7,27,9,45,779.5,148.0,1.45,27.5,762.5,931.54,668.42
2016,7,27,10,0,768.0,162.0,1.5,28.0,791.0,936.58,669.75
2016,7,27,10,15,776.5,164.0,1.55,28.5,819.5,945.34,673.58
2016,7,27,10,30,785.0,166.0,1.6,29.0,848.0,951.26,675.66
2016,7,27,10,45,796.0,165.0,1.65,29.5,871.0,953.61,675.64
2016,7,27,11,0,807.0,164.0,1.7,30.0,894.0,953.03,673.92
2016,7,27,11,15,811.0,165.0,1.75,30.0,909.0,944.86,668.92
2016,7,27,11,30,815.0,166.0,1.8,30.0,924.0,933.82,662.27
2016,7,27,11,45,822.0,163.5,1.85,30.5,933.5,919.29,652.19
2016,7,27,12,0,829.0,161.0,1.9,31.0,943.0,901.97,640.43
2016,7,27,12,15,829.0,161.0,1.95,31.0,943.5,878.25,625.93
2016,7,27,12,30,829.0,161.0,2.0,31.0,944.0,852.19,609.92
2016,7,27,12,45,841.0,152.0,2.1,31.0,941.0,822.15,591.65
2016,7,27,13,0,853.0,143.0,2.2,31.0,938.0,793.9,574.37
2016,7,27,13,15,850.0,142.5,2.25,30.5,923.5,759.18,553.36
2016,7,27,13,30,847.0,142.0,2.3,30.0,909.0,722.77,530.02
2016,7,27,13,45,846.5,137.5,2.4,30.0,889.0,683.09,502.6
2016,7,27,14,0,846.0,133.0,2.5,30.0,869.0,641.84,473.35
2016,7,27,14,15,839.0,131.5,2.5,29.5,841.0,597.9,441.8
2016,7,27,14,30,832.0,130.0,2.5,29.0,813.0,549.79,406.43
2016,7,27,14,45,828.0,125.0,2.55,29.0,780.0,502.41,369.86
2016,7,27,15,0,824.0,120.0,2.6,29.0,747.0,454.49,331.79
2016,7,27,15,15,811.5,117.5,2.55,28.5,707.5,405.01,292.0
2016,7,27,15,30,799.0,115.0,2.5,28.0,668.0,356.17,251.7
2016,7,27,15,45,789.5,109.0,2.5,28.0,625.5,306.15,209.37
2016,7,27,16,0,780.0,103.0,2.5,28.0,583.0,256.87,167.5
2016,7,27,16,15,759.5,99.5,2.5,27.5,536.0,208.55,127.97
2016,7,27,16,30,739.0,96.0,2.5,27.0,489.0,162.44,92.66
2016,7,27,16,45,719.0,89.5,2.5,26.5,440.5,116.32,62.35
2016,7,27,17,0,699.0,83.0,2.5,26.0,392.0,67.23,38.49
2016,7,27,17,15,663.0,78.0,2.45,25.0,341.5,50.01,37.3
2016,7,27,17,30,627.0,73.0,2.4,24.0,291.0,48.65,36.39
2016,7,27,17,45,584.5,65.5,2.35,23.5,242.5,45.16,33.48
2016,7,27,18,0,542.0,58.0,2.3,23.0,194.0,41.43,30.24
2016,7,27,18,15,470.0,50.0,2.3,22.0,148.5,36.97,26.28
2016,7,27,18,30,398.0,42.0,2.3,21.0,103.0,32.29,21.92
2016,7,27,18,45,292.5,30.5,2.3,20.5,66.5,24.03,13.87
2016,7,27,19,0,187.0,19.0,2.3,20.0,30.0,15.26,0.0
2016,7,27,19,15,93.5,9.5,2.3,19.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,14.5,10.5,10.01,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,22.52,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,105.26,76.22
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,185.52,147.72
2016,7,28,6,15,221.5,66.5,1.65,16.5,112.0,221.56,180.35
2016,7,28,6,30,254.0,84.0,1.6,17.0,147.0,270.91,222.41
2016,7,28,6,45,279.0,101.5,1.6,17.5,185.0,317.33,260.61
2016,7,28,7,0,304.0,119.0,1.6,18.0,223.0,365.02,298.46
2016,7,28,7,15,256.0,147.0,1.55,18.5,244.5,372.96,302.31
2016,7,28,7,30,208.0,175.0,1.5,19.0,266.0,363.21,292.26
2016,7,28,7,45,198.5,199.5,1.45,20.0,294.5,388.31,309.14
2016,7,28,8,0,189.0,224.0,1.4,21.0,323.0,411.89,324.12
2016,7,28,8,15,250.0,237.5,1.4,21.5,382.0,495.98,386.15
2016,7,28,8,30,311.0,251.0,1.4,22.0,441.0,568.74,437.8
2016,7,28,8,45,581.0,169.5,1.4,23.0,557.5,746.9,566.04
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,900.62,663.29
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,924.34,674.69
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,945.46,685.95
2016,7,28,9,45,882.0,93.0,1.6,25.5,788.0,960.78,694.22
2016,7,28,10,0,891.0,94.0,1.7,26.0,823.0,973.22,700.76
2016,7,28,10,15,897.5,95.0,1.75,26.5,851.0,980.22,703.31
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,984.14,704.07
2016,7,28,10,45,907.5,97.5,1.9,27.5,900.5,982.55,702.11
2016,7,28,11,0,911.0,99.0,2.0,28.0,922.0,977.8,698.29
2016,7,28,11,15,913.5,99.5,2.05,28.0,936.5,967.95,692.15
2016,7,28,11,30,916.0,100.0,2.1,28.0,951.0,955.04,684.2
2016,7,28,11,45,916.5,100.5,2.2,28.0,958.0,937.32,673.74
2016,7,28,12,0,917.0,101.0,2.3,28.0,965.0,916.75,661.44
2016,7,28,12,15,917.0,101.0,2.35,28.0,965.0,892.52,646.29
2016,7,28,12,30,917.0,101.0,2.4,28.0,965.0,865.71,629.42
2016,7,28,12,45,905.5,106.5,2.45,28.0,954.5,832.2,608.04
2016,7,28,13,0,894.0,112.0,2.5,28.0,944.0,796.93,585.35
2016,7,28,13,15,890.5,111.5,2.5,28.0,929.0,760.69,561.52
2016,7,28,13,30,887.0,111.0,2.5,28.0,914.0,722.68,536.3
2016,7,28,13,45,883.0,109.5,2.55,28.0,892.5,681.85,507.31
2016,7,28,14,0,879.0,108.0,2.6,28.0,871.0,639.61,476.61
2016,7,28,14,15,872.5,106.5,2.6,27.5,843.0,594.69,443.9
2016,7,28,14,30,866.0,105.0,2.6,27.0,815.0,548.92,409.59
2016,7,28,14,45,858.0,103.0,2.65,27.0,781.0,501.35,372.27
2016,7,28,15,0,850.0,101.0,2.7,27.0,747.0,453.47,333.65
2016,7,28,15,15,838.0,99.0,2.65,26.5,707.5,403.93,293.22
2016,7,28,15,30,826.0,97.0,2.6,26.0,668.0,354.84,252.13
2016,7,28,15,45,812.0,94.0,2.6,26.0,624.5,298.53,204.57
2016,7,28,16,0,798.0,91.0,2.6,26.0,581.0,249.52,162.48
2016,7,28,16,15,778.5,88.0,2.6,25.5,534.0,200.87,122.2
2016,7,28,16,30,759.0,85.0,2.6,25.0,487.0,154.3,86.26
2016,7,28,16,45,534.0,124.0,2.6,24.5,393.0,121.8,74.24
2016,7,28,17,0,309.0,163.0,2.6,24.0,299.0,124.13,91.25
2016,7,28,17,15,474.0,115.5,2.55,23.5,294.0,78.84,62.17
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,45.01,33.39
2016,7,28,17,45,590.5,62.0,2.5,22.5,240.0,42.53,31.35
2016,7,28,18,0,542.0,56.0,2.5,22.0,191.0,39.9,29.04
2016,7,28,18,15,470.0,48.0,2.45,21.0,146.0,35.37,25.0
2016,7,28,18,30,398.0,40.0,2.4,20.0,101.0,30.61,20.55
2016,7,28,18,45,288.0,29.0,2.4,19.5,64.5,22.75,12.77
2016,7,28,19,0,178.0,18.0,2.4,19.0,28.0,14.42,0.0
2016,7,28,19,15,89.0,9.0,2.4,18.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,14.5,11.5,33.99,0.0
2016,7,29,5,30,134.0,16.0,1.8,15.0,23.0,91.59,0.0
2016,7,29,5,45,234.0,29.0,1.85,15.5,57.0,176.85,129.64
2016,7,29,6,0,334.0,42.0,1.9,16.0,91.0,255.43,204.07
2016,7,29,6,15,407.0,52.0,1.85,16.5,135.0,324.41,264.28
2016,7,29,6,30,480.0,62.0,1.8,17.0,179.0,399.21,326.9
2016,7,29,6,45,301.5,97.5,1.75,17.5,177.0,339.42,277.96
2016,7,29,7,0,123.0,133.0,1.7,18.0,175.0,244.17,198.52
2016,7,29,7,15,231.0,144.5,1.65,18.5,239.0,351.09,285.65
2016,7,29,7,30,339.0,156.0,1.6,19.0,303.0,453.88,365.56
2016,7,29,7,45,520.5,128.5,1.6,20.0,386.0,590.35,468.5
2016,7,29,8,0,702.0,101.0,1.6,21.0,469.0,730.73,565.73
2016,7,29,8,15,723.5,105.0,1.6,21.5,516.0,767.76,587.36
2016,7,29,8,30,745.0,109.0,1.6,22.0,563.0,807.64,611.54
2016,7,29,8,45,761.5,112.5,1.65,22.5,606.5,840.9,631.32
2016,7,29,9,0,778.0,116.0,1.7,23.0,650.0,872.22,649.66
2016,7,29,9,15,791.0,118.5,1.75,23.5,689.5,896.96,663.51
2016,7,29,9,30,804.0,121.0,1.8,24.0,729.0,919.28,675.79
2016,7,29,9,45,821.5,119.0,1.85,25.0,765.5,930.15,679.3
2016,7,29,10,0,839.0,117.0,1.9,26.0,802.0,946.89,686.77
2016,7,29,10,15,846.5,118.5,1.95,26.0,830.5,954.93,691.32
2016,7,29,10,30,854.0,120.0,2.0,26.0,859.0,960.03,694.2
2016,7,29,10,45,861.5,119.5,2.05,26.5,881.5,960.06,692.6
2016,7,29,11,0,869.0,119.0,2.1,27.0,904.0,957.1,689.25
2016,7,29,11,15,872.5,120.0,2.15,27.0,919.0,948.82,684.0
2016,7,29,11,30,876.0,121.0,2.2,27.0,934.0,937.58,676.96
2016,7,29,11,45,881.0,119.5,2.25,27.0,942.5,922.37,667.46
2016,7,29,12,0,886.0,118.0,2.3,27.0,951.0,904.32,656.17
2016,7,29,12,15,886.5,118.0,2.35,27.0,951.5,880.99,641.45
2016,7,29,12,30,887.0,118.0,2.4,27.0,952.0,855.14,625.08
2016,7,29,12,45,889.0,115.5,2.45,27.5,946.0,825.82,605.13
2016,7,29,13,0,891.0,113.0,2.5,28.0,940.0,794.16,583.59
2016,7,29,13,15,888.0,112.0,2.5,27.5,925.5,757.89,560.8
2016,7,29,13,30,885.0,111.0,2.5,27.0,911.0,719.83,536.46
2016,7,29,13,45,883.5,108.5,2.55,27.0,890.5,679.8,507.89
2016,7,29,14,0,882.0,106.0,2.6,27.0,870.0,638.16,477.48
2016,7,29,14,15,875.5,104.5,2.6,26.5,842.0,593.07,444.47
2016,7,29,14,30,869.0,103.0,2.6,26.0,814.0,547.13,409.84
2016,7,29,14,45,863.5,100.0,2.6,26.0,780.5,499.75,372.33
2016,7,29,15,0,858.0,97.0,2.6,26.0,747.0,451.83,333.35
2016,7,29,15,15,847.0,95.0,2.6,25.5,708.0,402.26,292.75
2016,7,29,15,30,836.0,93.0,2.6,25.0,669.0,353.05,251.35
2016,7,29,15,45,825.0,89.0,2.6,25.0,626.0,302.8,208.0
2016,7,29,16,0,814.0,85.0,2.6,25.0,583.0,253.31,165.26
2016,7,29,16,15,795.0,82.5,2.55,24.5,536.0,197.45,119.2
2016,7,29,16,30,776.0,80.0,2.5,24.0,489.0,150.47,82.95
2016,7,29,16,45,543.0,121.0,2.45,23.5,393.5,118.59,72.02
2016,7,29,17,0,310.0,162.0,2.4,23.0,298.0,122.45,90.84
2016,7,29,17,15,488.5,112.5,2.4,22.5,294.5,76.89,60.76
2016,7,29,17,30,667.0,63.0,2.4,22.0,291.0,45.61,34.07
2016,7,29,17,45,621.5,57.0,2.4,21.5,242.0,38.84,28.28
2016,7,29,18,0,576.0,51.0,2.4,21.0,193.0,36.01,25.79
2016,7,29,18,15,505.0,44.0,2.35,20.5,147.5,32.14,22.25
2016,7,29,18,30,434.0,37.0,2.3,20.0,102.0,28.09,18.37
2016,7,29,18,45,319.5,27.0,2.3,19.5,65.0,21.05,11.24
2016,7,29,19,0,205.0,17.0,2.3,19.0,28.0,13.59,0.0
2016,7,29,19,15,102.5,8.5,2.3,18.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.0,12.5,44.87,0.0
2016,7,30,5,30,190.0,16.0,1.5,14.0,25.0,117.56,0.0
2016,7,30,5,45,309.5,26.5,1.55,14.5,62.0,210.25,153.21
2016,7,30,6,0,429.0,37.0,1.6,15.0,99.0,299.54,239.31
2016,7,30,6,15,503.5,44.5,1.6,15.5,145.0,370.15,301.32
2016,7,30,6,30,578.0,52.0,1.6,16.0,191.0,446.7,365.36
2016,7,30,6,45,296.0,84.5,1.65,17.0,156.5,318.85,261.86
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,127.49,100.99
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,190.86,153.61
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,247.39,198.85
2016,7,30,7,45,115.5,199.0,1.6,19.5,256.0,320.57,256.12
2016,7,30,8,0,155.0,224.0,1.6,20.0,305.0,383.32,303.74
2016,7,30,8,15,494.0,153.5,1.65,20.5,447.0,622.59,488.96
2016,7,30,8,30,833.0,83.0,1.7,21.0,589.0,846.57,643.23
2016,7,30,8,45,848.0,85.0,1.75,22.0,633.5,878.68,658.75
2016,7,30,9,0,863.0,87.0,1.8,23.0,678.0,908.68,674.69
2016,7,30,9,15,874.0,89.0,1.9,23.5,718.0,932.58,688.35
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,953.83,700.33
2016,7,30,9,45,897.0,90.5,2.1,24.5,794.0,970.45,709.32
2016,7,30,10,0,909.0,90.0,2.2,25.0,830.0,984.21,716.57
2016,7,30,10,15,915.0,91.0,2.25,25.0,858.5,990.79,720.15
2016,7,30,10,30,921.0,92.0,2.3,25.0,887.0,994.22,721.91
2016,7,30,10,45,924.5,93.5,2.4,25.5,909.0,992.56,719.65
2016,7,30,11,0,928.0,95.0,2.5,26.0,931.0,987.69,715.46
2016,7,30,11,15,931.0,95.5,2.55,26.0,946.0,978.11,709.28
2016,7,30,11,30,934.0,96.0,2.6,26.0,961.0,965.41,701.2
2016,7,30,11,45,935.0,96.0,2.65,26.0,968.5,947.31,689.7
2016,7,30,12,0,936.0,96.0,2.7,26.0,976.0,926.29,676.36
2016,7,30,12,15,936.0,96.0,2.7,26.0,976.0,901.59,660.23
2016,7,30,12,30,936.0,96.0,2.7,26.0,976.0,874.23,642.35
2016,7,30,12,45,932.0,97.5,2.75,26.0,967.5,842.51,621.87
2016,7,30,13,0,928.0,99.0,2.8,26.0,959.0,808.58,599.79
2016,7,30,13,15,925.5,98.5,2.75,25.5,944.5,771.91,576.23
2016,7,30,13,30,923.0,98.0,2.7,25.0,930.0,733.3,551.11
2016,7,30,13,45,919.5,96.5,2.7,25.0,908.5,691.36,520.98
2016,7,30,14,0,916.0,95.0,2.7,25.0,887.0,647.88,488.7
2016,7,30,14,15,910.0,94.0,2.65,25.0,859.0,602.05,453.74
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,555.25,417.2
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,506.41,378.37
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,457.03,338.02
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,406.41,296.19
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,356.06,253.48
2016,7,30,15,45,860.5,81.5,2.5,23.5,640.5,304.58,209.23
2016,7,30,16,0,850.0,78.0,2.5,23.0,597.0,253.8,165.38
2016,7,30,16,15,832.5,75.5,2.5,22.5,549.5,203.48,123.25
2016,7,30,16,30,815.0,73.0,2.5,22.0,502.0,154.91,85.67
2016,7,30,16,45,795.0,69.0,2.5,22.0,452.0,99.62,48.92
2016,7,30,17,0,775.0,65.0,2.5,22.0,402.0,54.05,31.52
2016,7,30,17,15,742.5,61.5,2.5,21.0,351.0,42.77,31.7
2016,7,30,17,30,710.0,58.0,2.5,20.0,300.0,41.75,31.02
2016,7,30,17,45,666.5,53.0,2.55,19.5,249.5,39.41,29.03
2016,7,30,18,0,623.0,48.0,2.6,19.0,199.0,36.97,26.85
2016,7,30,18,15,551.5,41.5,2.55,18.5,152.0,33.02,23.2
2016,7,30,18,30,480.0,35.0,2.5,18.0,105.0,26.51,17.15
2016,7,30,18,45,363.0,25.5,2.5,17.5,66.5,19.84,10.21
2016,7,30,19,0,246.0,16.0,2.5,17.0,28.0,12.77,0.0
2016,7,30,19,15,123.0,8.0,2.45,16.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
