Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.0,7.5,1.7,12.5,12.5,52.46,0.0
2016,7,31,5,30,232.0,15.0,1.8,13.0,25.0,133.71,0.0
2016,7,31,5,45,355.5,24.0,1.9,13.5,63.0,228.87,165.41
2016,7,31,6,0,479.0,33.0,2.0,14.0,101.0,315.36,252.97
2016,7,31,6,15,551.5,39.5,2.0,14.5,148.0,386.39,316.24
2016,7,31,6,30,624.0,46.0,2.0,15.0,195.0,462.83,380.91
2016,7,31,6,45,312.0,69.5,2.0,15.5,144.0,309.2,256.68
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,90.28,70.53
2016,7,31,7,15,0.0,113.0,1.9,16.5,113.0,110.37,87.28
2016,7,31,7,30,0.0,133.0,1.8,17.0,133.0,130.3,103.23
2016,7,31,7,45,14.5,164.0,1.75,17.5,172.0,173.86,138.63
2016,7,31,8,0,29.0,195.0,1.7,18.0,211.0,229.93,183.1
2016,7,31,8,15,97.0,232.0,1.65,18.5,290.0,329.44,262.06
2016,7,31,8,30,165.0,269.0,1.6,19.0,369.0,445.43,349.99
2016,7,31,8,45,248.5,277.5,1.6,19.5,441.0,544.91,423.16
2016,7,31,9,0,332.0,286.0,1.6,20.0,513.0,632.84,485.78
2016,7,31,9,15,624.0,182.5,1.6,20.5,641.0,814.6,616.72
2016,7,31,9,30,916.0,79.0,1.6,21.0,769.0,968.62,714.65
2016,7,31,9,45,918.5,83.5,1.65,22.0,802.5,982.18,718.14
2016,7,31,10,0,921.0,88.0,1.7,23.0,836.0,992.51,721.32
2016,7,31,10,15,927.0,89.0,1.75,23.0,865.0,999.12,725.04
2016,7,31,10,30,933.0,90.0,1.8,23.0,894.0,1002.53,726.89
2016,7,31,10,45,935.5,92.5,1.85,23.5,916.0,1000.92,724.29
2016,7,31,11,0,938.0,95.0,1.9,24.0,938.0,996.02,719.77
2016,7,31,11,15,940.5,95.5,1.95,24.0,953.0,985.83,713.4
2016,7,31,11,30,943.0,96.0,2.0,24.0,968.0,972.47,705.13
2016,7,31,11,45,943.0,97.0,2.05,24.5,975.5,954.25,692.46
2016,7,31,12,0,943.0,98.0,2.1,25.0,983.0,933.08,677.98
2016,7,31,12,15,943.0,98.0,2.15,25.0,983.0,908.13,662.39
2016,7,31,12,30,943.0,98.0,2.2,25.0,983.0,880.5,645.0
2016,7,31,12,45,937.0,101.0,2.25,25.0,974.0,848.26,624.47
2016,7,31,13,0,931.0,104.0,2.3,25.0,965.0,813.89,602.37
2016,7,31,13,15,927.5,103.0,2.35,25.0,950.0,775.82,577.57
2016,7,31,13,30,924.0,102.0,2.4,25.0,935.0,735.88,551.23
2016,7,31,13,45,921.0,100.5,2.45,25.0,913.0,694.12,521.49
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,650.78,489.69
2016,7,31,14,15,911.5,97.5,2.55,24.5,862.0,604.05,455.47
2016,7,31,14,30,905.0,96.0,2.6,24.0,833.0,556.4,419.45
2016,7,31,14,45,899.0,93.5,2.65,24.0,799.0,507.44,380.49
2016,7,31,15,0,893.0,91.0,2.7,24.0,765.0,457.92,339.93
2016,7,31,15,15,881.5,89.0,2.75,23.5,724.5,406.38,297.36
2016,7,31,15,30,870.0,87.0,2.8,23.0,684.0,355.23,253.93
2016,7,31,15,45,858.5,84.0,2.85,22.5,640.0,303.86,209.55
2016,7,31,16,0,847.0,81.0,2.9,22.0,596.0,253.28,165.69
2016,7,31,16,15,828.0,78.5,2.9,21.5,547.5,202.79,123.38
2016,7,31,16,30,809.0,76.0,2.9,21.0,499.0,146.95,80.06
2016,7,31,16,45,786.5,72.0,2.9,20.5,449.0,99.06,49.75
2016,7,31,17,0,764.0,68.0,2.9,20.0,399.0,53.87,33.36
2016,7,31,17,15,730.0,64.0,2.85,19.5,347.5,44.78,33.66
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,43.45,32.64
2016,7,31,17,45,648.5,55.0,2.75,18.5,245.5,41.18,30.72
2016,7,31,18,0,601.0,50.0,2.7,18.0,195.0,35.49,25.66
2016,7,31,18,15,527.0,43.0,2.6,17.5,148.0,31.57,22.03
2016,7,31,18,30,453.0,36.0,2.5,17.0,101.0,27.48,18.03
2016,7,31,18,45,333.0,26.0,2.45,16.5,63.5,20.39,10.49
2016,7,31,19,0,213.0,16.0,2.4,16.0,26.0,12.87,0.0
2016,7,31,19,15,106.5,8.0,2.3,15.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,43.54,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,95.4,0.0
2016,8,1,5,45,315.5,25.0,1.9,13.5,59.5,210.62,149.65
2016,8,1,6,0,444.0,35.0,2.0,14.0,96.0,303.75,243.18
2016,8,1,6,15,519.0,42.0,2.0,14.5,142.5,374.34,306.17
2016,8,1,6,30,594.0,49.0,2.0,15.0,189.0,450.98,371.14
2016,8,1,6,45,390.5,88.0,2.05,16.0,189.0,385.07,317.48
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,281.21,230.92
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,346.76,283.62
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,402.52,326.57
2016,8,1,7,45,295.0,182.0,1.95,18.5,323.0,457.37,367.64
2016,8,1,8,0,331.0,199.0,1.9,19.0,370.0,513.51,408.51
2016,8,1,8,15,316.5,224.0,1.85,19.5,401.0,536.55,422.44
2016,8,1,8,30,302.0,249.0,1.8,20.0,432.0,557.37,434.66
2016,8,1,8,45,591.0,165.0,1.8,20.5,556.5,748.28,576.28
2016,8,1,9,0,880.0,81.0,1.8,21.0,681.0,915.32,685.95
2016,8,1,9,15,891.0,82.5,1.85,21.0,721.5,938.96,698.74
2016,8,1,9,30,902.0,84.0,1.9,21.0,762.0,959.92,711.4
2016,8,1,9,45,905.5,88.0,1.95,21.5,796.0,973.65,718.04
2016,8,1,10,0,909.0,92.0,2.0,22.0,830.0,984.22,722.78
2016,8,1,10,15,916.0,93.5,2.05,22.5,859.0,992.24,725.99
2016,8,1,10,30,923.0,95.0,2.1,23.0,888.0,997.07,727.27
2016,8,1,10,45,928.0,95.5,2.15,23.5,911.0,995.68,724.7
2016,8,1,11,0,933.0,96.0,2.2,24.0,934.0,991.07,720.24
2016,8,1,11,15,936.5,96.5,2.25,24.0,949.5,981.81,714.33
2016,8,1,11,30,940.0,97.0,2.3,24.0,965.0,969.39,706.5
2016,8,1,11,45,941.5,97.5,2.35,24.5,973.0,952.03,694.19
2016,8,1,12,0,943.0,98.0,2.4,25.0,981.0,931.68,680.05
2016,8,1,12,15,943.0,98.0,2.45,25.0,981.0,906.68,664.22
2016,8,1,12,30,943.0,98.0,2.5,25.0,981.0,879.0,646.59
2016,8,1,12,45,937.0,100.5,2.55,25.0,972.0,846.25,625.5
2016,8,1,13,0,931.0,103.0,2.6,25.0,963.0,811.38,602.85
2016,8,1,13,15,928.0,102.5,2.65,24.5,948.0,774.08,579.47
2016,8,1,13,30,925.0,102.0,2.7,24.0,933.0,734.85,554.42
2016,8,1,13,45,921.5,100.5,2.75,24.0,911.0,692.66,523.93
2016,8,1,14,0,918.0,99.0,2.8,24.0,889.0,648.93,491.49
2016,8,1,14,15,911.5,97.5,2.8,24.0,860.5,602.14,455.8
2016,8,1,14,30,905.0,96.0,2.8,24.0,832.0,554.43,418.5
2016,8,1,14,45,898.0,94.0,2.85,24.0,797.5,505.35,379.28
2016,8,1,15,0,891.0,92.0,2.9,24.0,763.0,455.8,338.55
2016,8,1,15,15,880.0,90.0,2.95,23.5,722.5,404.49,296.01
2016,8,1,15,30,869.0,88.0,3.0,23.0,682.0,353.52,252.58
2016,8,1,15,45,855.5,85.5,3.1,22.5,637.5,302.0,208.1
2016,8,1,16,0,842.0,83.0,3.2,22.0,593.0,251.46,164.35
2016,8,1,16,15,823.0,80.5,3.2,21.5,545.0,201.18,122.29
2016,8,1,16,30,804.0,78.0,3.2,21.0,497.0,145.6,79.39
2016,8,1,16,45,779.0,74.5,3.2,20.5,446.5,98.18,50.01
2016,8,1,17,0,754.0,71.0,3.2,20.0,396.0,53.73,41.24
2016,8,1,17,15,719.5,67.0,3.15,19.5,344.5,47.24,35.81
2016,8,1,17,30,685.0,63.0,3.1,19.0,293.0,46.03,34.9
2016,8,1,17,45,633.5,58.0,3.1,18.5,242.0,39.99,29.66
2016,8,1,18,0,582.0,53.0,3.1,18.0,191.0,38.02,27.87
2016,8,1,18,15,505.5,45.5,3.0,17.0,144.5,33.81,24.0
2016,8,1,18,30,429.0,38.0,2.9,16.0,98.0,29.41,19.72
2016,8,1,18,45,300.5,27.0,2.85,15.5,60.5,21.44,11.09
2016,8,1,19,0,172.0,16.0,2.8,15.0,23.0,12.97,0.0
2016,8,1,19,15,86.0,8.0,2.75,14.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,21.0,75.22,0.0
2016,8,2,5,45,274.5,26.5,2.5,13.5,57.5,192.2,133.82
2016,8,2,6,0,408.0,38.0,2.6,14.0,94.0,287.84,230.56
2016,8,2,6,15,489.0,46.0,2.55,14.5,140.5,361.69,296.52
2016,8,2,6,30,570.0,54.0,2.5,15.0,187.0,442.01,364.86
2016,8,2,6,45,285.0,69.5,2.5,15.5,136.0,290.82,242.0
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,81.64,63.39
2016,8,2,7,15,0.0,97.0,2.45,16.5,97.0,93.09,72.95
2016,8,2,7,30,0.0,109.0,2.4,17.0,109.0,104.56,82.11
2016,8,2,7,45,1.0,133.5,2.35,17.5,134.0,130.04,102.65
2016,8,2,8,0,2.0,158.0,2.3,18.0,159.0,155.48,122.76
2016,8,2,8,15,4.5,172.5,2.25,18.5,175.0,171.52,135.07
2016,8,2,8,30,7.0,187.0,2.2,19.0,191.0,187.67,147.3
2016,8,2,8,45,16.0,220.5,2.15,19.5,231.5,229.6,179.92
2016,8,2,9,0,25.0,254.0,2.1,20.0,272.0,271.68,211.93
2016,8,2,9,15,30.0,276.5,2.05,20.5,299.0,311.77,241.61
2016,8,2,9,30,35.0,299.0,2.0,21.0,326.0,338.79,260.94
2016,8,2,9,45,213.5,318.0,2.0,21.5,490.0,554.43,424.42
2016,8,2,10,0,392.0,337.0,2.0,22.0,654.0,744.16,558.83
2016,8,2,10,15,662.5,218.0,2.0,22.5,777.0,892.42,662.56
2016,8,2,10,30,933.0,99.0,2.0,23.0,900.0,1009.76,735.42
2016,8,2,10,45,938.0,100.0,2.05,23.5,923.0,1008.74,731.84
2016,8,2,11,0,943.0,101.0,2.1,24.0,946.0,1004.45,727.61
2016,8,2,11,15,946.0,101.5,2.1,24.0,961.5,994.48,720.74
2016,8,2,11,30,949.0,102.0,2.1,24.0,977.0,981.32,711.98
2016,8,2,11,45,951.0,102.0,2.15,24.5,985.0,963.62,699.61
2016,8,2,12,0,953.0,102.0,2.2,25.0,993.0,942.9,685.38
2016,8,2,12,15,953.0,102.0,2.2,25.0,993.0,917.54,669.03
2016,8,2,12,30,953.0,102.0,2.2,25.0,993.0,889.46,650.92
2016,8,2,12,45,942.0,108.0,2.2,25.5,982.5,855.52,627.67
2016,8,2,13,0,931.0,114.0,2.2,26.0,972.0,819.64,603.14
2016,8,2,13,15,927.5,113.0,2.25,26.0,956.5,781.33,578.41
2016,8,2,13,30,924.0,112.0,2.3,26.0,941.0,741.16,551.85
2016,8,2,13,45,919.5,110.5,2.35,26.0,918.0,698.2,521.31
2016,8,2,14,0,915.0,109.0,2.4,26.0,895.0,653.78,488.96
2016,8,2,14,15,907.5,108.0,2.45,25.5,865.5,606.82,454.79
2016,8,2,14,30,900.0,107.0,2.5,25.0,836.0,559.04,418.87
2016,8,2,14,45,891.0,105.0,2.55,25.0,800.5,509.09,379.41
2016,8,2,15,0,882.0,103.0,2.6,25.0,765.0,458.88,338.6
2016,8,2,15,15,870.0,101.0,2.6,25.0,724.0,407.49,295.74
2016,8,2,15,30,858.0,99.0,2.6,25.0,683.0,356.53,252.3
2016,8,2,15,45,841.5,96.5,2.65,25.0,637.0,298.09,202.85
2016,8,2,16,0,825.0,94.0,2.7,25.0,591.0,247.23,159.29
2016,8,2,16,15,804.0,90.5,2.7,24.5,542.0,196.44,117.68
2016,8,2,16,30,783.0,87.0,2.7,24.0,493.0,147.92,81.31
2016,8,2,16,45,754.0,83.5,2.75,23.5,442.0,101.36,53.5
2016,8,2,17,0,725.0,80.0,2.8,23.0,391.0,58.22,44.57
2016,8,2,17,15,687.5,75.5,2.8,22.0,339.0,49.05,36.99
2016,8,2,17,30,650.0,71.0,2.8,21.0,287.0,47.99,36.31
2016,8,2,17,45,593.0,65.0,2.85,20.5,236.0,45.62,34.3
2016,8,2,18,0,536.0,59.0,2.9,20.0,185.0,43.14,32.07
2016,8,2,18,15,453.5,50.0,2.85,19.0,138.5,37.85,27.27
2016,8,2,18,30,371.0,41.0,2.8,18.0,92.0,32.31,21.96
2016,8,2,18,45,239.0,28.5,2.8,17.5,56.0,23.0,11.79
2016,8,2,19,0,107.0,16.0,2.8,17.0,20.0,15.25,0.0
2016,8,2,19,15,53.5,8.0,2.8,16.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,15.0,18.0,57.67,0.0
2016,8,3,5,45,230.5,27.0,1.15,15.5,53.0,170.16,114.04
2016,8,3,6,0,358.0,40.0,1.1,16.0,88.0,263.14,207.38
2016,8,3,6,15,441.5,49.0,0.95,16.5,134.0,337.53,271.74
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,418.58,337.99
2016,8,3,6,45,283.0,90.0,0.65,17.5,157.5,316.26,256.13
2016,8,3,7,0,41.0,122.0,0.5,18.0,135.0,162.14,129.08
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.0,228.3,183.64
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,309.56,246.82
2016,8,3,7,45,113.5,194.0,0.4,20.0,246.5,312.96,246.24
2016,8,3,8,0,85.0,215.0,0.4,21.0,260.0,300.96,234.58
2016,8,3,8,15,104.0,240.0,0.45,21.5,299.5,345.16,267.33
2016,8,3,8,30,123.0,265.0,0.5,22.0,339.0,403.41,309.1
2016,8,3,8,45,191.0,282.5,0.6,22.5,407.0,483.91,367.69
2016,8,3,9,0,259.0,300.0,0.7,23.0,475.0,580.44,435.32
2016,8,3,9,15,569.0,201.5,0.8,23.5,617.5,781.21,578.09
2016,8,3,9,30,879.0,103.0,0.9,24.0,760.0,957.35,688.91
2016,8,3,9,45,891.0,103.0,1.05,24.5,796.5,974.21,697.09
2016,8,3,10,0,903.0,103.0,1.2,25.0,833.0,988.2,705.69
2016,8,3,10,15,910.0,104.5,1.3,25.5,862.5,995.96,709.59
2016,8,3,10,30,917.0,106.0,1.4,26.0,892.0,1000.54,711.65
2016,8,3,10,45,922.5,106.5,1.55,26.5,915.0,999.41,710.99
2016,8,3,11,0,928.0,107.0,1.7,27.0,938.0,995.06,708.35
2016,8,3,11,15,931.5,108.0,1.85,27.0,953.5,986.1,704.19
2016,8,3,11,30,935.0,109.0,2.0,27.0,969.0,973.97,698.0
2016,8,3,11,45,936.5,109.5,2.15,27.0,977.0,956.4,688.29
2016,8,3,12,0,938.0,110.0,2.3,27.0,985.0,935.87,676.58
2016,8,3,12,15,938.5,110.0,2.4,27.0,985.5,911.14,661.57
2016,8,3,12,30,939.0,110.0,2.5,27.0,986.0,883.7,644.69
2016,8,3,12,45,939.0,108.5,2.65,27.0,979.0,851.9,625.14
2016,8,3,13,0,939.0,107.0,2.8,27.0,972.0,817.7,603.72
2016,8,3,13,15,936.5,106.5,2.85,26.5,957.0,780.3,580.4
2016,8,3,13,30,934.0,106.0,2.9,26.0,942.0,740.92,555.21
2016,8,3,13,45,928.5,105.5,3.0,26.0,919.5,697.77,524.25
2016,8,3,14,0,923.0,105.0,3.1,26.0,897.0,653.21,491.48
2016,8,3,14,15,917.0,104.0,3.15,25.5,868.0,606.71,457.14
2016,8,3,14,30,911.0,103.0,3.2,25.0,839.0,559.24,420.95
2016,8,3,14,45,902.0,101.0,3.3,25.0,803.5,508.75,380.72
2016,8,3,15,0,893.0,99.0,3.4,25.0,768.0,457.98,339.09
2016,8,3,15,15,881.5,97.0,3.4,24.5,727.0,406.22,296.08
2016,8,3,15,30,870.0,95.0,3.4,24.0,686.0,354.83,252.29
2016,8,3,15,45,855.5,92.5,3.45,23.5,640.5,302.83,207.51
2016,8,3,16,0,841.0,90.0,3.5,23.0,595.0,245.07,158.37
2016,8,3,16,15,820.5,87.0,3.5,22.5,546.0,193.93,116.05
2016,8,3,16,30,800.0,84.0,3.5,22.0,497.0,145.0,79.25
2016,8,3,16,45,774.5,80.0,3.55,21.5,445.5,97.38,50.93
2016,8,3,17,0,749.0,76.0,3.6,21.0,394.0,52.81,40.29
2016,8,3,17,15,711.5,71.5,3.55,20.5,341.5,51.13,39.05
2016,8,3,17,30,674.0,67.0,3.5,20.0,289.0,45.12,33.96
2016,8,3,17,45,621.5,60.5,3.5,19.5,238.0,42.2,31.46
2016,8,3,18,0,569.0,54.0,3.5,19.0,187.0,39.11,28.67
2016,8,3,18,15,487.0,46.0,3.35,18.0,139.5,34.51,24.45
2016,8,3,18,30,405.0,38.0,3.2,17.0,92.0,29.71,19.77
2016,8,3,18,45,270.5,26.5,3.1,16.5,55.5,21.26,10.08
2016,8,3,19,0,136.0,15.0,3.0,16.0,19.0,14.3,0.0
2016,8,3,19,15,68.0,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,106.0,14.0,2.7,13.0,17.0,58.79,0.0
2016,8,4,5,45,241.0,26.5,2.8,13.5,52.5,173.19,113.99
2016,8,4,6,0,376.0,39.0,2.9,14.0,88.0,270.9,216.22
2016,8,4,6,15,459.5,47.5,2.9,14.5,134.5,345.32,283.15
2016,8,4,6,30,543.0,56.0,2.9,15.0,181.0,426.37,352.67
2016,8,4,6,45,271.5,52.5,2.95,15.5,115.0,257.78,215.53
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,45.53,33.04
2016,8,4,7,15,0.0,68.5,2.95,16.5,68.5,63.73,48.38
2016,8,4,7,30,0.0,88.0,2.9,17.0,88.0,82.78,64.07
2016,8,4,7,45,0.0,99.5,2.9,17.5,99.5,93.91,72.94
2016,8,4,8,0,0.0,111.0,2.9,18.0,111.0,105.03,81.68
2016,8,4,8,15,2.0,143.5,2.95,18.5,145.0,139.24,109.18
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,173.64,136.31
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,179.82,140.54
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,186.1,144.88
2016,8,4,9,15,11.5,225.0,3.15,20.0,233.5,227.97,177.71
2016,8,4,9,30,18.0,261.0,3.2,20.0,274.0,269.87,210.05
2016,8,4,9,45,32.0,302.0,3.3,20.5,327.5,336.83,260.97
2016,8,4,10,0,46.0,343.0,3.4,21.0,381.0,391.63,301.64
2016,8,4,10,15,133.5,378.0,3.4,21.0,492.0,522.24,400.76
2016,8,4,10,30,221.0,413.0,3.4,21.0,603.0,638.7,486.24
2016,8,4,10,45,225.5,420.0,3.45,21.0,617.5,644.46,489.31
2016,8,4,11,0,230.0,427.0,3.5,21.0,632.0,649.2,492.36
2016,8,4,11,15,577.5,268.0,3.5,21.0,795.5,825.24,626.91
2016,8,4,11,30,925.0,109.0,3.5,21.0,959.0,963.32,722.21
2016,8,4,11,45,925.5,109.5,3.55,21.0,966.0,945.0,708.72
2016,8,4,12,0,926.0,110.0,3.6,21.0,973.0,923.77,694.59
2016,8,4,12,15,925.5,110.0,3.6,21.0,972.5,898.43,677.37
2016,8,4,12,30,925.0,110.0,3.6,21.0,972.0,870.47,658.38
2016,8,4,12,45,919.0,112.0,3.6,21.0,962.5,837.48,635.87
2016,8,4,13,0,913.0,114.0,3.6,21.0,953.0,802.42,611.86
2016,8,4,13,15,909.5,113.5,3.6,21.0,937.5,765.09,586.1
2016,8,4,13,30,906.0,113.0,3.6,21.0,922.0,725.91,558.27
2016,8,4,13,45,904.0,110.5,3.6,21.0,900.5,684.28,527.0
2016,8,4,14,0,902.0,108.0,3.6,21.0,879.0,641.05,493.85
2016,8,4,14,15,895.0,106.5,3.6,20.5,850.0,594.42,458.24
2016,8,4,14,30,888.0,105.0,3.6,20.0,821.0,546.94,420.94
2016,8,4,14,45,881.5,102.0,3.65,20.0,786.5,497.81,380.6
2016,8,4,15,0,875.0,99.0,3.7,20.0,752.0,448.2,338.76
2016,8,4,15,15,863.5,97.0,3.7,19.5,711.5,397.29,295.41
2016,8,4,15,30,852.0,95.0,3.7,19.0,671.0,346.77,251.36
2016,8,4,15,45,839.0,91.0,3.7,19.0,626.5,294.88,205.3
2016,8,4,16,0,826.0,87.0,3.7,19.0,582.0,237.07,154.91
2016,8,4,16,15,806.5,84.0,3.7,18.5,533.5,186.88,112.77
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,138.78,76.29
2016,8,4,16,45,763.5,77.0,3.7,18.0,435.0,91.96,48.44
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,50.25,38.57
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,48.78,37.49
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,42.95,32.48
2016,8,4,17,45,617.5,57.5,3.6,16.5,231.5,39.94,29.86
2016,8,4,18,0,567.0,51.0,3.6,16.0,181.0,36.74,26.95
2016,8,4,18,15,487.0,43.5,3.5,15.5,135.0,32.47,22.91
2016,8,4,18,30,407.0,36.0,3.4,15.0,89.0,28.02,18.44
2016,8,4,18,45,203.5,27.0,3.3,14.5,53.5,21.17,9.58
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,47.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,94.0,13.0,2.3,13.0,15.0,52.54,0.0
2016,8,5,5,45,224.0,26.0,2.4,13.5,50.0,163.14,103.24
2016,8,5,6,0,354.0,39.0,2.5,14.0,85.0,258.79,205.79
2016,8,5,6,15,438.5,48.5,2.45,14.0,131.0,333.89,273.63
2016,8,5,6,30,523.0,58.0,2.4,14.0,177.0,415.8,344.3
2016,8,5,6,45,261.5,63.0,2.4,14.5,122.5,265.73,221.98
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,63.62,48.48
2016,8,5,7,15,0.0,85.5,2.35,15.0,85.5,81.04,63.29
2016,8,5,7,30,0.0,103.0,2.3,15.0,103.0,98.39,77.64
2016,8,5,7,45,0.0,100.5,2.25,15.5,100.5,94.96,74.36
2016,8,5,8,0,0.0,98.0,2.2,16.0,98.0,91.98,71.49
2016,8,5,8,15,8.5,153.0,2.15,16.5,158.5,154.67,122.81
2016,8,5,8,30,17.0,208.0,2.1,17.0,219.0,218.83,173.81
2016,8,5,8,45,58.5,255.5,2.05,17.5,295.0,319.16,252.89
2016,8,5,9,0,100.0,303.0,2.0,18.0,371.0,409.09,321.14
2016,8,5,9,15,106.0,324.5,2.0,18.5,400.0,436.64,339.99
2016,8,5,9,30,112.0,346.0,2.0,19.0,429.0,463.73,358.6
2016,8,5,9,45,88.0,353.0,2.0,19.5,420.5,445.68,342.85
2016,8,5,10,0,64.0,360.0,2.0,20.0,412.0,427.17,327.11
2016,8,5,10,15,201.5,372.0,2.0,20.0,542.5,581.06,443.11
2016,8,5,10,30,339.0,384.0,2.0,20.0,673.0,732.39,551.08
2016,8,5,10,45,446.0,354.0,2.0,20.5,745.0,805.89,601.19
2016,8,5,11,0,553.0,324.0,2.0,21.0,817.0,867.67,643.01
2016,8,5,11,15,730.0,225.0,2.05,21.0,887.0,924.01,684.08
2016,8,5,11,30,907.0,126.0,2.1,21.0,957.0,962.04,708.64
2016,8,5,11,45,909.5,125.5,2.15,21.5,965.0,944.56,695.67
2016,8,5,12,0,912.0,125.0,2.2,22.0,973.0,924.18,681.46
2016,8,5,12,15,911.5,125.0,2.25,22.0,973.0,898.91,665.34
2016,8,5,12,30,911.0,125.0,2.3,22.0,973.0,871.06,647.47
2016,8,5,12,45,910.5,124.0,2.4,22.5,965.0,839.87,626.45
2016,8,5,13,0,910.0,123.0,2.5,23.0,957.0,806.37,603.73
2016,8,5,13,15,906.5,122.0,2.55,23.0,941.5,768.53,578.67
2016,8,5,13,30,903.0,121.0,2.6,23.0,926.0,728.87,551.18
2016,8,5,13,45,893.5,122.0,2.65,23.0,902.0,685.4,519.49
2016,8,5,14,0,884.0,123.0,2.7,23.0,878.0,640.89,486.3
2016,8,5,14,15,876.0,121.5,2.75,22.5,848.0,594.29,451.66
2016,8,5,14,30,868.0,120.0,2.8,22.0,818.0,546.98,415.37
2016,8,5,14,45,854.0,119.5,2.9,22.0,781.0,497.18,375.43
2016,8,5,15,0,840.0,119.0,3.0,22.0,744.0,442.66,330.92
2016,8,5,15,15,826.5,116.5,3.0,21.5,703.0,391.66,288.31
2016,8,5,15,30,813.0,114.0,3.0,21.0,662.0,341.41,245.28
2016,8,5,15,45,791.5,112.0,3.0,21.0,615.5,290.44,201.01
2016,8,5,16,0,770.0,110.0,3.0,21.0,569.0,241.46,158.79
2016,8,5,16,15,747.0,106.0,3.0,20.5,520.5,192.8,118.95
2016,8,5,16,30,724.0,102.0,3.0,20.0,472.0,140.76,80.1
2016,8,5,16,45,689.5,98.5,3.05,20.0,420.5,96.69,54.96
2016,8,5,17,0,655.0,95.0,3.1,20.0,369.0,61.18,47.73
2016,8,5,17,15,612.5,88.5,3.1,19.5,318.0,59.22,46.28
2016,8,5,17,30,570.0,82.0,3.1,19.0,267.0,57.11,44.6
2016,8,5,17,45,507.5,74.0,3.1,18.5,217.0,53.53,41.52
2016,8,5,18,0,445.0,66.0,3.1,18.0,167.0,49.77,38.1
2016,8,5,18,15,360.0,54.5,3.0,17.0,122.5,41.28,30.39
2016,8,5,18,30,275.0,43.0,2.9,16.0,78.0,33.28,22.76
2016,8,5,18,45,161.0,27.5,2.85,15.5,45.5,21.61,9.1
2016,8,5,19,0,47.0,12.0,2.8,15.0,13.0,11.44,0.0
2016,8,5,19,15,23.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,53.0,12.0,2.4,13.0,13.0,33.99,0.0
2016,8,6,5,45,174.0,27.0,2.5,13.5,46.0,138.95,83.36
2016,8,6,6,0,295.0,42.0,2.6,14.0,79.0,230.5,182.66
2016,8,6,6,15,381.5,53.0,2.55,14.5,124.0,305.84,250.14
2016,8,6,6,30,468.0,64.0,2.5,15.0,169.0,388.37,320.75
2016,8,6,6,45,234.0,62.0,2.5,15.5,114.5,246.19,204.86
2016,8,6,7,0,0.0,60.0,2.5,16.0,60.0,55.79,41.71
2016,8,6,7,15,0.0,67.5,2.45,16.5,67.5,62.79,47.6
2016,8,6,7,30,0.0,75.0,2.4,17.0,75.0,69.8,53.24
2016,8,6,7,45,0.0,93.5,2.4,17.5,93.5,87.88,67.96
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,106.09,82.56
2016,8,6,8,15,0.0,121.0,2.35,18.0,121.0,114.66,89.25
2016,8,6,8,30,0.0,130.0,2.3,18.0,130.0,123.24,95.92
2016,8,6,8,45,0.0,142.0,2.3,18.5,142.0,134.81,104.76
2016,8,6,9,0,0.0,154.0,2.3,19.0,154.0,146.35,113.49
2016,8,6,9,15,2.5,172.0,2.3,19.5,174.0,166.16,128.81
2016,8,6,9,30,5.0,190.0,2.3,20.0,194.0,185.96,143.93
2016,8,6,9,45,11.0,231.0,2.3,20.5,240.0,231.96,179.36
2016,8,6,10,0,17.0,272.0,2.3,21.0,286.0,277.92,214.01
2016,8,6,10,15,24.0,306.0,2.3,21.0,326.5,317.58,243.8
2016,8,6,10,30,31.0,340.0,2.3,21.0,367.0,368.4,281.54
2016,8,6,10,45,61.5,383.0,2.35,21.5,437.5,438.83,333.46
2016,8,6,11,0,92.0,426.0,2.4,22.0,508.0,507.71,382.95
2016,8,6,11,15,503.0,271.0,2.4,22.0,730.0,755.06,569.99
2016,8,6,11,30,914.0,116.0,2.4,22.0,952.0,957.12,707.51
2016,8,6,11,45,915.0,116.5,2.45,22.0,959.5,939.24,693.88
2016,8,6,12,0,916.0,117.0,2.5,22.0,967.0,918.46,680.55
2016,8,6,12,15,916.0,117.0,2.5,22.0,967.0,893.57,664.07
2016,8,6,12,30,916.0,117.0,2.5,22.0,967.0,866.07,645.86
2016,8,6,12,45,907.5,121.0,2.55,22.5,957.5,832.97,622.98
2016,8,6,13,0,899.0,125.0,2.6,23.0,948.0,797.95,598.75
2016,8,6,13,15,895.5,124.5,2.65,22.5,932.5,760.86,575.19
2016,8,6,13,30,892.0,124.0,2.7,22.0,917.0,721.96,548.87
2016,8,6,13,45,888.0,122.0,2.75,22.0,895.0,679.8,517.95
2016,8,6,14,0,884.0,120.0,2.8,22.0,873.0,636.23,485.25
2016,8,6,14,15,876.5,118.5,2.85,22.0,843.5,589.88,449.63
2016,8,6,14,30,869.0,117.0,2.9,22.0,814.0,542.77,412.47
2016,8,6,14,45,860.5,114.5,3.0,22.0,779.0,493.81,372.99
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,444.58,332.15
2016,8,6,15,15,839.0,109.5,3.15,21.5,703.0,388.01,285.27
2016,8,6,15,30,826.0,107.0,3.2,21.0,662.0,337.28,241.7
2016,8,6,15,45,810.5,103.5,3.3,20.5,617.0,285.97,197.22
2016,8,6,16,0,795.0,100.0,3.4,20.0,572.0,236.01,154.08
2016,8,6,16,15,773.5,96.5,3.5,19.5,523.5,186.69,113.44
2016,8,6,16,30,752.0,93.0,3.6,19.0,475.0,139.71,78.83
2016,8,6,16,45,723.0,88.5,3.7,19.0,424.0,88.52,48.53
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,53.37,41.15
2016,8,6,17,15,653.5,78.5,3.8,18.5,321.5,51.8,39.99
2016,8,6,17,30,613.0,73.0,3.8,18.0,270.0,50.11,38.64
2016,8,6,17,45,554.5,66.0,3.85,17.5,220.0,47.03,35.96
2016,8,6,18,0,496.0,59.0,3.9,17.0,170.0,43.8,32.99
2016,8,6,18,15,408.5,49.0,3.85,16.5,124.5,37.63,27.23
2016,8,6,18,30,321.0,39.0,3.8,16.0,79.0,31.15,20.85
2016,8,6,18,45,192.0,25.0,3.75,15.5,46.0,19.65,6.89
2016,8,6,19,0,63.0,11.0,3.7,15.0,13.0,10.48,0.0
2016,8,6,19,15,31.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.0,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,100.0,11.0,2.9,12.0,14.0,52.87,0.0
2016,8,7,5,45,244.5,23.0,3.0,13.0,48.5,166.9,95.56
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,271.43,215.0
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.0,347.39,284.15
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,430.47,355.54
2016,8,7,6,45,367.5,88.5,2.85,15.5,179.0,368.07,305.17
2016,8,7,7,0,173.0,125.0,2.8,16.0,181.0,268.92,222.16
2016,8,7,7,15,186.0,145.5,2.65,16.5,214.5,306.44,252.54
2016,8,7,7,30,199.0,166.0,2.5,17.0,248.0,344.25,281.79
2016,8,7,7,45,199.5,189.5,2.45,17.5,281.0,376.01,305.21
2016,8,7,8,0,200.0,213.0,2.4,18.0,314.0,406.89,327.39
2016,8,7,8,15,231.0,232.0,2.3,18.5,360.5,457.5,364.91
2016,8,7,8,30,262.0,251.0,2.2,19.0,407.0,522.85,412.12
2016,8,7,8,45,289.0,267.5,2.1,19.5,451.5,568.19,443.38
2016,8,7,9,0,316.0,284.0,2.0,20.0,496.0,613.4,473.89
2016,8,7,9,15,610.0,188.5,1.9,20.5,629.5,802.29,611.7
2016,8,7,9,30,904.0,93.0,1.8,21.0,763.0,964.81,715.44
2016,8,7,9,45,910.0,96.0,1.75,21.5,798.0,979.53,719.74
2016,8,7,10,0,916.0,99.0,1.7,22.0,833.0,991.11,723.75
2016,8,7,10,15,923.0,100.5,1.75,22.5,862.5,998.82,726.75
2016,8,7,10,30,930.0,102.0,1.8,23.0,892.0,1003.29,727.85
2016,8,7,10,45,936.0,102.0,1.85,23.5,915.5,1001.93,725.38
2016,8,7,11,0,942.0,102.0,1.9,24.0,939.0,997.3,721.01
2016,8,7,11,15,945.0,103.0,1.95,24.0,954.5,987.61,714.95
2016,8,7,11,30,948.0,104.0,2.0,24.0,970.0,974.69,706.96
2016,8,7,11,45,951.0,103.5,2.1,24.5,978.0,957.12,695.24
2016,8,7,12,0,954.0,103.0,2.2,25.0,986.0,936.48,681.58
2016,8,7,12,15,954.0,103.0,2.25,25.0,986.5,910.8,665.44
2016,8,7,12,30,954.0,103.0,2.3,25.0,987.0,882.36,647.48
2016,8,7,12,45,953.0,102.5,2.35,25.0,979.5,850.06,626.85
2016,8,7,13,0,952.0,102.0,2.4,25.0,972.0,815.34,604.45
2016,8,7,13,15,949.5,101.5,2.45,25.0,956.5,777.25,579.58
2016,8,7,13,30,947.0,101.0,2.5,25.0,941.0,737.14,552.62
2016,8,7,13,45,943.5,99.0,2.55,25.0,918.5,693.22,520.95
2016,8,7,14,0,940.0,97.0,2.6,25.0,896.0,647.71,487.34
2016,8,7,14,15,933.5,96.0,2.65,25.0,866.5,600.0,451.17
2016,8,7,14,30,927.0,95.0,2.7,25.0,837.0,551.32,413.24
2016,8,7,14,45,918.5,93.5,2.75,25.0,801.0,500.55,372.64
2016,8,7,15,0,910.0,92.0,2.8,25.0,765.0,449.43,330.58
2016,8,7,15,15,898.5,90.0,2.8,24.5,723.5,396.69,286.7
2016,8,7,15,30,887.0,88.0,2.8,24.0,682.0,344.32,242.05
2016,8,7,15,45,871.5,86.0,2.8,24.0,635.5,291.51,196.24
2016,8,7,16,0,856.0,84.0,2.8,24.0,589.0,239.89,151.9
2016,8,7,16,15,835.5,81.0,2.8,23.5,539.5,181.02,104.38
2016,8,7,16,30,815.0,78.0,2.8,23.0,490.0,131.3,68.6
2016,8,7,16,45,786.5,75.0,2.8,23.0,437.5,83.62,43.22
2016,8,7,17,0,758.0,72.0,2.8,23.0,385.0,49.96,37.53
2016,8,7,17,15,719.5,67.5,2.75,22.0,332.0,48.46,36.52
2016,8,7,17,30,681.0,63.0,2.7,21.0,279.0,46.89,35.36
2016,8,7,17,45,622.5,57.5,2.7,20.5,227.5,40.39,29.72
2016,8,7,18,0,564.0,52.0,2.7,20.0,176.0,38.04,27.56
2016,8,7,18,15,475.5,43.5,2.65,19.0,129.0,32.94,22.86
2016,8,7,18,30,387.0,35.0,2.6,18.0,82.0,27.6,17.58
2016,8,7,18,45,237.5,23.0,2.55,17.5,47.5,18.54,5.04
2016,8,7,19,0,88.0,11.0,2.5,17.0,13.0,10.48,0.0
2016,8,7,19,15,44.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,2.2,14.0,12.0,45.84,0.0
2016,8,8,5,45,224.5,22.5,2.25,14.5,45.5,155.58,81.77
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,257.4,201.98
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,332.36,269.76
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,414.5,339.53
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,479.21,392.64
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,547.08,445.59
2016,8,8,7,15,383.5,116.5,1.7,17.5,244.5,438.4,356.53
2016,8,8,7,30,122.0,168.0,1.6,18.0,219.0,288.1,232.38
2016,8,8,7,45,156.5,190.5,1.55,19.0,264.0,343.01,275.33
2016,8,8,8,0,191.0,213.0,1.5,20.0,309.0,399.37,317.06
2016,8,8,8,15,506.5,150.5,1.5,20.5,441.5,624.19,489.77
2016,8,8,8,30,822.0,88.0,1.5,21.0,574.0,840.55,637.79
2016,8,8,8,45,839.0,90.0,1.5,21.5,619.5,866.58,649.82
2016,8,8,9,0,856.0,92.0,1.5,22.0,665.0,897.97,667.44
2016,8,8,9,15,868.5,94.5,1.55,22.5,706.0,923.47,681.6
2016,8,8,9,30,881.0,97.0,1.6,23.0,747.0,946.33,694.05
2016,8,8,9,45,895.5,95.5,1.7,23.5,784.0,963.82,703.72
2016,8,8,10,0,910.0,94.0,1.8,24.0,821.0,978.46,711.65
2016,8,8,10,15,917.0,95.5,1.9,24.5,850.5,986.2,715.25
2016,8,8,10,30,924.0,97.0,2.0,25.0,880.0,990.73,716.94
2016,8,8,10,45,928.0,98.0,2.15,25.5,902.5,988.59,715.06
2016,8,8,11,0,932.0,99.0,2.3,26.0,925.0,983.2,711.17
2016,8,8,11,15,935.5,99.5,2.4,26.0,940.5,973.59,705.52
2016,8,8,11,30,939.0,100.0,2.5,26.0,956.0,960.78,697.87
2016,8,8,11,45,940.0,101.0,2.65,26.0,963.5,943.07,687.51
2016,8,8,12,0,941.0,102.0,2.8,26.0,971.0,922.37,675.12
2016,8,8,12,15,941.0,102.0,2.9,26.0,971.0,896.96,659.18
2016,8,8,12,30,941.0,102.0,3.0,26.0,971.0,868.84,641.35
2016,8,8,12,45,940.5,101.0,3.15,26.0,964.0,836.82,621.05
2016,8,8,13,0,940.0,100.0,3.3,26.0,957.0,802.38,598.87
2016,8,8,13,15,937.5,99.5,3.35,26.0,941.5,764.69,573.71
2016,8,8,13,30,935.0,99.0,3.4,26.0,926.0,724.99,546.4
2016,8,8,13,45,931.0,97.5,3.5,26.0,904.0,681.63,514.75
2016,8,8,14,0,927.0,96.0,3.6,26.0,882.0,636.73,481.18
2016,8,8,14,15,920.5,95.0,3.65,25.5,852.5,589.55,445.74
2016,8,8,14,30,914.0,94.0,3.7,25.0,823.0,541.42,408.46
2016,8,8,14,45,906.0,92.0,3.75,25.0,787.5,491.04,367.57
2016,8,8,15,0,898.0,90.0,3.8,25.0,752.0,440.28,325.27
2016,8,8,15,15,886.5,88.0,3.8,24.5,710.5,388.12,281.39
2016,8,8,15,30,875.0,86.0,3.8,24.0,669.0,336.34,236.82
2016,8,8,15,45,860.5,83.5,3.8,24.0,623.5,284.01,191.08
2016,8,8,16,0,846.0,81.0,3.8,24.0,578.0,232.78,146.87
2016,8,8,16,15,826.0,78.0,3.75,23.5,529.0,181.65,105.47
2016,8,8,16,30,806.0,75.0,3.7,23.0,480.0,125.33,64.66
2016,8,8,16,45,781.0,71.0,3.7,22.5,428.5,77.54,39.76
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,46.2,34.46
2016,8,8,17,15,718.5,63.0,3.65,21.5,325.0,44.93,33.54
2016,8,8,17,30,681.0,59.0,3.6,21.0,273.0,43.62,32.51
2016,8,8,17,45,627.0,53.0,3.6,20.5,222.0,40.48,29.78
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,34.01,24.03
2016,8,8,18,15,485.5,39.5,3.55,19.0,125.0,29.59,19.93
2016,8,8,18,30,398.0,32.0,3.5,18.0,79.0,24.99,15.28
2016,8,8,18,45,245.5,21.0,3.5,17.5,45.5,16.79,2.76
2016,8,8,19,0,93.0,10.0,3.5,17.0,12.0,9.53,0.0
2016,8,8,19,15,46.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,41.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,82.0,10.0,1.2,14.0,12.0,44.01,0.0
2016,8,9,5,45,226.5,22.0,1.2,14.5,44.5,154.62,73.41
2016,8,9,6,0,371.0,34.0,1.2,15.0,77.0,259.82,202.15
2016,8,9,6,15,458.5,42.0,1.0,15.5,123.0,334.56,269.04
2016,8,9,6,30,546.0,50.0,0.8,16.0,169.0,416.56,336.9
2016,8,9,6,45,595.5,57.5,0.6,16.5,218.5,479.93,386.46
2016,8,9,7,0,645.0,65.0,0.4,17.0,268.0,546.13,434.76
2016,8,9,7,15,482.5,107.0,0.4,17.5,274.0,497.8,395.38
2016,8,9,7,30,320.0,149.0,0.4,18.0,280.0,427.14,339.14
2016,8,9,7,45,314.0,172.5,0.4,19.0,315.0,458.59,360.82
2016,8,9,8,0,308.0,196.0,0.4,20.0,350.0,488.31,379.44
2016,8,9,8,15,566.0,141.5,0.45,20.5,461.0,670.4,512.52
2016,8,9,8,30,824.0,87.0,0.5,21.0,572.0,839.87,622.35
2016,8,9,8,45,844.0,87.5,0.6,22.0,618.0,866.87,635.05
2016,8,9,9,0,864.0,88.0,0.7,23.0,664.0,899.35,653.27
2016,8,9,9,15,876.0,90.0,0.7,23.5,705.0,923.96,665.58
2016,8,9,9,30,888.0,92.0,0.7,24.0,746.0,945.9,676.26
2016,8,9,9,45,899.0,92.5,0.75,24.5,782.5,962.39,684.58
2016,8,9,10,0,910.0,93.0,0.8,25.0,819.0,975.92,691.2
2016,8,9,10,15,917.0,94.0,0.85,25.5,848.0,983.08,694.03
2016,8,9,10,30,924.0,95.0,0.9,26.0,877.0,987.05,695.09
2016,8,9,10,45,928.5,96.0,0.95,26.5,899.5,985.37,692.84
2016,8,9,11,0,933.0,97.0,1.0,27.0,922.0,980.43,688.77
2016,8,9,11,15,936.0,97.5,1.1,27.0,937.0,970.32,683.89
2016,8,9,11,30,939.0,98.0,1.2,27.0,952.0,957.02,677.05
2016,8,9,11,45,939.5,99.0,1.35,27.5,959.5,938.85,666.56
2016,8,9,12,0,940.0,100.0,1.5,28.0,967.0,917.69,654.03
2016,8,9,12,15,940.0,100.0,1.6,28.0,967.0,892.28,639.29
2016,8,9,12,30,940.0,100.0,1.7,28.0,967.0,864.15,622.65
2016,8,9,12,45,935.0,102.0,1.85,28.0,958.0,831.36,603.23
2016,8,9,13,0,930.0,104.0,2.0,28.0,949.0,796.37,582.0
2016,8,9,13,15,927.0,103.0,2.1,28.0,933.5,758.12,557.81
2016,8,9,13,30,924.0,102.0,2.2,28.0,918.0,717.93,531.19
2016,8,9,13,45,918.0,102.0,2.35,28.0,895.0,674.96,501.06
2016,8,9,14,0,912.0,102.0,2.5,28.0,872.0,630.62,469.01
2016,8,9,14,15,905.0,100.5,2.55,27.5,843.0,583.28,434.32
2016,8,9,14,30,898.0,99.0,2.6,27.0,814.0,535.09,397.82
2016,8,9,14,45,888.0,98.0,2.65,27.0,778.0,485.3,358.2
2016,8,9,15,0,878.0,97.0,2.7,27.0,742.0,435.33,317.3
2016,8,9,15,15,866.0,95.0,2.7,26.5,701.0,383.87,274.75
2016,8,9,15,30,854.0,93.0,2.7,26.0,660.0,332.87,231.58
2016,8,9,15,45,836.5,91.5,2.7,26.0,614.5,281.56,187.52
2016,8,9,16,0,819.0,90.0,2.7,26.0,569.0,224.79,139.95
2016,8,9,16,15,797.5,86.5,2.65,25.5,520.0,174.24,99.8
2016,8,9,16,30,776.0,83.0,2.6,25.0,471.0,126.03,66.26
2016,8,9,16,45,745.0,80.0,2.6,24.5,419.5,80.39,43.85
2016,8,9,17,0,714.0,77.0,2.6,24.0,368.0,54.12,40.94
2016,8,9,17,15,674.0,72.0,2.55,23.0,316.0,47.47,35.52
2016,8,9,17,30,634.0,67.0,2.5,22.0,264.0,45.94,34.38
2016,8,9,17,45,571.0,60.5,2.5,21.5,213.5,43.04,31.88
2016,8,9,18,0,508.0,54.0,2.5,21.0,163.0,40.02,29.1
2016,8,9,18,15,416.5,44.5,2.45,20.0,117.5,34.13,23.7
2016,8,9,18,30,325.0,35.0,2.4,19.0,72.0,27.95,17.54
2016,8,9,18,45,162.5,17.5,2.4,18.5,36.0,13.61,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,18.0,2.05,14.5,35.5,113.78,45.97
2016,8,10,6,0,304.0,36.0,2.1,15.0,71.0,226.97,176.52
2016,8,10,6,15,394.0,46.0,2.0,15.5,115.5,302.65,245.14
