Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,484.0,56.0,1.9,16.0,160.0,385.85,316.0
2016,8,10,6,45,539.0,64.0,1.8,16.5,209.0,450.89,369.61
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,519.19,423.21
2016,8,10,7,15,427.0,114.0,1.6,17.5,260.0,465.76,378.16
2016,8,10,7,30,260.0,156.0,1.5,18.0,262.0,390.16,315.35
2016,8,10,7,45,279.5,176.0,1.45,18.5,304.0,435.29,349.3
2016,8,10,8,0,299.0,196.0,1.4,19.0,346.0,480.58,381.62
2016,8,10,8,15,542.0,147.5,1.4,19.5,453.0,655.86,513.61
2016,8,10,8,30,785.0,99.0,1.4,20.0,560.0,818.99,624.16
2016,8,10,8,45,804.0,101.0,1.4,20.5,605.5,853.37,642.61
2016,8,10,9,0,823.0,103.0,1.4,21.0,651.0,885.79,660.93
2016,8,10,9,15,836.5,105.5,1.45,21.5,692.0,911.48,675.32
2016,8,10,9,30,850.0,108.0,1.5,22.0,733.0,926.86,682.99
2016,8,10,9,45,863.5,108.0,1.55,22.5,769.5,944.57,692.35
2016,8,10,10,0,877.0,108.0,1.6,23.0,806.0,959.49,699.92
2016,8,10,10,15,884.5,109.5,1.65,23.0,835.5,967.34,704.41
2016,8,10,10,30,892.0,111.0,1.7,23.0,865.0,972.06,707.1
2016,8,10,10,45,898.0,112.0,1.75,23.5,887.5,971.66,705.29
2016,8,10,11,0,904.0,113.0,1.8,24.0,910.0,968.07,701.61
2016,8,10,11,15,907.5,113.5,1.85,24.0,925.5,958.46,695.57
2016,8,10,11,30,911.0,114.0,1.9,24.0,941.0,945.74,687.66
2016,8,10,11,45,913.0,114.5,2.0,24.5,949.0,928.61,676.2
2016,8,10,12,0,915.0,115.0,2.1,25.0,957.0,908.54,662.86
2016,8,10,12,15,915.0,115.0,2.15,25.0,957.0,883.46,647.03
2016,8,10,12,30,915.0,115.0,2.2,25.0,957.0,855.75,629.43
2016,8,10,12,45,912.5,115.5,2.3,25.0,949.0,824.03,609.45
2016,8,10,13,0,910.0,116.0,2.4,25.0,941.0,790.06,587.75
2016,8,10,13,15,906.5,115.0,2.4,25.0,925.5,751.97,562.34
2016,8,10,13,30,903.0,114.0,2.4,25.0,910.0,712.04,534.17
2016,8,10,13,45,898.5,112.5,2.45,25.0,887.5,669.37,503.24
2016,8,10,14,0,894.0,111.0,2.5,25.0,865.0,625.28,470.49
2016,8,10,14,15,887.0,109.5,2.5,24.5,835.5,578.6,435.64
2016,8,10,14,30,880.0,108.0,2.5,24.0,806.0,531.1,399.06
2016,8,10,14,45,871.5,105.5,2.5,24.0,770.5,481.46,359.04
2016,8,10,15,0,863.0,103.0,2.5,24.0,735.0,431.55,317.71
2016,8,10,15,15,850.0,101.0,2.5,23.5,694.0,380.4,275.03
2016,8,10,15,30,837.0,99.0,2.5,23.0,653.0,323.57,227.12
2016,8,10,15,45,822.0,95.5,2.5,23.0,607.5,271.77,182.23
2016,8,10,16,0,807.0,92.0,2.5,23.0,562.0,221.26,139.05
2016,8,10,16,15,785.0,88.5,2.5,22.5,513.0,171.27,99.19
2016,8,10,16,30,763.0,85.0,2.5,22.0,464.0,123.69,66.22
2016,8,10,16,45,736.0,80.5,2.55,22.0,413.5,77.73,43.73
2016,8,10,17,0,709.0,76.0,2.6,22.0,363.0,53.46,40.74
2016,8,10,17,15,668.5,71.0,2.6,21.0,311.0,46.87,35.31
2016,8,10,17,30,628.0,66.0,2.6,20.0,259.0,45.31,34.13
2016,8,10,17,45,570.0,59.0,2.6,19.5,209.0,41.98,31.22
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,38.48,28.0
2016,8,10,18,15,420.5,42.5,2.55,18.5,114.0,32.51,22.42
2016,8,10,18,30,329.0,33.0,2.5,18.0,69.0,26.24,16.05
2016,8,10,18,45,164.5,16.5,2.45,17.5,34.5,12.82,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.5,110.24,36.29
2016,8,11,6,0,296.0,35.0,1.7,15.0,69.0,221.33,171.08
2016,8,11,6,15,385.0,46.0,1.7,15.5,113.0,296.98,239.92
2016,8,11,6,30,474.0,57.0,1.7,16.0,157.0,380.24,310.84
2016,8,11,6,45,237.0,70.0,1.75,16.5,120.0,258.05,212.58
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,80.24,61.95
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,96.53,75.56
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,112.72,88.55
2016,8,11,7,45,1.5,136.0,1.65,19.0,137.0,133.79,105.14
2016,8,11,8,0,3.0,156.0,1.6,20.0,158.0,154.83,121.31
2016,8,11,8,15,8.0,177.0,1.6,20.5,182.0,179.87,140.75
2016,8,11,8,30,13.0,198.0,1.6,21.0,206.0,205.02,159.95
2016,8,11,8,45,27.0,233.0,1.65,21.5,251.0,265.61,206.6
2016,8,11,9,0,41.0,268.0,1.7,22.0,296.0,315.35,243.79
2016,8,11,9,15,43.5,287.5,1.7,22.0,318.5,336.92,259.23
2016,8,11,9,30,46.0,307.0,1.7,22.0,341.0,358.17,274.45
2016,8,11,9,45,77.5,341.0,1.75,22.5,401.5,422.32,321.7
2016,8,11,10,0,109.0,375.0,1.8,23.0,462.0,485.99,367.27
2016,8,11,10,15,496.0,247.0,1.85,23.5,663.0,750.68,563.46
2016,8,11,10,30,883.0,119.0,1.9,24.0,864.0,970.36,708.28
2016,8,11,10,45,888.0,120.5,1.95,24.5,886.5,969.4,703.66
2016,8,11,11,0,893.0,122.0,2.0,25.0,909.0,965.27,699.56
2016,8,11,11,15,897.0,123.0,2.05,25.0,924.5,956.54,694.03
2016,8,11,11,30,901.0,124.0,2.1,25.0,940.0,944.71,686.61
2016,8,11,11,45,902.5,124.5,2.15,25.0,948.0,927.1,675.53
2016,8,11,12,0,904.0,125.0,2.2,25.0,956.0,906.61,662.64
2016,8,11,12,15,904.5,125.0,2.25,25.0,956.0,882.01,647.06
2016,8,11,12,30,905.0,125.0,2.3,25.0,956.0,854.79,629.71
2016,8,11,12,45,895.5,129.5,2.35,25.5,945.5,821.32,606.9
2016,8,11,13,0,886.0,134.0,2.4,26.0,935.0,785.99,582.78
2016,8,11,13,15,882.5,133.0,2.45,25.5,920.0,748.48,559.02
2016,8,11,13,30,879.0,132.0,2.5,25.0,905.0,709.21,532.15
2016,8,11,13,45,875.5,129.5,2.55,25.0,882.5,667.05,501.54
2016,8,11,14,0,872.0,127.0,2.6,25.0,860.0,623.46,469.12
2016,8,11,14,15,864.5,125.5,2.6,25.0,830.5,577.28,433.75
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,530.35,396.89
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,476.5,354.05
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,426.39,312.78
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,375.24,270.32
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,324.86,227.55
2016,8,11,15,45,795.5,109.0,2.6,23.5,601.5,273.5,183.79
2016,8,11,16,0,779.0,105.0,2.6,23.0,556.0,223.63,141.84
2016,8,11,16,15,755.5,101.0,2.6,22.5,506.5,174.52,103.1
2016,8,11,16,30,732.0,97.0,2.6,22.0,457.0,122.21,66.76
2016,8,11,16,45,523.5,120.5,2.6,22.0,364.0,95.29,63.38
2016,8,11,17,0,315.0,144.0,2.6,22.0,271.0,105.27,85.14
2016,8,11,17,15,450.5,108.5,2.6,21.0,261.5,75.75,60.28
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,51.02,39.1
2016,8,11,17,45,525.5,64.5,2.6,19.5,202.0,46.71,35.33
2016,8,11,18,0,465.0,56.0,2.6,19.0,152.0,42.14,31.15
2016,8,11,18,15,373.5,45.0,2.5,18.5,108.0,34.96,24.48
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,27.39,16.79
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.5,1.9,13.5,33.5,107.87,25.68
2016,8,12,6,0,290.0,35.0,2.0,14.0,67.0,217.72,168.14
2016,8,12,6,15,379.5,46.0,1.95,14.5,111.0,293.27,237.82
2016,8,12,6,30,469.0,57.0,1.9,15.0,155.0,376.45,309.2
2016,8,12,6,45,249.5,85.0,1.9,15.5,138.5,273.09,225.76
2016,8,12,7,0,30.0,113.0,1.9,16.0,122.0,144.77,116.69
2016,8,12,7,15,36.5,133.5,1.9,16.5,147.0,171.76,139.12
2016,8,12,7,30,43.0,154.0,1.9,17.0,172.0,198.92,160.83
2016,8,12,7,45,51.5,177.5,1.9,18.0,201.5,231.5,186.12
2016,8,12,8,0,60.0,201.0,1.9,19.0,231.0,264.18,210.83
2016,8,12,8,15,90.0,228.5,1.85,19.5,278.5,319.88,253.95
2016,8,12,8,30,120.0,256.0,1.8,20.0,326.0,389.95,306.66
2016,8,12,8,45,473.5,180.5,1.8,21.0,489.0,645.44,502.58
2016,8,12,9,0,827.0,105.0,1.8,22.0,652.0,889.16,667.92
2016,8,12,9,15,840.5,107.5,1.85,22.5,693.0,914.81,679.98
2016,8,12,9,30,854.0,110.0,1.9,23.0,734.0,930.07,687.54
2016,8,12,9,45,865.5,111.0,1.95,23.5,770.0,946.9,696.28
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,960.85,703.19
2016,8,12,10,15,884.5,113.5,2.1,24.0,835.5,968.53,708.08
2016,8,12,10,30,892.0,115.0,2.2,24.0,865.0,973.08,711.11
2016,8,12,10,45,897.5,115.5,2.3,24.5,887.5,971.52,708.91
2016,8,12,11,0,903.0,116.0,2.4,25.0,910.0,966.78,704.81
2016,8,12,11,15,906.5,117.0,2.45,25.0,925.0,957.51,698.77
2016,8,12,11,30,910.0,118.0,2.5,25.0,940.0,945.11,690.83
2016,8,12,11,45,912.5,118.0,2.6,25.5,948.0,927.77,678.82
2016,8,12,12,0,915.0,118.0,2.7,26.0,956.0,907.47,664.94
2016,8,12,12,15,915.0,118.0,2.75,26.0,956.0,882.22,648.7
2016,8,12,12,30,915.0,118.0,2.8,26.0,956.0,854.32,630.69
2016,8,12,12,45,918.5,114.5,2.85,26.0,949.5,823.44,610.58
2016,8,12,13,0,922.0,111.0,2.9,26.0,943.0,789.99,588.63
2016,8,12,13,15,919.0,110.5,2.9,25.5,927.5,752.17,564.35
2016,8,12,13,30,916.0,110.0,2.9,25.0,912.0,712.43,537.01
2016,8,12,13,45,912.0,108.5,2.9,25.0,889.5,669.44,505.24
2016,8,12,14,0,908.0,107.0,2.9,25.0,867.0,624.96,471.65
2016,8,12,14,15,901.0,105.5,2.85,25.0,837.5,577.56,434.92
2016,8,12,14,30,894.0,104.0,2.8,25.0,808.0,529.31,396.64
2016,8,12,14,45,885.5,102.0,2.8,25.0,772.5,479.33,356.18
2016,8,12,15,0,877.0,100.0,2.8,25.0,737.0,429.06,314.39
2016,8,12,15,15,865.0,97.5,2.75,25.0,695.5,377.09,270.31
2016,8,12,15,30,853.0,95.0,2.7,25.0,654.0,325.59,225.89
2016,8,12,15,45,837.5,92.5,2.65,25.0,608.5,267.28,176.25
2016,8,12,16,0,822.0,90.0,2.6,25.0,563.0,216.64,133.38
2016,8,12,16,15,597.5,133.5,2.5,24.5,461.0,170.61,105.91
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,160.1,110.09
2016,8,12,16,45,547.0,125.5,2.35,23.5,360.0,97.21,65.28
2016,8,12,17,0,721.0,74.0,2.3,23.0,361.0,52.24,39.52
2016,8,12,17,15,680.0,69.0,2.15,22.5,308.5,45.75,34.12
2016,8,12,17,30,639.0,64.0,2.0,22.0,256.0,44.11,32.8
2016,8,12,17,45,579.0,57.0,1.9,21.5,205.5,40.71,29.83
2016,8,12,18,0,519.0,50.0,1.8,21.0,155.0,37.14,26.55
2016,8,12,18,15,423.5,40.5,1.8,20.0,110.0,31.1,20.97
2016,8,12,18,30,328.0,31.0,1.8,19.0,65.0,24.75,14.35
2016,8,12,18,45,164.0,15.5,1.8,18.5,32.5,12.16,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.5,2.0,14.5,32.5,107.6,13.44
2016,8,13,6,0,299.0,33.0,2.1,15.0,65.0,219.78,168.15
2016,8,13,6,15,390.5,43.5,2.05,15.5,109.5,295.9,238.88
2016,8,13,6,30,482.0,54.0,2.0,16.0,154.0,379.93,310.91
2016,8,13,6,45,264.0,84.5,1.95,16.5,141.5,281.51,231.89
2016,8,13,7,0,46.0,115.0,1.9,17.0,129.0,158.6,128.03
2016,8,13,7,15,52.5,136.0,1.85,18.0,155.0,186.73,150.94
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,214.96,172.92
2016,8,13,7,45,405.5,122.0,1.75,20.0,319.5,481.8,388.61
2016,8,13,8,0,752.0,87.0,1.7,21.0,458.0,736.33,572.86
2016,8,13,8,15,774.5,90.5,1.7,21.5,507.0,778.71,597.14
2016,8,13,8,30,797.0,94.0,1.7,22.0,556.0,819.75,622.02
2016,8,13,8,45,815.5,96.0,1.7,22.5,601.5,853.84,641.73
2016,8,13,9,0,834.0,98.0,1.7,23.0,647.0,885.89,659.88
2016,8,13,9,15,847.0,100.0,1.75,23.5,688.0,903.07,668.59
2016,8,13,9,30,860.0,102.0,1.8,24.0,729.0,925.27,680.8
2016,8,13,9,45,875.5,100.5,1.85,25.0,766.0,943.2,688.82
2016,8,13,10,0,891.0,99.0,1.9,26.0,803.0,958.35,695.08
2016,8,13,10,15,898.0,100.5,1.95,26.0,832.0,965.74,699.18
2016,8,13,10,30,905.0,102.0,2.0,26.0,861.0,969.95,701.45
2016,8,13,10,45,911.0,102.5,2.05,26.5,883.5,968.93,699.16
2016,8,13,11,0,917.0,103.0,2.1,27.0,906.0,964.68,694.97
2016,8,13,11,15,920.0,103.5,2.15,27.0,921.0,954.43,688.46
2016,8,13,11,30,923.0,104.0,2.2,27.0,936.0,941.03,680.05
2016,8,13,11,45,925.0,104.0,2.3,27.5,944.0,923.16,667.98
2016,8,13,12,0,927.0,104.0,2.4,28.0,952.0,902.3,654.01
2016,8,13,12,15,927.0,104.0,2.45,28.0,951.5,876.88,637.94
2016,8,13,12,30,927.0,104.0,2.5,28.0,951.0,848.78,620.06
2016,8,13,12,45,910.5,112.5,2.55,28.0,938.5,813.14,597.08
2016,8,13,13,0,894.0,121.0,2.6,28.0,926.0,775.88,572.86
2016,8,13,13,15,890.5,120.5,2.65,28.0,910.5,738.54,548.26
2016,8,13,13,30,887.0,120.0,2.7,28.0,895.0,699.39,520.43
2016,8,13,13,45,885.5,117.0,2.75,28.0,873.5,657.69,490.21
2016,8,13,14,0,884.0,114.0,2.8,28.0,852.0,614.37,458.07
2016,8,13,14,15,876.5,112.5,2.8,27.5,822.5,567.65,423.25
2016,8,13,14,30,869.0,111.0,2.8,27.0,793.0,520.18,386.78
2016,8,13,14,45,863.0,107.0,2.85,27.0,758.0,470.74,347.13
2016,8,13,15,0,857.0,103.0,2.9,27.0,723.0,420.82,305.98
2016,8,13,15,15,844.0,101.0,2.9,27.0,682.0,369.86,263.06
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,313.21,215.22
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.0,261.32,170.8
2016,8,13,16,0,805.0,90.0,2.9,27.0,551.0,210.54,128.19
2016,8,13,16,15,782.5,87.0,2.9,26.5,502.5,161.03,90.01
2016,8,13,16,30,760.0,84.0,2.9,26.0,454.0,114.0,59.47
2016,8,13,16,45,733.5,79.0,2.9,25.5,403.0,67.95,40.07
2016,8,13,17,0,707.0,74.0,2.9,25.0,352.0,52.37,39.32
2016,8,13,17,15,665.5,69.0,2.8,24.0,300.5,45.87,34.0
2016,8,13,17,30,624.0,64.0,2.7,23.0,249.0,44.25,32.77
2016,8,13,17,45,565.0,56.5,2.65,22.5,199.5,40.45,29.45
2016,8,13,18,0,506.0,49.0,2.6,22.0,150.0,36.44,25.79
2016,8,13,18,15,408.0,39.5,2.6,21.0,105.5,30.37,20.19
2016,8,13,18,30,310.0,30.0,2.6,20.0,61.0,23.98,13.37
2016,8,13,18,45,155.0,15.0,2.6,19.5,30.5,11.82,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,14.5,32.5,111.22,0.0
2016,8,14,6,0,322.0,32.0,2.2,15.0,65.0,229.84,174.74
2016,8,14,6,15,416.5,41.5,2.15,15.5,110.0,307.24,247.74
2016,8,14,6,30,511.0,51.0,2.1,16.0,155.0,392.75,321.19
2016,8,14,6,45,323.5,85.0,2.1,17.0,157.5,332.36,272.85
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,235.93,192.5
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,271.83,221.71
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,308.0,249.85
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,344.9,277.2
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,381.58,303.61
2016,8,14,8,15,499.0,147.5,2.1,21.5,428.5,609.83,481.03
2016,8,14,8,30,819.0,88.0,2.1,22.0,562.0,830.28,634.69
2016,8,14,8,45,835.5,91.0,2.1,22.5,607.5,864.24,652.73
2016,8,14,9,0,852.0,94.0,2.1,23.0,653.0,888.58,665.83
2016,8,14,9,15,864.0,96.0,2.1,23.5,694.0,912.7,678.79
2016,8,14,9,30,876.0,98.0,2.1,24.0,735.0,934.18,689.94
2016,8,14,9,45,863.5,111.0,2.15,25.0,764.5,941.98,691.31
2016,8,14,10,0,851.0,124.0,2.2,26.0,794.0,946.06,690.49
2016,8,14,10,15,859.0,125.5,2.2,26.0,823.5,953.89,694.47
2016,8,14,10,30,867.0,127.0,2.2,26.0,853.0,958.66,696.56
2016,8,14,10,45,874.5,127.0,2.25,26.5,875.5,958.29,694.64
2016,8,14,11,0,882.0,127.0,2.3,27.0,898.0,954.81,690.87
2016,8,14,11,15,885.0,128.0,2.35,27.0,913.0,945.04,684.56
2016,8,14,11,30,888.0,129.0,2.4,27.0,928.0,932.22,676.41
2016,8,14,11,45,891.5,128.0,2.45,27.5,935.5,914.91,664.11
2016,8,14,12,0,895.0,127.0,2.5,28.0,943.0,894.7,650.03
2016,8,14,12,15,894.5,127.0,2.55,28.0,942.5,869.27,633.84
2016,8,14,12,30,894.0,127.0,2.6,28.0,942.0,841.28,615.94
2016,8,14,12,45,893.5,125.5,2.65,28.0,934.0,809.51,595.43
2016,8,14,13,0,893.0,124.0,2.7,28.0,926.0,775.46,573.26
2016,8,14,13,15,889.5,123.5,2.75,28.0,910.5,738.05,548.32
2016,8,14,13,30,886.0,123.0,2.8,28.0,895.0,698.83,520.35
2016,8,14,13,45,878.0,122.5,2.85,28.0,871.0,655.17,488.61
2016,8,14,14,0,870.0,122.0,2.9,28.0,847.0,610.41,455.31
2016,8,14,14,15,862.5,120.5,2.95,27.5,817.5,564.19,420.92
2016,8,14,14,30,855.0,119.0,3.0,27.0,788.0,517.22,384.86
2016,8,14,14,45,843.0,117.5,3.05,27.0,751.5,463.12,341.8
2016,8,14,15,0,831.0,116.0,3.1,27.0,715.0,413.24,300.68
2016,8,14,15,15,817.5,113.5,3.15,26.5,674.0,362.42,258.46
2016,8,14,15,30,804.0,111.0,3.2,26.0,633.0,312.39,216.01
2016,8,14,15,45,785.5,107.5,3.25,26.0,587.0,261.37,172.47
2016,8,14,16,0,767.0,104.0,3.3,26.0,541.0,212.07,131.36
2016,8,14,16,15,743.5,100.0,3.3,25.5,492.5,163.67,94.29
2016,8,14,16,30,720.0,96.0,3.3,25.0,444.0,112.01,60.28
2016,8,14,16,45,688.5,91.0,3.35,24.5,393.0,67.7,42.56
2016,8,14,17,0,657.0,86.0,3.4,24.0,342.0,56.3,42.86
2016,8,14,17,15,612.0,79.5,3.3,23.0,290.5,54.05,41.21
2016,8,14,17,30,567.0,73.0,3.2,22.0,239.0,51.65,39.32
2016,8,14,17,45,504.0,64.0,3.15,21.5,190.0,46.92,35.16
2016,8,14,18,0,441.0,55.0,3.1,21.0,141.0,41.92,30.58
2016,8,14,18,15,342.5,43.5,3.0,20.0,98.0,34.24,23.51
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,25.07,13.93
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.94,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,13.9,5.32
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,24.59,14.92
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,35.29,24.29
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,46.94,34.34
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,58.82,44.41
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,71.53,54.99
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,84.2,65.33
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,105.17,82.34
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,126.07,98.98
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,139.56,109.36
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,153.02,119.57
2016,8,15,8,45,5.5,185.0,1.85,19.5,189.0,183.7,143.57
2016,8,15,9,0,11.0,211.0,1.8,20.0,219.0,214.45,167.16
2016,8,15,9,15,24.5,252.5,1.8,20.5,270.5,268.63,208.76
2016,8,15,9,30,38.0,294.0,1.8,21.0,322.0,336.45,259.59
2016,8,15,9,45,176.5,322.5,1.85,21.5,460.5,507.71,389.5
2016,8,15,10,0,315.0,351.0,1.9,22.0,599.0,678.8,511.74
2016,8,15,10,15,628.5,225.0,1.95,22.5,742.0,853.11,637.0
2016,8,15,10,30,942.0,99.0,2.0,23.0,885.0,998.04,729.3
2016,8,15,10,45,946.5,100.0,2.1,23.5,908.0,995.84,725.23
2016,8,15,11,0,951.0,101.0,2.2,24.0,931.0,990.3,720.73
2016,8,15,11,15,954.0,101.5,2.25,24.0,946.0,979.52,713.82
2016,8,15,11,30,957.0,102.0,2.3,24.0,961.0,965.46,704.93
2016,8,15,11,45,958.0,102.5,2.4,24.5,968.5,946.43,692.0
2016,8,15,12,0,959.0,103.0,2.5,25.0,976.0,924.34,677.1
2016,8,15,12,15,959.0,103.0,2.5,25.0,975.5,897.97,659.87
2016,8,15,12,30,959.0,103.0,2.5,25.0,975.0,868.81,640.79
2016,8,15,12,45,949.5,107.5,2.55,25.0,964.5,833.82,618.13
2016,8,15,13,0,940.0,112.0,2.6,25.0,954.0,796.81,593.94
2016,8,15,13,15,936.5,111.5,2.6,24.5,937.5,757.74,568.93
2016,8,15,13,30,933.0,111.0,2.6,24.0,921.0,716.74,540.38
2016,8,15,13,45,928.0,109.5,2.6,24.0,897.5,672.19,507.47
2016,8,15,14,0,923.0,108.0,2.6,24.0,874.0,626.21,472.73
2016,8,15,14,15,915.5,106.5,2.6,24.0,843.5,577.65,435.21
2016,8,15,14,30,908.0,105.0,2.6,24.0,813.0,528.28,396.03
2016,8,15,14,45,899.0,103.0,2.6,24.0,776.5,477.21,354.51
2016,8,15,15,0,890.0,101.0,2.6,24.0,740.0,425.89,311.66
2016,8,15,15,15,877.0,98.5,2.6,23.5,697.5,372.79,267.04
2016,8,15,15,30,864.0,96.0,2.6,23.0,655.0,320.26,221.99
2016,8,15,15,45,848.5,92.5,2.6,22.5,608.5,260.51,171.27
2016,8,15,16,0,833.0,89.0,2.6,22.0,562.0,208.45,127.5
2016,8,15,16,15,810.5,86.0,2.55,21.5,511.5,157.5,88.1
2016,8,15,16,30,788.0,83.0,2.5,21.0,461.0,109.03,57.35
2016,8,15,16,45,759.0,78.5,2.5,21.0,408.5,61.96,39.92
2016,8,15,17,0,730.0,74.0,2.5,21.0,356.0,52.84,40.43
2016,8,15,17,15,686.5,68.5,2.45,20.0,303.0,45.92,34.65
2016,8,15,17,30,643.0,63.0,2.4,19.0,250.0,43.88,33.02
2016,8,15,17,45,578.5,56.0,2.35,18.5,198.5,40.45,29.95
2016,8,15,18,0,514.0,49.0,2.3,18.0,147.0,36.87,26.57
2016,8,15,18,15,410.0,39.0,2.15,17.0,102.0,30.33,20.42
2016,8,15,18,30,306.0,29.0,2.0,16.0,57.0,23.46,12.44
2016,8,15,18,45,153.0,14.5,1.95,15.5,28.5,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.5,2.0,13.5,29.0,92.12,0.0
2016,8,16,6,0,254.0,33.0,2.1,14.0,58.0,195.1,145.89
2016,8,16,6,15,349.5,45.0,2.05,14.5,101.5,272.99,220.28
2016,8,16,6,30,445.0,57.0,2.0,15.0,145.0,358.96,294.48
2016,8,16,6,45,506.5,65.5,2.0,15.5,194.5,426.81,351.63
2016,8,16,7,0,568.0,74.0,2.0,16.0,244.0,498.39,409.33
2016,8,16,7,15,284.0,82.5,2.0,16.5,167.5,320.05,264.65
2016,8,16,7,30,0.0,91.0,2.0,17.0,91.0,86.34,66.79
2016,8,16,7,45,0.0,118.0,2.0,18.0,118.0,113.67,89.18
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,140.97,110.7
2016,8,16,8,15,1.5,157.5,1.95,19.5,158.0,153.98,120.59
2016,8,16,8,30,3.0,170.0,1.9,20.0,171.0,167.09,130.45
2016,8,16,8,45,12.0,204.0,1.9,20.5,211.5,209.31,163.45
2016,8,16,9,0,21.0,238.0,1.9,21.0,252.0,251.71,195.84
2016,8,16,9,15,32.0,268.5,1.9,21.5,291.0,305.34,236.21
2016,8,16,9,30,43.0,299.0,1.9,22.0,330.0,346.61,266.4
2016,8,16,9,45,232.5,305.0,1.9,22.5,486.0,553.7,423.11
2016,8,16,10,0,422.0,311.0,1.9,23.0,642.0,747.29,559.78
2016,8,16,10,15,637.0,223.5,1.95,23.5,743.5,858.26,637.5
2016,8,16,10,30,852.0,136.0,2.0,24.0,845.0,958.07,700.67
2016,8,16,10,45,857.5,137.5,2.05,24.5,867.5,949.51,692.46
2016,8,16,11,0,863.0,139.0,2.1,25.0,890.0,945.53,688.51
2016,8,16,11,15,867.0,139.5,2.15,25.0,905.0,936.1,682.42
2016,8,16,11,30,871.0,140.0,2.2,25.0,920.0,923.66,674.51
2016,8,16,11,45,873.0,140.5,2.25,25.5,927.5,906.49,662.29
2016,8,16,12,0,875.0,141.0,2.3,26.0,935.0,886.49,648.32
2016,8,16,12,15,874.5,141.0,2.3,26.0,934.5,861.23,631.78
2016,8,16,12,30,874.0,141.0,2.3,26.0,934.0,833.47,613.6
2016,8,16,12,45,869.0,142.5,2.35,26.0,925.0,801.22,592.74
2016,8,16,13,0,864.0,144.0,2.4,26.0,916.0,766.99,570.4
2016,8,16,13,15,860.0,143.0,2.4,26.0,900.0,729.47,544.1
2016,8,16,13,30,856.0,142.0,2.4,26.0,884.0,690.28,515.86
2016,8,16,13,45,851.0,140.0,2.45,26.0,861.0,646.75,484.25
2016,8,16,14,0,846.0,138.0,2.5,26.0,838.0,602.51,451.3
2016,8,16,14,15,837.5,136.0,2.5,25.5,808.0,555.42,416.04
2016,8,16,14,30,829.0,134.0,2.5,25.0,778.0,507.81,379.3
2016,8,16,14,45,819.0,131.0,2.5,25.0,742.0,458.41,339.42
2016,8,16,15,0,809.0,128.0,2.5,25.0,706.0,409.07,298.56
2016,8,16,15,15,794.0,125.0,2.5,24.5,664.5,358.36,256.36
2016,8,16,15,30,779.0,122.0,2.5,24.0,623.0,308.63,214.21
2016,8,16,15,45,761.5,117.5,2.5,24.0,577.5,258.31,171.28
2016,8,16,16,0,744.0,113.0,2.5,24.0,532.0,203.86,126.36
2016,8,16,16,15,718.5,108.0,2.5,23.5,482.5,155.32,89.72
2016,8,16,16,30,693.0,103.0,2.5,23.0,433.0,109.63,61.4
2016,8,16,16,45,661.0,97.0,2.5,22.5,382.5,66.13,51.43
2016,8,16,17,0,629.0,91.0,2.5,22.0,332.0,60.55,46.92
2016,8,16,17,15,582.0,83.5,2.5,21.5,280.5,57.68,44.63
2016,8,16,17,30,535.0,76.0,2.5,21.0,229.0,54.63,42.06
2016,8,16,17,45,470.0,66.0,2.55,20.5,180.5,49.14,37.2
2016,8,16,18,0,405.0,56.0,2.6,20.0,132.0,43.33,31.86
2016,8,16,18,15,305.0,43.0,2.5,19.0,89.5,33.12,22.51
2016,8,16,18,30,205.0,30.0,2.4,18.0,47.0,23.56,11.79
2016,8,16,18,45,102.5,15.0,2.35,17.5,23.5,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,82.07,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,174.54,128.23
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,248.12,199.16
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,333.26,272.5
2016,8,17,6,45,465.0,67.0,1.95,17.0,185.0,401.42,329.19
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,473.56,386.41
2016,8,17,7,15,268.0,104.5,1.85,18.5,184.5,322.61,263.94
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,137.6,108.43
2016,8,17,7,45,14.0,154.5,1.75,19.5,161.5,164.65,130.44
2016,8,17,8,0,21.0,176.0,1.7,20.0,187.0,191.93,151.76
2016,8,17,8,15,47.0,209.0,1.65,20.5,235.5,260.69,205.86
2016,8,17,8,30,73.0,242.0,1.6,21.0,284.0,319.24,250.42
2016,8,17,8,45,95.5,268.0,1.6,21.5,328.0,366.91,285.7
2016,8,17,9,0,118.0,294.0,1.6,22.0,372.0,428.36,330.31
2016,8,17,9,15,162.0,314.5,1.6,22.5,428.0,489.54,374.43
2016,8,17,9,30,206.0,335.0,1.6,23.0,484.0,550.96,417.6
2016,8,17,9,45,275.5,338.0,1.65,24.0,547.5,629.69,471.98
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,694.92,515.55
2016,8,17,10,15,605.0,230.5,1.75,25.0,725.0,834.04,615.74
2016,8,17,10,30,865.0,120.0,1.8,25.0,839.0,944.21,687.06
2016,8,17,10,45,871.0,121.5,1.9,25.5,861.5,943.91,684.71
2016,8,17,11,0,877.0,123.0,2.0,26.0,884.0,940.46,681.62
2016,8,17,11,15,881.0,123.5,2.05,26.0,899.5,931.04,675.58
2016,8,17,11,30,885.0,124.0,2.1,26.0,915.0,918.55,667.7
2016,8,17,11,45,886.5,124.5,2.15,26.5,922.5,900.86,655.22
2016,8,17,12,0,888.0,125.0,2.2,27.0,930.0,880.31,640.98
2016,8,17,12,15,888.0,125.0,2.25,27.0,929.5,855.29,625.1
2016,8,17,12,30,888.0,125.0,2.3,27.0,929.0,827.7,607.48
2016,8,17,12,45,872.0,133.0,2.4,27.0,916.5,792.64,585.11
2016,8,17,13,0,856.0,141.0,2.5,27.0,904.0,756.07,561.49
2016,8,17,13,15,852.0,140.0,2.55,27.0,888.0,718.82,535.56
2016,8,17,13,30,848.0,139.0,2.6,27.0,872.0,679.9,507.68
2016,8,17,13,45,842.5,137.5,2.65,27.0,849.0,636.67,476.14
2016,8,17,14,0,837.0,136.0,2.7,27.0,826.0,592.91,443.42
2016,8,17,14,15,828.0,134.0,2.7,26.5,796.0,545.94,408.16
2016,8,17,14,30,819.0,132.0,2.7,26.0,766.0,498.51,371.49
2016,8,17,14,45,808.0,129.5,2.7,26.0,730.0,449.57,331.92
2016,8,17,15,0,797.0,127.0,2.7,26.0,694.0,400.8,291.49
2016,8,17,15,15,782.0,123.5,2.7,25.5,652.5,350.28,249.48
2016,8,17,15,30,767.0,120.0,2.7,25.0,611.0,300.75,207.56
2016,8,17,15,45,747.5,116.0,2.7,24.5,565.5,251.05,165.67
2016,8,17,16,0,728.0,112.0,2.7,24.0,520.0,197.45,121.95
2016,8,17,16,15,701.5,107.5,2.7,23.5,471.0,150.08,86.54
2016,8,17,16,30,675.0,103.0,2.7,23.0,422.0,105.66,59.71
2016,8,17,16,45,640.0,97.0,2.75,22.5,371.5,63.18,48.92
2016,8,17,17,0,605.0,91.0,2.8,22.0,321.0,60.73,47.08
2016,8,17,17,15,557.0,83.5,2.75,21.0,270.5,57.88,44.89
2016,8,17,17,30,509.0,76.0,2.7,20.0,220.0,54.85,42.42
2016,8,17,17,45,439.0,66.5,2.7,19.5,172.0,49.81,37.92
2016,8,17,18,0,369.0,57.0,2.7,19.0,124.0,43.13,31.78
2016,8,17,18,15,271.0,42.5,2.65,18.5,83.5,32.77,22.18
2016,8,17,18,30,173.0,28.0,2.6,18.0,43.0,21.98,9.87
2016,8,17,18,45,86.5,14.0,2.55,17.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,75.59,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,161.43,116.64
2016,8,18,6,15,279.5,47.0,1.8,15.5,91.5,235.1,188.07
2016,8,18,6,30,373.0,61.0,1.8,16.0,133.0,317.63,259.33
2016,8,18,6,45,436.5,71.0,1.8,16.5,180.5,383.54,315.0
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,458.92,375.76
2016,8,18,7,15,261.0,111.0,1.8,17.5,188.5,325.8,267.14
2016,8,18,7,30,22.0,141.0,1.8,18.0,149.0,158.14,126.1
2016,8,18,7,45,25.0,161.0,1.8,19.0,171.5,180.7,144.02
2016,8,18,8,0,28.0,181.0,1.8,20.0,194.0,214.65,170.11
2016,8,18,8,15,40.0,206.5,1.75,20.5,228.0,251.96,198.81
2016,8,18,8,30,52.0,232.0,1.7,21.0,262.0,289.42,227.02
2016,8,18,8,45,119.5,263.0,1.7,21.5,339.0,395.67,308.53
2016,8,18,9,0,187.0,294.0,1.7,22.0,416.0,490.28,378.21
2016,8,18,9,15,258.5,301.5,1.7,22.0,481.5,576.39,440.64
2016,8,18,9,30,330.0,309.0,1.7,22.0,547.0,649.66,492.62
2016,8,18,9,45,512.5,251.0,1.75,22.5,641.0,768.22,577.48
2016,8,18,10,0,695.0,193.0,1.8,23.0,735.0,880.73,653.42
2016,8,18,10,15,705.0,196.0,1.85,23.5,763.5,890.43,656.9
2016,8,18,10,30,715.0,199.0,1.9,24.0,792.0,897.38,659.75
2016,8,18,10,45,712.0,207.5,1.95,24.5,811.0,895.12,656.68
2016,8,18,11,0,709.0,216.0,2.0,25.0,830.0,890.01,651.96
2016,8,18,11,15,714.0,217.5,2.05,25.0,844.5,882.37,646.98
2016,8,18,11,30,719.0,219.0,2.1,25.0,859.0,872.01,640.31
2016,8,18,11,45,713.5,224.5,2.15,25.5,864.0,853.72,627.24
2016,8,18,12,0,708.0,230.0,2.2,26.0,869.0,833.13,612.25
2016,8,18,12,15,708.0,230.0,2.25,26.0,869.0,809.79,596.71
2016,8,18,12,30,708.0,230.0,2.3,26.0,869.0,784.36,579.6
2016,8,18,12,45,579.0,293.0,2.35,26.0,812.5,716.57,530.46
2016,8,18,13,0,450.0,356.0,2.4,26.0,756.0,653.31,484.14
2016,8,18,13,15,576.0,287.5,2.4,25.5,790.0,657.64,490.63
2016,8,18,13,30,702.0,219.0,2.4,25.0,824.0,650.94,488.22
2016,8,18,13,45,693.5,217.0,2.45,25.0,801.0,610.57,458.5
2016,8,18,14,0,685.0,215.0,2.5,25.0,778.0,569.69,427.96
2016,8,18,14,15,674.5,211.5,2.5,24.5,748.5,526.2,395.44
2016,8,18,14,30,664.0,208.0,2.5,24.0,719.0,482.8,362.07
2016,8,18,14,45,652.0,202.5,2.55,24.0,684.5,437.36,325.77
2016,8,18,15,0,640.0,197.0,2.6,24.0,650.0,392.54,289.1
2016,8,18,15,15,622.0,191.0,2.6,23.5,609.5,346.19,251.15
2016,8,18,15,30,604.0,185.0,2.6,23.0,569.0,301.44,213.98
2016,8,18,15,45,487.0,198.0,2.65,23.0,493.0,251.99,176.6
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,220.6,155.45
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,182.61,128.27
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,148.7,106.96
2016,8,18,16,45,274.5,161.5,2.7,21.5,278.5,116.11,94.36
2016,8,18,17,0,254.0,141.0,2.7,21.0,237.0,103.49,84.05
2016,8,18,17,15,301.0,120.0,2.65,20.0,216.0,90.13,73.01
2016,8,18,17,30,348.0,99.0,2.6,19.0,195.0,72.0,57.51
2016,8,18,17,45,290.5,81.5,2.55,18.5,150.5,60.58,47.43
2016,8,18,18,0,233.0,64.0,2.5,18.0,106.0,48.58,36.58
2016,8,18,18,15,161.5,44.0,2.4,17.5,68.5,35.66,24.61
2016,8,18,18,30,90.0,24.0,2.3,17.0,31.0,19.97,7.6
2016,8,18,18,45,45.0,12.0,2.25,16.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,38.72,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,105.9,73.9
2016,8,19,6,15,181.0,48.5,2.1,15.5,77.5,172.65,137.38
2016,8,19,6,30,251.0,68.0,2.1,16.0,116.0,255.18,208.31
2016,8,19,6,45,307.0,84.5,2.1,16.5,161.0,319.29,262.73
2016,8,19,7,0,363.0,101.0,2.1,17.0,206.0,387.35,318.52
2016,8,19,7,15,205.0,125.0,2.05,17.5,187.0,304.24,249.24
2016,8,19,7,30,47.0,149.0,2.0,18.0,168.0,196.8,158.41
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.5,328.55,266.83
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,469.55,376.6
2016,8,19,8,15,319.0,205.0,1.85,19.5,373.0,509.29,403.72
2016,8,19,8,30,332.0,225.0,1.8,20.0,413.0,548.38,430.32
2016,8,19,8,45,466.5,205.5,1.8,20.5,493.5,662.21,513.62
2016,8,19,9,0,601.0,186.0,1.8,21.0,574.0,771.98,590.35
2016,8,19,9,15,618.5,191.5,1.8,21.5,613.5,800.42,606.58
2016,8,19,9,30,636.0,197.0,1.8,22.0,653.0,826.82,621.8
2016,8,19,9,45,642.0,205.5,1.8,22.5,685.5,843.47,630.33
2016,8,19,10,0,648.0,214.0,1.8,23.0,718.0,857.53,637.25
2016,8,19,10,15,552.0,266.5,1.85,23.0,706.5,815.65,605.8
2016,8,19,10,30,456.0,319.0,1.9,23.0,695.0,774.72,575.14
2016,8,19,10,45,563.5,276.5,1.95,23.5,754.5,823.22,609.83
2016,8,19,11,0,671.0,234.0,2.0,24.0,814.0,871.6,642.9
2016,8,19,11,15,676.0,236.0,2.05,24.0,828.5,864.67,637.69
2016,8,19,11,30,681.0,238.0,2.1,24.0,843.0,855.1,631.3
2016,8,19,11,45,679.0,241.5,2.2,24.5,849.0,838.31,619.18
2016,8,19,12,0,677.0,245.0,2.3,25.0,855.0,819.25,605.52
2016,8,19,12,15,556.0,306.5,2.35,25.0,807.0,754.71,558.77
2016,8,19,12,30,435.0,368.0,2.4,25.0,759.0,693.39,513.97
2016,8,19,12,45,562.5,300.0,2.45,25.0,801.0,708.62,527.95
2016,8,19,13,0,690.0,232.0,2.5,25.0,843.0,714.36,534.29
2016,8,19,13,15,685.0,230.0,2.55,25.0,827.5,678.86,508.86
2016,8,19,13,30,680.0,228.0,2.6,25.0,812.0,642.29,482.49
2016,8,19,13,45,670.0,227.0,2.65,25.0,789.0,602.66,453.32
2016,8,19,14,0,660.0,226.0,2.7,25.0,766.0,562.71,423.3
2016,8,19,14,15,649.0,222.0,2.7,24.5,736.5,519.57,390.94
2016,8,19,14,30,638.0,218.0,2.7,24.0,707.0,476.63,357.87
2016,8,19,14,45,622.0,213.5,2.7,24.0,671.5,431.57,321.75
2016,8,19,15,0,606.0,209.0,2.7,24.0,636.0,387.58,285.75
2016,8,19,15,15,587.5,202.0,2.7,23.5,596.0,342.6,249.01
2016,8,19,15,30,569.0,195.0,2.7,23.0,556.0,298.28,212.4
2016,8,19,15,45,456.5,205.0,2.75,22.5,480.5,248.76,175.46
2016,8,19,16,0,344.0,215.0,2.8,22.0,405.0,217.6,154.83
2016,8,19,16,15,322.0,197.0,2.8,21.5,362.0,180.21,127.51
2016,8,19,16,30,300.0,179.0,2.8,21.0,319.0,145.39,105.1
2016,8,19,16,45,285.0,158.5,2.8,21.0,278.5,114.3,93.04
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,101.61,82.46
2016,8,19,17,15,223.0,123.5,2.8,20.0,197.5,92.29,74.89
2016,8,19,17,30,176.0,109.0,2.8,19.0,157.0,86.34,69.96
2016,8,19,17,45,184.0,86.0,2.8,18.5,126.5,66.63,52.65
2016,8,19,18,0,192.0,63.0,2.8,18.0,96.0,50.01,37.74
2016,8,19,18,15,130.5,41.5,2.75,17.5,60.5,33.72,22.84
2016,8,19,18,30,69.0,20.0,2.7,17.0,25.0,16.79,4.44
2016,8,19,18,45,34.5,10.0,2.65,16.5,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
