Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,1.8,14.5,17.5,33.87,0.0
2016,8,20,6,0,94.0,27.0,1.9,15.0,35.0,94.14,63.85
2016,8,20,6,15,157.5,48.0,1.9,15.5,72.5,159.33,126.15
2016,8,20,6,30,221.0,69.0,1.9,16.0,110.0,228.02,185.85
2016,8,20,6,45,275.0,86.5,1.95,16.5,155.0,290.0,238.73
2016,8,20,7,0,329.0,104.0,2.0,17.0,200.0,367.85,302.41
2016,8,20,7,15,177.5,122.5,1.95,17.5,175.5,269.55,220.96
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,171.24,137.09
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,210.82,169.15
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,250.83,200.49
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,346.07,275.57
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,431.06,340.19
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,495.47,387.6
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,574.97,444.58
2016,8,20,9,15,455.5,239.5,1.95,21.5,555.0,698.64,534.9
2016,8,20,9,30,621.0,203.0,2.0,22.0,647.0,818.02,618.5
2016,8,20,9,45,649.0,200.5,2.05,22.5,684.5,843.27,632.72
2016,8,20,10,0,677.0,198.0,2.1,23.0,722.0,866.24,646.06
2016,8,20,10,15,687.0,201.5,2.15,23.0,750.5,876.28,652.03
2016,8,20,10,30,697.0,205.0,2.2,23.0,779.0,883.6,656.4
2016,8,20,10,45,705.0,207.0,2.3,23.5,801.0,884.72,655.95
2016,8,20,11,0,713.0,209.0,2.4,24.0,823.0,883.03,653.77
2016,8,20,11,15,717.5,210.5,2.45,24.0,837.5,874.85,648.23
2016,8,20,11,30,722.0,212.0,2.5,24.0,852.0,863.95,641.02
2016,8,20,11,45,725.5,212.0,2.6,24.5,859.5,848.04,629.67
2016,8,20,12,0,729.0,212.0,2.7,25.0,867.0,829.6,616.67
2016,8,20,12,15,729.0,211.5,2.75,25.0,866.5,805.39,600.27
2016,8,20,12,30,729.0,211.0,2.8,25.0,866.0,779.04,582.15
2016,8,20,12,45,707.0,222.0,2.9,25.0,852.0,744.61,557.97
2016,8,20,13,0,685.0,233.0,3.0,25.0,838.0,709.47,532.96
2016,8,20,13,15,680.5,231.0,3.0,25.0,822.5,674.44,507.66
2016,8,20,13,30,676.0,229.0,3.0,25.0,807.0,638.31,481.14
2016,8,20,13,45,674.5,223.0,3.05,25.0,786.5,599.6,452.52
2016,8,20,14,0,673.0,217.0,3.1,25.0,766.0,559.92,422.52
2016,8,20,14,15,662.5,213.0,3.1,24.5,737.0,516.49,389.66
2016,8,20,14,30,652.0,209.0,3.1,24.0,708.0,473.18,356.0
2016,8,20,14,45,645.5,200.5,3.1,24.0,674.5,428.07,319.48
2016,8,20,15,0,639.0,192.0,3.1,24.0,641.0,383.08,282.22
2016,8,20,15,15,621.0,186.5,3.1,23.5,601.0,337.24,244.36
2016,8,20,15,30,603.0,181.0,3.1,23.0,561.0,293.01,207.37
2016,8,20,15,45,588.5,170.5,3.1,22.5,518.0,247.17,169.26
2016,8,20,16,0,574.0,160.0,3.1,22.0,475.0,203.42,134.02
2016,8,20,16,15,545.0,151.5,3.1,21.5,428.0,160.52,103.04
2016,8,20,16,30,516.0,143.0,3.1,21.0,381.0,120.83,80.11
2016,8,20,16,45,486.0,130.5,3.1,20.5,333.5,88.35,71.07
2016,8,20,17,0,456.0,118.0,3.1,20.0,286.0,81.94,65.88
2016,8,20,17,15,408.5,105.0,3.1,19.5,238.0,74.71,59.82
2016,8,20,17,30,361.0,92.0,3.1,19.0,190.0,67.07,53.21
2016,8,20,17,45,304.0,75.5,3.1,18.5,145.5,56.26,43.61
2016,8,20,18,0,247.0,59.0,3.1,18.0,101.0,44.91,33.28
2016,8,20,18,15,170.5,40.0,3.0,17.5,64.5,30.95,20.37
2016,8,20,18,30,94.0,21.0,2.9,17.0,28.0,16.42,2.8
2016,8,20,18,45,47.0,10.5,2.85,16.5,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,38.94,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,106.46,71.18
2016,8,21,6,15,190.5,47.0,2.8,15.0,77.0,186.7,148.53
2016,8,21,6,30,266.0,66.0,2.9,15.0,116.0,260.76,213.87
2016,8,21,6,45,328.0,80.5,3.0,15.5,161.5,326.45,270.53
2016,8,21,7,0,390.0,95.0,3.1,16.0,207.0,396.69,329.12
2016,8,21,7,15,242.5,124.0,3.05,16.5,198.5,329.0,271.98
2016,8,21,7,30,95.0,153.0,3.0,17.0,190.0,237.82,194.27
2016,8,21,7,45,121.5,177.0,2.95,17.5,230.5,298.49,243.11
2016,8,21,8,0,148.0,201.0,2.9,18.0,271.0,348.5,281.98
2016,8,21,8,15,220.0,216.0,2.8,18.5,333.0,426.0,342.61
2016,8,21,8,30,292.0,231.0,2.7,19.0,395.0,520.26,413.65
2016,8,21,8,45,479.0,194.0,2.65,19.5,490.0,658.3,518.07
2016,8,21,9,0,666.0,157.0,2.6,20.0,585.0,795.84,615.73
2016,8,21,9,15,683.0,161.5,2.55,20.5,624.5,823.57,630.96
2016,8,21,9,30,700.0,166.0,2.5,21.0,664.0,849.13,645.42
2016,8,21,9,45,685.5,184.0,2.45,21.5,692.0,857.91,648.3
2016,8,21,10,0,671.0,202.0,2.4,22.0,720.0,863.36,649.14
2016,8,21,10,15,681.5,205.0,2.45,22.5,748.5,873.24,653.92
2016,8,21,10,30,692.0,208.0,2.5,23.0,777.0,880.41,656.93
2016,8,21,10,45,702.5,208.5,2.55,23.5,799.5,882.21,656.45
2016,8,21,11,0,713.0,209.0,2.6,24.0,822.0,881.2,654.25
2016,8,21,11,15,718.0,210.5,2.65,24.0,836.5,873.4,648.91
2016,8,21,11,30,723.0,212.0,2.7,24.0,851.0,862.87,641.87
2016,8,21,11,45,727.5,211.5,2.8,24.0,859.0,847.24,631.83
2016,8,21,12,0,732.0,211.0,2.9,24.0,867.0,829.06,620.08
2016,8,21,12,15,732.0,211.0,2.95,24.0,866.5,805.19,603.73
2016,8,21,12,30,732.0,211.0,3.0,24.0,866.0,779.16,585.64
2016,8,21,12,45,743.5,202.0,3.1,24.0,861.5,751.48,566.75
2016,8,21,13,0,755.0,193.0,3.2,24.0,857.0,721.34,545.75
2016,8,21,13,15,750.5,191.5,3.2,24.0,841.0,684.62,518.94
2016,8,21,13,30,746.0,190.0,3.2,24.0,825.0,646.59,490.74
2016,8,21,13,45,740.0,187.0,3.25,24.0,802.5,605.22,459.75
2016,8,21,14,0,734.0,184.0,3.3,24.0,780.0,563.03,427.45
2016,8,21,14,15,724.0,181.0,3.3,23.5,750.5,518.18,393.04
2016,8,21,14,30,714.0,178.0,3.3,23.0,721.0,473.24,357.6
2016,8,21,14,45,702.0,173.0,3.35,23.0,685.5,425.92,318.87
2016,8,21,15,0,690.0,168.0,3.4,23.0,650.0,379.11,279.68
2016,8,21,15,15,672.5,163.5,3.4,22.5,609.5,331.73,239.91
2016,8,21,15,30,655.0,159.0,3.4,22.0,569.0,285.79,200.9
2016,8,21,15,45,633.5,152.5,3.4,21.5,524.5,239.09,161.78
2016,8,21,16,0,612.0,146.0,3.4,21.0,480.0,194.64,126.01
2016,8,21,16,15,583.0,138.5,3.4,20.5,432.0,151.11,94.74
2016,8,21,16,30,554.0,131.0,3.4,20.0,384.0,111.47,72.89
2016,8,21,16,45,517.0,121.5,3.45,20.0,335.0,82.38,66.09
2016,8,21,17,0,480.0,112.0,3.5,20.0,286.0,77.9,62.41
2016,8,21,17,15,430.5,100.0,3.45,19.0,237.5,71.26,56.94
2016,8,21,17,30,381.0,88.0,3.4,18.0,189.0,64.25,50.95
2016,8,21,17,45,315.5,72.5,3.4,17.5,144.0,54.1,41.87
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,43.45,32.1
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,29.84,19.36
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.66,0.55
2016,8,21,18,45,45.5,10.0,3.1,16.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,39.5,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,118.67,77.83
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,187.91,149.45
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,261.86,214.59
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,327.45,271.17
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,397.53,329.55
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,312.58,258.2
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,202.71,164.48
2016,8,22,7,45,104.0,173.5,2.65,17.5,220.0,280.57,228.2
2016,8,22,8,0,152.0,199.0,2.6,18.0,271.0,349.14,282.39
2016,8,22,8,15,159.0,222.0,2.5,18.5,305.0,382.56,306.69
2016,8,22,8,30,166.0,245.0,2.4,19.0,339.0,415.51,330.23
2016,8,22,8,45,235.0,258.0,2.35,19.5,402.0,490.26,386.81
2016,8,22,9,0,304.0,271.0,2.3,20.0,465.0,580.66,452.71
2016,8,22,9,15,500.0,218.5,2.3,20.5,562.5,713.78,551.3
2016,8,22,9,30,696.0,166.0,2.3,21.0,660.0,843.93,641.41
2016,8,22,9,45,706.0,171.0,2.35,21.5,693.5,861.09,649.81
2016,8,22,10,0,716.0,176.0,2.4,22.0,727.0,875.61,657.52
2016,8,22,10,15,725.5,178.5,2.45,22.5,755.5,884.22,661.32
2016,8,22,10,30,735.0,181.0,2.5,23.0,784.0,890.02,663.39
2016,8,22,10,45,741.5,183.5,2.6,23.5,805.5,890.19,662.21
2016,8,22,11,0,748.0,186.0,2.7,24.0,827.0,887.47,659.24
2016,8,22,11,15,752.5,187.0,2.75,24.0,841.0,874.62,650.49
2016,8,22,11,30,757.0,188.0,2.8,24.0,855.0,863.33,642.96
2016,8,22,11,45,758.5,189.0,2.9,24.0,862.0,846.72,632.21
2016,8,22,12,0,760.0,190.0,3.0,24.0,869.0,827.58,619.76
2016,8,22,12,15,760.0,189.5,3.05,24.0,868.0,803.38,603.56
2016,8,22,12,30,760.0,189.0,3.1,24.0,867.0,776.98,585.59
2016,8,22,12,45,723.0,209.0,3.2,24.0,849.0,740.19,558.97
2016,8,22,13,0,686.0,229.0,3.3,24.0,831.0,702.11,531.2
2016,8,22,13,15,681.0,227.0,3.3,24.0,815.5,666.65,505.3
2016,8,22,13,30,676.0,225.0,3.3,24.0,800.0,630.14,478.19
2016,8,22,13,45,675.0,219.0,3.35,24.0,779.0,591.65,449.36
2016,8,22,14,0,674.0,213.0,3.4,24.0,758.0,552.14,419.1
2016,8,22,14,15,663.5,209.0,3.4,23.5,729.0,508.65,385.8
2016,8,22,14,30,653.0,205.0,3.4,23.0,700.0,465.28,351.7
2016,8,22,14,45,646.5,197.0,3.45,23.0,667.0,420.49,315.08
2016,8,22,15,0,640.0,189.0,3.5,23.0,634.0,375.82,277.71
2016,8,22,15,15,622.0,183.0,3.5,22.5,593.5,329.57,239.16
2016,8,22,15,30,604.0,177.0,3.5,22.0,553.0,284.93,201.57
2016,8,22,15,45,588.5,167.0,3.5,21.5,510.5,239.29,163.5
2016,8,22,16,0,573.0,157.0,3.5,21.0,468.0,195.88,128.69
2016,8,22,16,15,543.5,148.5,3.45,20.5,421.0,153.17,98.4
2016,8,22,16,30,514.0,140.0,3.4,20.0,374.0,113.72,76.81
2016,8,22,16,45,483.5,128.0,3.35,19.5,326.5,87.05,70.27
2016,8,22,17,0,453.0,116.0,3.3,19.0,279.0,80.92,65.29
2016,8,22,17,15,404.0,103.0,3.2,18.5,231.0,73.61,59.11
2016,8,22,17,30,355.0,90.0,3.1,18.0,183.0,65.9,52.38
2016,8,22,17,45,295.5,73.5,3.05,17.5,139.0,55.01,42.62
2016,8,22,18,0,236.0,57.0,3.0,17.0,95.0,43.58,32.14
2016,8,22,18,15,157.0,37.5,2.85,16.5,59.0,29.13,18.55
2016,8,22,18,30,78.0,18.0,2.7,16.0,23.0,15.14,0.0
2016,8,22,18,45,39.0,9.0,2.6,16.0,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,13.5,2.2,14.5,20.0,48.85,0.0
2016,8,23,6,0,163.0,27.0,2.3,15.0,40.0,138.06,87.81
2016,8,23,6,15,255.5,42.0,2.3,15.5,80.0,213.94,169.51
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,295.29,240.81
2016,8,23,6,45,416.0,68.0,2.3,16.5,167.5,363.58,299.27
2016,8,23,7,0,484.0,79.0,2.3,17.0,215.0,441.34,362.93
2016,8,23,7,15,242.0,88.0,2.2,17.5,156.0,280.98,231.98
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,93.13,72.27
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,137.82,109.25
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,183.11,145.55
2016,8,23,8,15,37.5,199.0,1.95,19.5,219.5,241.47,191.68
2016,8,23,8,30,56.0,229.0,1.9,20.0,261.0,289.63,228.67
2016,8,23,8,45,90.0,258.5,1.85,20.5,314.0,350.9,275.4
2016,8,23,9,0,124.0,288.0,1.8,21.0,367.0,426.09,331.07
2016,8,23,9,15,226.5,295.5,1.8,21.0,451.5,524.81,405.63
2016,8,23,9,30,329.0,303.0,1.8,21.0,536.0,638.76,488.22
2016,8,23,9,45,553.0,226.5,1.8,21.5,641.0,773.23,585.36
2016,8,23,10,0,777.0,150.0,1.8,22.0,746.0,897.46,667.49
2016,8,23,10,15,786.5,152.0,1.85,22.5,775.0,906.06,670.06
2016,8,23,10,30,796.0,154.0,1.9,23.0,804.0,911.7,672.03
2016,8,23,10,45,803.0,155.5,1.95,23.5,826.0,911.48,670.3
2016,8,23,11,0,810.0,157.0,2.0,24.0,848.0,908.22,666.75
2016,8,23,11,15,814.0,158.0,2.05,24.0,862.5,898.71,660.54
2016,8,23,11,30,818.0,159.0,2.1,24.0,877.0,886.25,652.51
2016,8,23,11,45,820.5,159.0,2.2,24.5,884.5,868.63,640.34
2016,8,23,12,0,823.0,159.0,2.3,25.0,892.0,848.25,626.39
2016,8,23,12,15,822.5,159.0,2.35,25.0,891.0,822.8,609.85
2016,8,23,12,30,822.0,159.0,2.4,25.0,890.0,794.96,591.67
2016,8,23,12,45,813.5,162.0,2.45,25.5,879.5,761.67,568.43
2016,8,23,13,0,805.0,165.0,2.5,26.0,869.0,726.74,542.76
2016,8,23,13,15,800.5,163.5,2.55,25.5,852.5,689.04,516.97
2016,8,23,13,30,796.0,162.0,2.6,25.0,836.0,649.9,489.47
2016,8,23,13,45,789.0,160.0,2.7,25.0,812.0,607.56,458.2
2016,8,23,14,0,782.0,158.0,2.8,25.0,788.0,564.36,425.45
2016,8,23,14,15,772.0,155.5,2.8,24.5,758.0,518.53,390.38
2016,8,23,14,30,762.0,153.0,2.8,24.0,728.0,472.5,354.12
2016,8,23,14,45,607.5,203.5,2.85,24.0,647.5,407.63,303.5
2016,8,23,15,0,453.0,254.0,2.9,24.0,567.0,360.2,266.9
2016,8,23,15,15,578.0,196.0,2.9,23.5,570.0,325.16,235.15
2016,8,23,15,30,703.0,138.0,2.9,23.0,573.0,275.25,189.51
2016,8,23,15,45,682.5,132.0,2.95,23.0,527.5,226.74,148.68
2016,8,23,16,0,662.0,126.0,3.0,23.0,482.0,180.32,111.51
2016,8,23,16,15,633.0,120.0,3.0,22.0,434.0,135.43,80.51
2016,8,23,16,30,604.0,114.0,3.0,21.0,386.0,93.88,59.66
2016,8,23,16,45,567.5,106.0,3.05,20.5,336.5,70.79,56.0
2016,8,23,17,0,531.0,98.0,3.1,20.0,287.0,68.08,53.91
2016,8,23,17,15,480.0,88.0,3.1,19.5,237.5,62.89,49.54
2016,8,23,17,30,429.0,78.0,3.1,19.0,188.0,57.09,44.48
2016,8,23,17,45,359.5,65.0,3.1,18.5,142.5,48.64,36.87
2016,8,23,18,0,290.0,52.0,3.1,18.0,97.0,39.78,28.67
2016,8,23,18,15,196.5,35.0,3.0,17.5,60.5,27.23,16.66
2016,8,23,18,30,103.0,18.0,2.9,17.0,24.0,14.16,0.0
2016,8,23,18,45,51.5,9.0,2.85,16.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,13.0,2.15,13.5,21.5,61.19,0.0
2016,8,24,6,0,222.0,26.0,2.3,14.0,43.0,165.07,101.69
2016,8,24,6,15,326.0,38.5,2.3,14.5,85.5,248.2,197.17
2016,8,24,6,30,430.0,51.0,2.3,15.0,128.0,336.9,275.26
2016,8,24,6,45,500.0,59.5,2.35,15.5,177.5,408.36,336.61
2016,8,24,7,0,570.0,68.0,2.4,16.0,227.0,484.31,399.08
2016,8,24,7,15,287.5,97.0,2.35,16.5,177.5,338.09,279.2
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,129.13,102.45
2016,8,24,7,45,26.0,155.0,2.3,17.5,167.0,185.65,149.3
2016,8,24,8,0,47.0,184.0,2.3,18.0,206.0,234.3,188.26
2016,8,24,8,15,50.0,205.5,2.25,18.5,231.0,259.65,207.32
2016,8,24,8,30,53.0,227.0,2.2,19.0,256.0,284.79,225.94
2016,8,24,8,45,78.5,255.5,2.2,19.5,303.0,337.38,266.28
2016,8,24,9,0,104.0,284.0,2.2,20.0,350.0,390.25,305.83
2016,8,24,9,15,475.5,197.0,2.15,20.5,528.5,665.42,517.83
2016,8,24,9,30,847.0,110.0,2.1,21.0,707.0,911.2,686.17
2016,8,24,9,45,865.5,108.0,2.1,21.5,745.0,922.8,688.67
2016,8,24,10,0,884.0,106.0,2.1,22.0,783.0,939.14,696.84
2016,8,24,10,15,891.0,107.5,2.1,22.5,812.0,945.67,698.55
2016,8,24,10,30,898.0,109.0,2.1,23.0,841.0,949.0,698.37
2016,8,24,10,45,901.5,111.5,2.15,23.5,862.5,946.91,695.35
2016,8,24,11,0,905.0,114.0,2.2,24.0,884.0,941.55,690.38
2016,8,24,11,15,908.5,114.5,2.25,24.0,899.0,930.93,683.44
2016,8,24,11,30,912.0,115.0,2.3,24.0,914.0,917.14,674.56
2016,8,24,11,45,910.5,117.0,2.35,24.5,920.0,897.43,660.56
2016,8,24,12,0,909.0,119.0,2.4,25.0,926.0,874.83,644.75
2016,8,24,12,15,908.5,119.0,2.45,25.0,924.5,848.41,627.68
2016,8,24,12,30,908.0,119.0,2.5,25.0,923.0,819.37,608.78
2016,8,24,12,45,889.0,128.0,2.6,25.0,909.0,782.24,584.6
2016,8,24,13,0,870.0,137.0,2.7,25.0,895.0,743.72,558.7
2016,8,24,13,15,866.0,136.0,2.75,25.0,878.5,705.5,531.28
2016,8,24,13,30,862.0,135.0,2.8,25.0,862.0,665.58,502.02
2016,8,24,13,45,855.0,133.5,2.9,25.0,838.0,620.12,468.32
2016,8,24,14,0,848.0,132.0,3.0,25.0,814.0,574.62,433.64
2016,8,24,14,15,839.0,130.0,3.05,24.5,783.0,526.84,396.95
2016,8,24,14,30,830.0,128.0,3.1,24.0,752.0,478.62,358.73
2016,8,24,14,45,818.5,125.5,3.15,24.0,715.0,428.73,317.47
2016,8,24,15,0,807.0,123.0,3.2,24.0,678.0,379.07,275.38
2016,8,24,15,15,791.0,119.5,3.2,23.5,635.5,327.69,231.76
2016,8,24,15,30,775.0,116.0,3.2,23.0,593.0,277.44,188.65
2016,8,24,15,45,755.5,111.5,3.2,23.0,546.5,227.04,145.89
2016,8,24,16,0,736.0,107.0,3.2,23.0,500.0,172.74,102.43
2016,8,24,16,15,708.0,102.5,3.2,22.5,450.5,125.24,69.92
2016,8,24,16,30,680.0,98.0,3.2,22.0,401.0,80.89,48.97
2016,8,24,16,45,644.5,91.0,3.2,21.5,349.5,59.58,46.13
2016,8,24,17,0,609.0,84.0,3.2,21.0,298.0,57.13,44.22
2016,8,24,17,15,556.5,76.5,3.15,20.0,247.0,54.04,41.74
2016,8,24,17,30,504.0,69.0,3.1,19.0,196.0,50.79,38.96
2016,8,24,17,45,429.5,58.0,3.1,18.5,148.5,44.15,32.92
2016,8,24,18,0,355.0,47.0,3.1,18.0,101.0,37.13,26.32
2016,8,24,18,15,240.5,32.5,3.05,17.5,63.0,25.34,14.82
2016,8,24,18,30,126.0,18.0,3.0,17.0,25.0,14.23,0.0
2016,8,24,18,45,63.0,9.0,2.95,16.5,12.5,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,2.15,13.5,20.5,59.42,0.0
2016,8,25,6,0,217.0,25.0,2.2,14.0,41.0,160.11,93.13
2016,8,25,6,15,320.5,37.0,2.15,14.5,82.5,243.04,192.43
2016,8,25,6,30,424.0,49.0,2.1,15.0,124.0,330.37,269.51
2016,8,25,6,45,212.0,50.0,2.1,16.0,87.5,211.09,173.91
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,47.4,34.45
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,58.6,43.95
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,70.11,53.42
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,88.97,68.79
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,107.8,83.86
2016,8,25,8,15,0.0,131.0,2.0,19.0,131.0,125.51,97.99
2016,8,25,8,30,0.0,149.0,2.0,19.0,149.0,143.16,111.89
2016,8,25,8,45,4.5,175.0,2.0,19.5,177.5,172.88,135.24
2016,8,25,9,0,9.0,201.0,2.0,20.0,206.0,202.65,158.22
2016,8,25,9,15,13.0,222.5,2.0,20.5,231.5,227.27,176.8
2016,8,25,9,30,17.0,244.0,2.0,21.0,257.0,251.82,195.09
2016,8,25,9,45,59.0,300.5,2.05,21.5,345.5,360.05,277.93
2016,8,25,10,0,101.0,357.0,2.1,22.0,434.0,456.95,349.26
2016,8,25,10,15,500.0,231.5,2.15,22.0,635.0,722.41,550.51
2016,8,25,10,30,899.0,106.0,2.2,22.0,836.0,944.45,701.54
2016,8,25,10,45,730.5,202.5,2.25,22.5,806.0,894.09,664.19
2016,8,25,11,0,562.0,299.0,2.3,23.0,776.0,825.31,613.16
2016,8,25,11,15,742.0,203.0,2.3,23.0,844.5,879.09,653.34
2016,8,25,11,30,922.0,107.0,2.3,23.0,913.0,915.3,676.57
2016,8,25,11,45,925.5,107.0,2.35,23.5,921.0,897.75,663.46
2016,8,25,12,0,929.0,107.0,2.4,24.0,929.0,877.11,648.89
2016,8,25,12,15,929.5,107.0,2.4,24.0,928.5,851.06,631.6
2016,8,25,12,30,930.0,107.0,2.4,24.0,928.0,822.27,612.48
2016,8,25,12,45,923.0,109.5,2.45,24.0,917.5,787.59,589.65
2016,8,25,13,0,916.0,112.0,2.5,24.0,907.0,750.85,565.25
2016,8,25,13,15,912.5,111.0,2.55,24.0,890.5,711.47,537.22
2016,8,25,13,30,909.0,110.0,2.6,24.0,874.0,670.22,506.95
2016,8,25,13,45,902.5,109.0,2.65,24.0,849.5,625.53,473.43
2016,8,25,14,0,896.0,108.0,2.7,24.0,825.0,579.58,438.08
2016,8,25,14,15,695.5,186.0,2.75,23.5,729.5,497.17,375.45
2016,8,25,14,30,495.0,264.0,2.8,23.0,634.0,436.64,329.15
2016,8,25,14,45,675.5,183.0,2.85,23.0,660.5,412.36,307.15
2016,8,25,15,0,856.0,102.0,2.9,23.0,687.0,380.67,276.08
2016,8,25,15,15,841.5,99.0,2.95,22.5,644.5,322.14,226.49
2016,8,25,15,30,827.0,96.0,3.0,22.0,602.0,270.1,181.45
2016,8,25,15,45,807.0,93.5,3.1,21.5,554.5,218.55,137.71
2016,8,25,16,0,787.0,91.0,3.2,21.0,507.0,168.9,98.1
2016,8,25,16,15,761.0,87.0,3.2,20.5,457.0,119.69,64.76
2016,8,25,16,30,735.0,83.0,3.2,20.0,407.0,73.43,44.25
2016,8,25,16,45,698.0,78.0,3.2,19.5,354.5,50.28,38.43
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,48.91,37.41
2016,8,25,17,15,609.5,66.5,3.15,18.5,250.5,46.22,35.14
2016,8,25,17,30,558.0,60.0,3.1,18.0,199.0,43.39,32.62
2016,8,25,17,45,478.5,51.5,3.05,17.5,150.0,38.64,28.22
2016,8,25,18,0,399.0,43.0,3.0,17.0,101.0,33.68,23.4
2016,8,25,18,15,276.5,30.0,2.85,16.5,62.5,24.07,13.51
2016,8,25,18,30,154.0,17.0,2.7,16.0,24.0,13.85,0.0
2016,8,25,18,45,77.0,8.5,2.55,15.5,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.5,1.9,14.5,20.0,57.04,0.0
2016,8,26,6,0,207.0,25.0,2.0,15.0,40.0,153.64,82.56
2016,8,26,6,15,314.0,37.5,2.05,15.0,81.5,239.47,188.53
2016,8,26,6,30,421.0,50.0,2.1,15.0,123.0,328.9,267.99
2016,8,26,6,45,210.5,58.5,2.15,15.5,95.0,222.17,183.05
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,63.91,48.51
2016,8,26,7,15,0.0,83.0,2.2,16.5,83.0,79.78,61.95
2016,8,26,7,30,0.0,99.0,2.2,17.0,99.0,95.53,74.86
2016,8,26,7,45,0.0,115.0,2.2,17.5,115.0,111.19,87.46
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,126.79,99.78
2016,8,26,8,15,0.0,142.0,2.15,18.5,142.0,137.05,107.56
2016,8,26,8,30,0.0,153.0,2.1,19.0,153.0,147.35,115.29
2016,8,26,8,45,0.0,159.0,2.05,19.5,159.0,152.55,118.84
2016,8,26,9,0,0.0,165.0,2.0,20.0,165.0,157.85,122.47
2016,8,26,9,15,12.0,213.0,2.0,20.0,221.5,216.62,168.96
2016,8,26,9,30,24.0,261.0,2.0,20.0,278.0,275.71,214.62
2016,8,26,9,45,82.0,311.5,2.0,20.5,373.5,392.99,304.37
2016,8,26,10,0,140.0,362.0,2.0,21.0,469.0,510.17,390.21
2016,8,26,10,15,342.5,321.5,2.05,21.5,596.0,660.21,501.62
2016,8,26,10,30,545.0,281.0,2.1,22.0,723.0,808.69,606.49
2016,8,26,10,45,552.0,289.5,2.15,22.5,747.5,815.55,608.14
2016,8,26,11,0,559.0,298.0,2.2,23.0,772.0,819.94,609.49
2016,8,26,11,15,715.0,218.0,2.25,23.0,834.5,868.08,645.68
2016,8,26,11,30,871.0,138.0,2.3,23.0,897.0,898.77,665.8
2016,8,26,11,45,871.0,139.5,2.35,23.0,903.0,880.14,653.24
2016,8,26,12,0,871.0,141.0,2.4,23.0,909.0,858.71,639.3
2016,8,26,12,15,870.5,141.0,2.45,23.0,908.0,832.82,622.34
2016,8,26,12,30,870.0,141.0,2.5,23.0,907.0,804.41,603.64
2016,8,26,12,45,871.5,138.0,2.6,23.0,899.0,772.42,582.68
2016,8,26,13,0,873.0,135.0,2.7,23.0,891.0,738.09,559.16
2016,8,26,13,15,868.5,134.0,2.7,23.0,874.0,699.31,530.75
2016,8,26,13,30,864.0,133.0,2.7,23.0,857.0,658.86,500.58
2016,8,26,13,45,857.5,131.5,2.75,23.0,832.5,615.32,467.69
2016,8,26,14,0,851.0,130.0,2.8,23.0,808.0,567.95,431.21
2016,8,26,14,15,841.5,128.0,2.8,22.5,776.5,519.73,393.7
2016,8,26,14,30,832.0,126.0,2.8,22.0,745.0,471.11,354.71
2016,8,26,14,45,820.5,123.0,2.8,22.0,708.0,420.67,312.58
2016,8,26,15,0,809.0,120.0,2.8,22.0,671.0,370.46,269.65
2016,8,26,15,15,793.0,117.0,2.75,21.5,628.5,319.41,225.89
2016,8,26,15,30,777.0,114.0,2.7,21.0,586.0,269.49,182.79
2016,8,26,15,45,757.0,109.5,2.7,21.0,539.0,218.95,139.95
2016,8,26,16,0,737.0,105.0,2.7,21.0,492.0,164.61,96.83
2016,8,26,16,15,708.5,100.0,2.7,20.5,442.0,116.79,65.1
2016,8,26,16,30,680.0,95.0,2.7,20.0,392.0,72.2,46.16
2016,8,26,16,45,642.0,89.0,2.7,19.5,341.0,58.6,45.69
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,56.89,44.39
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,53.35,41.39
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,49.62,38.06
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,42.9,31.9
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,35.82,25.15
2016,8,26,18,15,221.5,30.0,2.4,16.5,56.0,23.47,12.56
2016,8,26,18,30,107.0,15.0,2.3,16.0,19.0,14.3,0.0
2016,8,26,18,45,53.5,7.5,2.2,16.0,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.23
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,23.67,13.67
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,36.3,24.87
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,53.12,39.39
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,69.65,53.49
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,87.12,68.1
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,104.42,82.27
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.5,153.45,122.85
2016,8,27,8,0,34.0,176.0,2.4,18.0,192.0,214.6,172.23
2016,8,27,8,15,32.5,193.0,2.4,18.0,209.5,230.64,184.29
2016,8,27,8,30,31.0,210.0,2.4,18.0,227.0,246.46,196.15
2016,8,27,8,45,39.0,233.5,2.4,18.5,257.0,277.71,219.97
2016,8,27,9,0,47.0,257.0,2.4,19.0,287.0,308.82,243.25
2016,8,27,9,15,55.0,280.5,2.35,19.5,318.0,339.71,265.93
2016,8,27,9,30,63.0,304.0,2.3,20.0,349.0,370.26,287.99
2016,8,27,9,45,100.5,332.0,2.3,20.5,407.0,432.23,334.29
2016,8,27,10,0,138.0,360.0,2.3,21.0,465.0,505.84,387.75
2016,8,27,10,15,492.5,247.5,2.3,21.0,642.0,729.9,557.85
2016,8,27,10,30,847.0,135.0,2.3,21.0,819.0,929.82,695.57
2016,8,27,10,45,687.0,221.5,2.35,21.5,786.0,870.03,651.76
2016,8,27,11,0,527.0,308.0,2.4,22.0,753.0,799.6,598.28
2016,8,27,11,15,502.5,322.5,2.45,22.0,752.5,779.81,584.3
2016,8,27,11,30,478.0,337.0,2.5,22.0,752.0,758.45,568.79
2016,8,27,11,45,671.5,239.5,2.6,22.5,827.5,813.79,611.35
2016,8,27,12,0,865.0,142.0,2.7,23.0,903.0,851.97,637.65
2016,8,27,12,15,864.5,142.0,2.75,23.0,901.5,826.14,620.03
2016,8,27,12,30,864.0,142.0,2.8,23.0,900.0,797.83,601.18
2016,8,27,12,45,855.0,145.0,2.85,23.0,889.0,765.3,579.33
2016,8,27,13,0,846.0,148.0,2.9,23.0,878.0,728.62,553.02
2016,8,27,13,15,841.5,147.0,2.95,23.0,861.0,689.78,524.68
2016,8,27,13,30,837.0,146.0,3.0,23.0,844.0,649.37,494.59
2016,8,27,13,45,831.5,143.5,3.05,23.0,820.0,605.68,461.42
2016,8,27,14,0,826.0,141.0,3.1,23.0,796.0,560.9,426.6
2016,8,27,14,15,816.0,139.0,3.1,22.5,765.0,513.45,389.5
2016,8,27,14,30,806.0,137.0,3.1,22.0,734.0,465.72,351.06
2016,8,27,14,45,797.5,132.0,3.1,22.0,697.5,415.93,309.34
2016,8,27,15,0,789.0,127.0,3.1,22.0,661.0,366.16,266.67
2016,8,27,15,15,772.0,123.5,3.1,21.5,618.5,315.42,223.24
2016,8,27,15,30,755.0,120.0,3.1,21.0,576.0,260.57,176.44
2016,8,27,15,45,740.0,113.5,3.1,21.0,530.5,210.15,133.61
2016,8,27,16,0,725.0,107.0,3.1,21.0,485.0,161.21,94.86
2016,8,27,16,15,696.0,102.0,3.1,20.5,435.5,114.08,64.24
2016,8,27,16,30,667.0,97.0,3.1,20.0,386.0,70.24,46.95
2016,8,27,16,45,637.0,88.5,3.1,19.5,335.5,58.48,45.61
2016,8,27,17,0,607.0,80.0,3.1,19.0,285.0,54.76,42.54
2016,8,27,17,15,553.0,72.0,3.0,18.5,234.5,51.12,39.43
2016,8,27,17,30,499.0,64.0,2.9,18.0,184.0,47.28,35.98
2016,8,27,17,45,427.0,53.0,2.85,17.5,137.5,40.46,29.73
2016,8,27,18,0,355.0,42.0,2.8,17.0,91.0,33.26,22.87
2016,8,27,18,15,235.5,27.5,2.7,16.5,54.0,22.14,10.91
2016,8,27,18,30,116.0,13.0,2.6,16.0,17.0,12.39,0.0
2016,8,27,18,45,58.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,61.07,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,160.67,69.19
2016,8,28,6,15,345.5,34.0,1.65,14.5,80.0,250.98,196.21
2016,8,28,6,30,457.0,46.0,1.6,15.0,122.0,343.14,277.99
2016,8,28,6,45,255.0,73.5,1.6,15.5,118.5,269.43,220.82
2016,8,28,7,0,53.0,101.0,1.6,16.0,115.0,148.03,119.66
2016,8,28,7,15,62.0,122.5,1.55,16.5,142.5,178.67,145.42
2016,8,28,7,30,71.0,144.0,1.5,17.0,170.0,209.49,170.26
2016,8,28,7,45,88.5,167.5,1.5,17.5,205.0,249.49,202.08
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,302.34,243.13
2016,8,28,8,15,458.5,140.0,1.45,18.5,386.0,554.97,443.51
2016,8,28,8,30,811.0,89.0,1.4,19.0,532.0,802.47,618.14
2016,8,28,8,45,831.0,91.0,1.4,19.5,578.5,837.19,636.1
2016,8,28,9,0,851.0,93.0,1.4,20.0,625.0,862.64,649.96
2016,8,28,9,15,864.5,95.5,1.45,20.5,666.5,887.77,664.24
2016,8,28,9,30,878.0,98.0,1.5,21.0,708.0,910.21,676.69
2016,8,28,9,45,884.0,101.5,1.55,21.5,743.0,924.05,683.53
2016,8,28,10,0,890.0,105.0,1.6,22.0,778.0,934.74,688.48
2016,8,28,10,15,897.5,106.5,1.7,22.0,807.0,941.42,692.92
2016,8,28,10,30,905.0,108.0,1.8,22.0,836.0,944.86,695.39
2016,8,28,10,45,910.0,109.5,1.9,22.5,858.0,942.74,693.02
2016,8,28,11,0,915.0,111.0,2.0,23.0,880.0,937.32,688.63
2016,8,28,11,15,918.0,111.5,2.1,23.0,894.5,925.83,681.69
2016,8,28,11,30,921.0,112.0,2.2,23.0,909.0,911.16,672.73
2016,8,28,11,45,923.0,112.0,2.3,23.5,916.0,892.01,659.55
2016,8,28,12,0,925.0,112.0,2.4,24.0,923.0,869.86,644.39
2016,8,28,12,15,924.5,112.0,2.45,24.0,921.5,842.8,626.78
2016,8,28,12,30,924.0,112.0,2.5,24.0,920.0,813.05,607.3
2016,8,28,12,45,933.0,105.0,2.6,24.5,913.5,781.23,585.48
2016,8,28,13,0,942.0,98.0,2.7,25.0,907.0,746.46,561.5
2016,8,28,13,15,938.0,97.5,2.75,24.5,889.5,706.16,533.66
2016,8,28,13,30,934.0,97.0,2.8,24.0,872.0,663.96,503.4
2016,8,28,13,45,928.5,95.5,2.85,24.0,847.5,618.31,468.81
2016,8,28,14,0,923.0,94.0,2.9,24.0,823.0,571.27,432.25
2016,8,28,14,15,915.5,93.0,2.9,23.5,791.5,522.51,393.99
2016,8,28,14,30,908.0,92.0,2.9,23.0,760.0,472.95,353.85
2016,8,28,14,45,897.5,90.0,2.9,23.0,722.5,420.8,309.93
2016,8,28,15,0,887.0,88.0,2.9,23.0,685.0,368.58,264.93
2016,8,28,15,15,873.0,85.5,2.9,22.5,641.5,315.13,218.79
2016,8,28,15,30,859.0,83.0,2.9,22.0,598.0,262.41,173.03
2016,8,28,15,45,841.0,80.0,2.9,22.0,550.5,209.54,128.2
2016,8,28,16,0,823.0,77.0,2.9,22.0,503.0,151.2,82.52
2016,8,28,16,15,797.5,74.0,2.85,21.5,452.0,101.1,51.02
2016,8,28,16,30,772.0,71.0,2.8,21.0,401.0,53.86,41.19
2016,8,28,16,45,737.0,66.5,2.75,20.5,348.5,47.06,35.51
2016,8,28,17,0,702.0,62.0,2.7,20.0,296.0,45.42,34.22
2016,8,28,17,15,650.5,56.5,2.6,19.0,244.0,42.81,32.07
2016,8,28,17,30,599.0,51.0,2.5,18.0,192.0,36.64,26.64
2016,8,28,17,45,516.0,43.5,2.45,17.5,143.0,32.39,22.67
2016,8,28,18,0,433.0,36.0,2.4,17.0,94.0,27.98,18.27
2016,8,28,18,15,296.0,24.5,2.35,16.5,56.0,19.54,8.24
2016,8,28,18,30,159.0,13.0,2.3,16.0,18.0,12.39,0.0
2016,8,28,18,45,79.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,57.84,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,152.44,54.16
2016,8,29,6,15,334.5,33.0,2.7,14.5,77.5,243.45,190.12
2016,8,29,6,30,449.0,44.0,2.8,15.0,119.0,335.34,273.13
2016,8,29,6,45,520.0,52.0,2.95,15.5,168.0,406.49,335.36
2016,8,29,7,0,591.0,60.0,3.1,16.0,217.0,482.36,398.94
2016,8,29,7,15,396.5,100.5,3.1,16.5,216.0,415.08,343.21
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,323.76,266.15
2016,8,29,7,45,101.0,125.5,3.1,17.5,162.5,218.28,178.35
2016,8,29,8,0,0.0,110.0,3.1,18.0,110.0,104.87,81.77
2016,8,29,8,15,13.0,156.5,3.05,18.5,163.5,163.23,129.59
2016,8,29,8,30,26.0,203.0,3.0,19.0,217.0,222.61,176.87
2016,8,29,8,45,43.0,233.0,3.0,19.5,259.0,280.67,222.18
2016,8,29,9,0,60.0,263.0,3.0,20.0,301.0,327.12,257.54
2016,8,29,9,15,138.0,290.5,2.95,20.5,384.5,437.84,342.98
2016,8,29,9,30,216.0,318.0,2.9,21.0,468.0,536.33,416.24
2016,8,29,9,45,561.0,203.0,2.85,21.5,619.5,751.72,579.04
2016,8,29,10,0,906.0,88.0,2.8,22.0,771.0,928.19,698.04
2016,8,29,10,15,913.5,89.5,2.8,22.0,800.0,935.08,699.98
2016,8,29,10,30,921.0,91.0,2.8,22.0,829.0,938.67,701.38
2016,8,29,10,45,927.0,91.5,2.85,22.5,851.5,936.5,698.13
2016,8,29,11,0,933.0,92.0,2.9,23.0,874.0,930.98,692.84
2016,8,29,11,15,936.5,92.5,2.95,23.0,889.0,919.91,685.32
2016,8,29,11,30,940.0,93.0,3.0,23.0,904.0,905.58,675.74
2016,8,29,11,45,942.5,92.5,3.05,23.5,911.0,886.18,661.54
2016,8,29,12,0,945.0,92.0,3.1,24.0,918.0,863.7,645.37
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.5,836.72,627.42
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,806.96,607.52
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.5,769.97,582.51
2016,8,29,13,0,908.0,111.0,3.3,24.0,888.0,731.41,555.84
2016,8,29,13,15,647.0,232.5,3.35,24.0,781.0,631.87,479.69
2016,8,29,13,30,386.0,354.0,3.4,24.0,674.0,549.01,415.27
2016,8,29,13,45,641.5,228.5,3.45,24.0,740.5,562.63,427.84
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,561.72,426.82
2016,8,29,14,15,648.5,201.0,3.5,23.5,700.0,476.0,360.54
2016,8,29,14,30,400.0,299.0,3.5,23.0,593.0,420.16,317.7
2016,8,29,14,45,438.0,267.0,3.55,23.0,573.5,379.74,285.08
2016,8,29,15,0,476.0,235.0,3.6,23.0,554.0,340.33,251.9
2016,8,29,15,15,489.5,213.5,3.6,23.0,523.0,298.64,216.51
2016,8,29,15,30,503.0,192.0,3.6,23.0,492.0,255.62,179.77
2016,8,29,15,45,507.5,174.0,3.6,23.0,455.5,212.47,143.81
2016,8,29,16,0,512.0,156.0,3.6,23.0,419.0,169.01,109.77
2016,8,29,16,15,593.5,118.0,3.6,22.5,393.0,113.66,68.67
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,51.29,38.8
2016,8,29,16,45,627.0,79.5,3.6,21.5,318.5,52.11,39.74
2016,8,29,17,0,579.0,79.0,3.6,21.0,270.0,54.45,41.92
2016,8,29,17,15,530.5,70.5,3.5,20.5,221.5,50.38,38.44
2016,8,29,17,30,482.0,62.0,3.4,20.0,173.0,46.08,34.58
2016,8,29,17,45,411.5,50.5,3.3,19.5,128.0,38.73,27.88
2016,8,29,18,0,341.0,39.0,3.2,19.0,83.0,30.97,20.5
2016,8,29,18,15,170.5,26.5,3.15,18.5,48.5,20.83,7.94
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
