Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,33.37,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,96.08,23.23
2016,8,30,6,15,174.5,37.0,3.1,15.5,60.0,163.43,125.45
2016,8,30,6,30,240.0,53.0,3.1,16.0,93.0,225.68,182.68
2016,8,30,6,45,276.0,70.5,3.1,16.5,131.5,277.5,228.28
2016,8,30,7,0,312.0,88.0,3.1,17.0,170.0,331.51,274.06
2016,8,30,7,15,336.0,104.5,3.0,17.5,210.5,377.91,311.83
2016,8,30,7,30,360.0,121.0,2.9,18.0,251.0,425.0,348.7
2016,8,30,7,45,579.5,94.0,2.85,19.0,340.5,573.41,465.56
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,724.1,573.83
2016,8,30,8,15,821.5,70.0,2.75,20.5,479.5,759.39,595.12
2016,8,30,8,30,844.0,73.0,2.7,21.0,529.0,799.85,620.44
2016,8,30,8,45,863.5,74.0,2.65,22.0,576.0,833.58,639.23
2016,8,30,9,0,883.0,75.0,2.6,23.0,623.0,865.23,656.2
2016,8,30,9,15,895.0,77.0,2.6,23.5,664.0,889.04,669.23
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,910.04,680.36
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,924.41,687.5
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,935.6,692.64
2016,8,30,10,15,929.5,84.0,2.75,25.0,804.0,941.03,695.46
2016,8,30,10,30,936.0,85.0,2.8,25.0,833.0,943.13,696.26
2016,8,30,10,45,942.5,85.0,2.9,25.5,855.0,940.77,693.31
2016,8,30,11,0,949.0,85.0,3.0,26.0,877.0,935.02,688.27
2016,8,30,11,15,951.5,85.5,3.1,26.0,891.5,922.89,680.46
2016,8,30,11,30,954.0,86.0,3.2,26.0,906.0,907.47,670.57
2016,8,30,11,45,956.0,85.0,3.3,26.5,912.5,886.89,655.97
2016,8,30,12,0,958.0,84.0,3.4,27.0,919.0,863.21,639.35
2016,8,30,12,15,957.5,84.0,3.45,27.0,917.0,835.53,621.01
2016,8,30,12,30,957.0,84.0,3.5,27.0,915.0,805.05,600.73
2016,8,30,12,45,951.0,86.5,3.6,27.0,904.5,770.29,577.62
2016,8,30,13,0,945.0,89.0,3.7,27.0,894.0,733.31,552.77
2016,8,30,13,15,941.0,88.5,3.7,26.5,877.0,692.87,524.11
2016,8,30,13,30,937.0,88.0,3.7,26.0,860.0,650.52,493.13
2016,8,30,13,45,933.5,86.0,3.75,26.0,835.5,605.4,458.5
2016,8,30,14,0,930.0,84.0,3.8,26.0,811.0,558.72,421.8
2016,8,30,14,15,922.0,82.5,3.75,25.5,779.5,508.99,382.36
2016,8,30,14,30,914.0,81.0,3.7,25.0,748.0,458.5,341.14
2016,8,30,14,45,905.5,79.0,3.7,25.0,710.5,406.86,297.29
2016,8,30,15,0,897.0,77.0,3.7,25.0,673.0,354.95,252.24
2016,8,30,15,15,883.5,75.0,3.65,24.5,630.0,301.64,206.03
2016,8,30,15,30,870.0,73.0,3.6,24.0,587.0,249.0,160.38
2016,8,30,15,45,852.5,70.5,3.6,24.0,540.0,196.19,116.05
2016,8,30,16,0,835.0,68.0,3.6,24.0,493.0,144.89,77.09
2016,8,30,16,15,810.5,65.0,3.55,23.5,442.5,94.51,47.46
2016,8,30,16,30,786.0,62.0,3.5,23.0,392.0,42.22,30.86
2016,8,30,16,45,752.0,58.5,3.5,22.5,340.0,41.15,30.11
2016,8,30,17,0,718.0,55.0,3.5,22.0,288.0,40.04,29.26
2016,8,30,17,15,666.5,50.0,3.45,21.5,236.0,37.61,27.18
2016,8,30,17,30,615.0,45.0,3.4,21.0,184.0,35.12,24.91
2016,8,30,17,45,528.5,38.5,3.35,20.5,135.5,31.13,21.17
2016,8,30,18,0,442.0,32.0,3.3,20.0,87.0,24.79,15.11
2016,8,30,18,15,221.0,23.0,3.25,19.5,50.5,18.51,5.01
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,136.0,9.5,2.9,14.5,17.5,67.1,0.0
2016,8,31,6,0,272.0,19.0,3.0,15.0,35.0,170.99,26.22
2016,8,31,6,15,393.5,28.5,3.1,15.5,77.5,267.29,205.97
2016,8,31,6,30,515.0,38.0,3.2,16.0,120.0,363.08,294.02
2016,8,31,6,45,584.0,44.0,3.3,16.5,170.0,428.41,352.09
2016,8,31,7,0,653.0,50.0,3.4,17.0,220.0,503.12,414.82
2016,8,31,7,15,697.5,54.5,3.4,17.5,272.5,562.91,462.59
2016,8,31,7,30,742.0,59.0,3.4,18.0,325.0,624.04,508.18
2016,8,31,7,45,773.5,62.5,3.45,18.5,377.0,675.04,544.6
2016,8,31,8,0,805.0,66.0,3.5,19.0,429.0,725.72,579.7
2016,8,31,8,15,827.0,68.5,3.45,19.5,478.5,760.09,601.54
2016,8,31,8,30,849.0,71.0,3.4,20.0,528.0,799.58,626.68
2016,8,31,8,45,865.5,73.5,3.4,20.5,574.0,832.62,646.95
2016,8,31,9,0,882.0,76.0,3.4,21.0,620.0,863.39,665.4
2016,8,31,9,15,894.5,77.5,3.4,21.5,661.5,886.94,678.64
2016,8,31,9,30,907.0,79.0,3.4,22.0,703.0,907.69,689.94
2016,8,31,9,45,912.0,83.0,3.4,22.5,737.5,921.56,696.54
2016,8,31,10,0,917.0,87.0,3.4,23.0,772.0,932.13,701.02
2016,8,31,10,15,924.0,88.0,3.4,23.0,801.0,937.85,703.71
2016,8,31,10,30,931.0,89.0,3.4,23.0,830.0,940.26,704.34
2016,8,31,10,45,935.5,90.0,3.45,23.5,852.0,937.05,700.31
2016,8,31,11,0,940.0,91.0,3.5,24.0,874.0,930.47,694.19
2016,8,31,11,15,943.0,91.5,3.5,24.0,888.0,918.71,685.78
2016,8,31,11,30,946.0,92.0,3.5,24.0,902.0,903.66,675.3
2016,8,31,11,45,947.5,92.0,3.55,24.5,908.5,883.65,660.54
2016,8,31,12,0,949.0,92.0,3.6,25.0,915.0,860.55,643.8
2016,8,31,12,15,948.5,92.0,3.6,25.0,913.5,832.9,625.0
2016,8,31,12,30,948.0,92.0,3.6,25.0,912.0,802.48,604.29
2016,8,31,12,45,938.5,96.0,3.6,25.0,900.0,766.7,579.79
2016,8,31,13,0,929.0,100.0,3.6,25.0,888.0,728.93,553.41
2016,8,31,13,15,924.5,99.0,3.65,25.0,870.5,688.12,523.22
2016,8,31,13,30,920.0,98.0,3.7,25.0,853.0,645.49,491.03
2016,8,31,13,45,916.0,96.0,3.75,25.0,828.5,600.63,456.43
2016,8,31,14,0,912.0,94.0,3.8,25.0,804.0,554.3,419.81
2016,8,31,14,15,903.5,92.5,3.8,25.0,772.0,505.01,379.88
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,455.04,338.37
2016,8,31,14,45,886.0,88.5,3.85,25.0,702.5,403.59,294.75
2016,8,31,15,0,877.0,86.0,3.9,25.0,665.0,351.96,250.01
2016,8,31,15,15,862.0,83.5,3.9,24.5,622.0,298.76,204.05
2016,8,31,15,30,847.0,81.0,3.9,24.0,579.0,246.41,158.9
2016,8,31,15,45,830.0,77.5,3.9,24.0,532.0,194.03,115.21
2016,8,31,16,0,813.0,74.0,3.9,24.0,485.0,136.08,71.37
2016,8,31,16,15,787.0,71.0,3.85,23.5,434.0,86.72,43.27
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,46.86,34.86
2016,8,31,16,45,726.5,63.0,3.8,22.5,331.5,44.81,33.28
2016,8,31,17,0,692.0,58.0,3.8,22.0,280.0,42.65,31.52
2016,8,31,17,15,638.0,53.0,3.7,21.5,228.0,40.35,29.55
2016,8,31,17,30,584.0,48.0,3.6,21.0,176.0,34.75,24.57
2016,8,31,17,45,497.5,40.0,3.55,20.5,128.5,29.97,20.13
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,24.98,15.13
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,12.21,0.09
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,61.75,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,158.19,1.79
2016,9,1,6,15,372.5,29.0,2.35,15.5,74.5,256.45,195.85
2016,9,1,6,30,497.0,39.0,2.3,16.0,117.0,353.33,284.75
2016,9,1,6,45,564.5,46.5,2.3,16.5,167.0,423.03,345.53
2016,9,1,7,0,632.0,54.0,2.3,17.0,217.0,497.22,406.98
2016,9,1,7,15,316.0,69.0,2.15,17.5,150.5,316.8,261.6
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,79.85,61.28
2016,9,1,7,45,0.0,105.0,1.9,18.5,105.0,100.94,78.74
2016,9,1,8,0,0.0,126.0,1.8,19.0,126.0,121.92,95.48
2016,9,1,8,15,0.0,139.5,1.75,19.0,139.5,134.81,105.6
2016,9,1,8,30,0.0,153.0,1.7,19.0,153.0,147.69,115.61
2016,9,1,8,45,0.5,161.0,1.65,19.5,161.5,155.3,121.09
2016,9,1,9,0,1.0,169.0,1.6,20.0,170.0,163.0,126.61
2016,9,1,9,15,10.0,207.0,1.65,20.5,214.0,208.81,162.41
2016,9,1,9,30,19.0,245.0,1.7,21.0,258.0,254.71,197.43
2016,9,1,9,45,74.5,298.5,1.75,21.5,353.5,371.24,286.66
2016,9,1,10,0,130.0,352.0,1.8,22.0,449.0,488.21,372.36
2016,9,1,10,15,321.0,318.0,1.9,22.0,569.5,631.22,479.47
2016,9,1,10,30,512.0,284.0,2.0,22.0,690.0,772.31,580.83
2016,9,1,10,45,726.5,189.5,2.1,22.5,783.0,861.81,643.58
2016,9,1,11,0,941.0,95.0,2.2,23.0,876.0,932.6,688.89
2016,9,1,11,15,944.0,95.5,2.35,23.0,890.0,920.66,681.2
2016,9,1,11,30,947.0,96.0,2.5,23.0,904.0,905.44,672.12
2016,9,1,11,45,945.5,98.0,2.65,23.0,909.5,884.75,659.33
2016,9,1,12,0,944.0,100.0,2.8,23.0,915.0,861.05,644.44
2016,9,1,12,15,943.5,100.0,2.8,23.0,913.5,833.33,625.72
2016,9,1,12,30,943.0,100.0,2.8,23.0,912.0,802.86,605.12
2016,9,1,12,45,937.5,101.0,2.85,23.0,901.0,767.12,581.08
2016,9,1,13,0,932.0,102.0,2.9,23.0,890.0,729.23,554.74
2016,9,1,13,15,928.0,101.5,2.85,23.0,872.5,688.97,524.59
2016,9,1,13,30,924.0,101.0,2.8,23.0,855.0,646.84,492.47
2016,9,1,13,45,919.5,99.0,2.75,23.0,830.5,601.43,457.27
2016,9,1,14,0,915.0,97.0,2.7,23.0,806.0,554.58,420.13
2016,9,1,14,15,906.5,95.5,2.75,23.0,774.0,505.07,380.28
2016,9,1,14,30,898.0,94.0,2.8,23.0,742.0,454.88,338.75
2016,9,1,14,45,699.5,157.0,2.85,23.0,646.0,378.89,279.38
2016,9,1,15,0,501.0,220.0,2.9,23.0,550.0,329.51,241.77
2016,9,1,15,15,672.0,153.0,2.9,22.5,564.0,290.3,203.79
2016,9,1,15,30,843.0,86.0,2.9,22.0,578.0,238.95,153.69
2016,9,1,15,45,819.5,84.0,2.95,22.0,529.0,186.69,110.44
2016,9,1,16,0,796.0,82.0,3.0,22.0,480.0,136.71,73.59
2016,9,1,16,15,768.0,78.5,3.0,21.5,429.0,87.84,46.63
2016,9,1,16,30,740.0,75.0,3.0,21.0,378.0,52.51,40.08
2016,9,1,16,45,696.0,71.0,3.0,20.5,325.0,46.7,35.23
2016,9,1,17,0,652.0,67.0,3.0,20.0,272.0,45.88,34.63
2016,9,1,17,15,593.0,60.5,3.0,19.5,220.5,42.99,32.12
2016,9,1,17,30,534.0,54.0,3.0,19.0,169.0,39.99,29.34
2016,9,1,17,45,435.0,45.0,3.0,18.5,121.5,34.59,24.26
2016,9,1,18,0,336.0,36.0,3.0,18.0,74.0,28.98,18.44
2016,9,1,18,15,168.0,18.0,2.95,17.5,37.0,14.16,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,38.2,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,103.37,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.5,198.85,150.78
2016,9,2,6,30,372.0,45.0,2.2,15.0,103.0,289.73,234.38
2016,9,2,6,45,446.5,54.5,2.2,16.0,150.0,361.13,296.1
2016,9,2,7,0,521.0,64.0,2.2,17.0,197.0,437.56,359.17
2016,9,2,7,15,572.0,71.0,2.1,17.5,247.5,499.44,408.43
2016,9,2,7,30,623.0,78.0,2.0,18.0,298.0,563.41,457.03
2016,9,2,7,45,660.0,83.0,1.9,18.5,348.5,616.03,494.05
2016,9,2,8,0,697.0,88.0,1.8,19.0,399.0,668.93,529.72
2016,9,2,8,15,723.5,92.5,1.75,19.5,447.5,712.63,557.87
2016,9,2,8,30,750.0,97.0,1.7,20.0,496.0,751.87,582.16
2016,9,2,8,45,555.5,170.5,1.65,21.0,480.5,683.24,528.01
2016,9,2,9,0,361.0,244.0,1.6,22.0,465.0,591.77,454.92
2016,9,2,9,15,434.5,236.5,1.65,22.5,520.5,662.59,505.78
2016,9,2,9,30,508.0,229.0,1.7,23.0,576.0,721.0,545.77
2016,9,2,9,45,698.0,160.0,1.75,23.5,662.5,821.73,615.25
2016,9,2,10,0,888.0,91.0,1.8,24.0,749.0,905.35,668.08
2016,9,2,10,15,895.0,92.0,1.85,24.5,777.5,910.82,668.97
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,913.07,668.71
2016,9,2,10,45,905.0,95.5,1.95,25.5,827.0,910.07,665.19
2016,9,2,11,0,908.0,98.0,2.0,26.0,848.0,903.78,659.7
2016,9,2,11,15,911.0,98.5,2.05,26.0,862.0,892.17,652.17
2016,9,2,11,30,914.0,99.0,2.1,26.0,876.0,877.39,642.68
2016,9,2,11,45,915.0,99.5,2.2,26.0,882.0,857.83,630.53
2016,9,2,12,0,916.0,100.0,2.3,26.0,888.0,835.31,616.39
2016,9,2,12,15,915.5,100.0,2.35,26.0,886.5,808.27,598.79
2016,9,2,12,30,915.0,100.0,2.4,26.0,885.0,778.56,579.33
2016,9,2,12,45,897.5,108.5,2.5,26.5,871.5,742.09,554.32
2016,9,2,13,0,880.0,117.0,2.6,27.0,858.0,704.12,526.75
2016,9,2,13,15,875.5,116.0,2.7,27.0,840.5,664.83,498.46
2016,9,2,13,30,871.0,115.0,2.8,27.0,823.0,623.86,468.22
2016,9,2,13,45,868.0,112.0,2.9,27.0,799.5,580.47,435.43
2016,9,2,14,0,865.0,109.0,3.0,27.0,776.0,535.65,400.62
2016,9,2,14,15,856.0,107.5,3.1,26.5,745.0,488.07,363.44
2016,9,2,14,30,847.0,106.0,3.2,26.0,714.0,439.94,324.6
2016,9,2,14,45,838.0,102.5,3.3,26.0,677.0,384.6,278.63
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,333.91,235.12
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,282.43,191.05
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,232.05,148.13
2016,9,2,15,45,778.0,90.0,3.55,24.5,508.5,181.34,106.94
2016,9,2,16,0,759.0,86.0,3.6,24.0,462.0,132.5,71.7
2016,9,2,16,15,729.5,82.0,3.55,23.5,412.0,85.28,46.78
2016,9,2,16,30,700.0,78.0,3.5,23.0,362.0,49.73,37.35
2016,9,2,16,45,659.5,73.0,3.5,22.5,311.0,48.31,36.32
2016,9,2,17,0,619.0,68.0,3.5,22.0,260.0,46.82,35.14
2016,9,2,17,15,558.0,61.0,3.5,21.0,209.5,43.58,32.4
2016,9,2,17,30,497.0,54.0,3.5,20.0,159.0,40.2,29.35
2016,9,2,17,45,399.5,44.5,3.5,19.5,113.5,34.36,23.88
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,28.28,17.53
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,13.87,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,28.49,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,163.56,122.82
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,282.56,229.58
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,353.86,292.34
2016,9,3,7,0,500.0,70.0,2.9,15.0,196.0,429.98,356.77
2016,9,3,7,15,552.5,77.5,2.8,15.5,246.5,492.83,407.84
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,557.76,458.34
2016,9,3,7,45,637.5,92.5,2.6,17.0,347.0,609.48,495.28
2016,9,3,8,0,670.0,100.0,2.5,18.0,397.0,661.17,530.12
2016,9,3,8,15,697.5,105.0,2.4,18.5,446.0,705.45,559.25
2016,9,3,8,30,725.0,110.0,2.3,19.0,495.0,748.73,586.86
2016,9,3,8,45,743.5,115.0,2.2,19.5,539.5,783.08,607.4
2016,9,3,9,0,762.0,120.0,2.1,20.0,584.0,811.34,623.29
2016,9,3,9,15,777.5,123.5,2.1,20.0,624.5,837.37,639.49
2016,9,3,9,30,793.0,127.0,2.1,20.0,665.0,860.87,653.91
2016,9,3,9,45,835.0,114.0,2.1,20.5,707.5,887.0,668.86
2016,9,3,10,0,877.0,101.0,2.1,21.0,750.0,903.97,677.53
2016,9,3,10,15,884.5,102.5,2.2,21.0,778.0,910.18,681.42
2016,9,3,10,30,892.0,104.0,2.3,21.0,806.0,913.17,683.39
2016,9,3,10,45,895.5,105.5,2.45,21.5,827.0,909.35,680.05
2016,9,3,11,0,899.0,107.0,2.6,22.0,848.0,902.3,674.65
2016,9,3,11,15,902.0,108.0,2.75,22.0,861.5,891.08,667.81
2016,9,3,11,30,905.0,109.0,2.9,22.0,875.0,876.71,658.85
2016,9,3,11,45,905.5,109.5,3.05,22.0,881.0,856.68,646.01
2016,9,3,12,0,906.0,110.0,3.2,22.0,887.0,833.73,631.13
2016,9,3,12,15,906.0,109.5,3.3,22.0,885.5,806.64,613.02
2016,9,3,12,30,906.0,109.0,3.4,22.0,884.0,776.9,592.97
2016,9,3,12,45,891.5,116.0,3.5,22.0,871.0,741.26,568.6
2016,9,3,13,0,877.0,123.0,3.6,22.0,858.0,704.0,541.08
2016,9,3,13,15,873.0,122.0,3.6,22.0,841.0,665.0,511.5
2016,9,3,13,30,869.0,121.0,3.6,22.0,824.0,624.29,480.03
2016,9,3,13,45,867.5,117.5,3.65,22.0,801.0,581.25,446.29
2016,9,3,14,0,866.0,114.0,3.7,22.0,778.0,536.66,410.45
2016,9,3,14,15,632.0,203.0,3.7,21.5,677.0,455.95,347.57
2016,9,3,14,30,398.0,292.0,3.7,21.0,576.0,404.04,307.57
2016,9,3,14,45,615.5,197.5,3.7,21.0,609.5,376.2,281.05
2016,9,3,15,0,833.0,103.0,3.7,21.0,643.0,334.57,239.86
2016,9,3,15,15,817.0,100.0,3.75,20.5,600.0,282.45,194.35
2016,9,3,15,30,801.0,97.0,3.8,20.0,557.0,231.46,150.18
2016,9,3,15,45,779.0,94.0,3.85,20.0,510.0,180.94,108.53
2016,9,3,16,0,757.0,91.0,3.9,20.0,463.0,132.62,73.7
2016,9,3,16,15,727.5,86.5,3.95,19.5,412.5,79.64,44.72
2016,9,3,16,30,698.0,82.0,4.0,19.0,362.0,52.89,40.78
2016,9,3,16,45,650.0,78.0,4.05,19.0,310.0,52.38,40.44
2016,9,3,17,0,602.0,74.0,4.1,19.0,258.0,51.92,40.06
2016,9,3,17,15,539.0,66.0,4.0,18.0,207.0,48.07,36.75
2016,9,3,17,30,476.0,58.0,3.9,17.0,156.0,44.05,33.08
2016,9,3,17,45,366.5,47.5,3.85,16.5,109.5,37.46,26.81
2016,9,3,18,0,257.0,37.0,3.8,16.0,63.0,28.98,18.04
2016,9,3,18,15,128.5,18.5,3.75,15.5,31.5,14.62,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,23.21,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,61.73,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,161.63,120.38
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,246.65,200.42
2016,9,4,6,45,366.5,65.5,2.8,13.5,143.0,322.63,267.34
2016,9,4,7,0,453.0,78.0,2.8,14.0,191.0,405.43,337.63
2016,9,4,7,15,508.5,87.0,2.65,14.5,241.5,472.57,392.29
2016,9,4,7,30,564.0,96.0,2.5,15.0,292.0,539.98,444.87
2016,9,4,7,45,613.0,101.0,2.45,16.0,344.5,599.82,489.0
2016,9,4,8,0,662.0,106.0,2.4,17.0,397.0,660.51,531.3
2016,9,4,8,15,691.0,111.0,2.3,17.5,446.5,705.7,561.08
2016,9,4,8,30,720.0,116.0,2.2,18.0,496.0,749.94,589.39
2016,9,4,8,45,748.5,117.5,2.1,18.5,543.0,788.33,612.77
2016,9,4,9,0,777.0,119.0,2.0,19.0,590.0,821.06,631.66
2016,9,4,9,15,793.0,122.0,1.95,19.5,631.0,847.09,646.06
2016,9,4,9,30,809.0,125.0,1.9,20.0,672.0,870.54,658.59
2016,9,4,9,45,842.5,116.5,1.9,20.5,712.5,894.06,671.61
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,908.16,678.29
2016,9,4,10,15,884.0,109.5,1.95,21.0,782.0,914.59,681.9
2016,9,4,10,30,892.0,111.0,2.0,21.0,811.0,917.82,683.58
2016,9,4,10,45,897.5,112.0,2.05,21.5,832.5,915.03,680.12
2016,9,4,11,0,903.0,113.0,2.1,22.0,854.0,908.98,674.69
2016,9,4,11,15,906.5,113.5,2.2,22.0,868.0,897.44,667.53
2016,9,4,11,30,910.0,114.0,2.3,22.0,882.0,882.73,658.32
2016,9,4,11,45,911.5,114.0,2.4,22.5,888.5,862.76,644.34
2016,9,4,12,0,913.0,114.0,2.5,23.0,895.0,839.82,628.41
2016,9,4,12,15,912.5,114.0,2.6,23.0,893.0,812.49,610.65
2016,9,4,12,30,912.0,114.0,2.7,23.0,891.0,782.5,590.95
2016,9,4,12,45,913.5,111.5,2.8,23.5,882.0,749.09,567.61
2016,9,4,13,0,915.0,109.0,2.9,24.0,873.0,713.21,540.93
2016,9,4,13,15,911.0,108.0,2.95,24.0,855.5,672.86,511.06
2016,9,4,13,30,907.0,107.0,3.0,24.0,838.0,630.7,479.18
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.5,585.54,444.42
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,539.15,407.73
2016,9,4,14,15,885.0,103.5,3.2,23.5,755.0,490.18,368.57
2016,9,4,14,30,876.0,102.0,3.2,23.0,723.0,440.61,327.72
2016,9,4,14,45,864.0,100.0,3.25,23.0,684.5,389.21,283.85
2016,9,4,15,0,852.0,98.0,3.3,23.0,646.0,332.19,234.87
2016,9,4,15,15,835.5,95.0,3.3,22.5,602.5,279.01,188.88
2016,9,4,15,30,819.0,92.0,3.3,22.0,559.0,226.99,144.31
2016,9,4,15,45,796.5,89.0,3.3,22.0,511.0,175.51,102.53
2016,9,4,16,0,774.0,86.0,3.3,22.0,463.0,126.26,67.98
2016,9,4,16,15,744.0,82.0,3.35,21.5,412.0,78.44,44.96
2016,9,4,16,30,714.0,78.0,3.4,21.0,361.0,50.27,38.17
2016,9,4,16,45,668.5,73.0,3.5,20.5,308.5,48.84,37.11
2016,9,4,17,0,623.0,68.0,3.6,20.0,256.0,47.36,35.91
2016,9,4,17,15,559.0,61.0,3.6,19.0,204.5,44.12,33.12
2016,9,4,17,30,495.0,54.0,3.6,18.0,153.0,40.78,30.04
2016,9,4,17,45,390.5,43.5,3.6,17.5,107.0,34.01,23.66
2016,9,4,18,0,286.0,33.0,3.6,17.0,61.0,26.93,15.89
2016,9,4,18,15,143.0,16.5,3.45,16.5,30.5,13.31,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.5,8.0,1.05,12.5,11.5,7.63,0.0
2016,9,5,6,0,147.0,16.0,1.0,13.0,23.0,102.73,0.0
2016,9,5,6,15,272.0,29.0,1.0,13.5,61.5,202.72,148.72
2016,9,5,6,30,397.0,42.0,1.0,14.0,100.0,297.66,238.73
2016,9,5,6,45,478.0,51.0,1.0,15.0,149.0,372.67,302.92
2016,9,5,7,0,559.0,60.0,1.0,16.0,198.0,453.25,368.29
2016,9,5,7,15,610.5,66.5,0.9,16.5,249.5,515.78,416.66
2016,9,5,7,30,662.0,73.0,0.8,17.0,301.0,580.36,463.88
2016,9,5,7,45,699.0,77.5,0.75,18.0,352.5,633.23,498.61
2016,9,5,8,0,736.0,82.0,0.7,19.0,404.0,682.79,529.47
2016,9,5,8,15,762.0,85.5,0.65,19.5,453.5,725.95,555.67
2016,9,5,8,30,788.0,89.0,0.6,20.0,503.0,767.83,580.22
2016,9,5,8,45,807.5,92.0,0.6,21.0,549.0,802.09,598.69
2016,9,5,9,0,827.0,95.0,0.6,22.0,595.0,834.24,615.46
2016,9,5,9,15,841.5,97.5,0.65,22.5,636.0,859.1,629.33
2016,9,5,9,30,856.0,100.0,0.7,23.0,677.0,874.4,637.1
2016,9,5,9,45,873.0,98.5,0.8,23.5,713.5,891.6,647.18
2016,9,5,10,0,890.0,97.0,0.9,24.0,750.0,905.92,655.42
2016,9,5,10,15,898.0,98.5,1.05,24.5,779.0,912.44,659.6
2016,9,5,10,30,906.0,100.0,1.2,25.0,808.0,915.7,661.77
2016,9,5,10,45,910.0,101.5,1.35,25.5,829.0,912.11,659.56
2016,9,5,11,0,914.0,103.0,1.5,26.0,850.0,905.22,655.27
2016,9,5,11,15,917.0,103.5,1.65,26.0,864.0,893.17,648.9
2016,9,5,11,30,920.0,104.0,1.8,26.0,878.0,877.92,640.4
2016,9,5,11,45,919.5,105.5,1.95,26.0,883.5,857.66,628.51
2016,9,5,12,0,919.0,107.0,2.1,26.0,889.0,834.45,614.53
2016,9,5,12,15,918.5,107.0,2.2,26.0,887.5,806.97,597.15
2016,9,5,12,30,918.0,107.0,2.3,26.0,886.0,776.82,577.82
2016,9,5,12,45,696.5,213.0,2.4,26.5,799.5,687.84,512.69
2016,9,5,13,0,475.0,319.0,2.5,27.0,713.0,605.92,450.58
2016,9,5,13,15,675.0,220.0,2.55,26.5,767.5,619.61,464.13
2016,9,5,13,30,875.0,121.0,2.6,26.0,822.0,620.43,466.48
2016,9,5,13,45,868.0,119.5,2.7,26.0,796.5,575.74,432.28
2016,9,5,14,0,861.0,118.0,2.8,26.0,771.0,529.94,396.53
2016,9,5,14,15,851.0,116.0,2.8,26.0,739.0,477.53,354.74
2016,9,5,14,30,841.0,114.0,2.8,26.0,707.0,428.07,313.97
2016,9,5,14,45,829.5,111.0,2.85,26.0,669.0,377.11,271.18
2016,9,5,15,0,818.0,108.0,2.9,26.0,631.0,326.41,227.76
2016,9,5,15,15,801.0,105.0,2.85,25.5,587.5,274.84,183.87
2016,9,5,15,30,784.0,102.0,2.8,25.0,544.0,224.55,141.61
2016,9,5,15,45,764.0,97.0,2.8,24.5,497.0,173.7,101.44
2016,9,5,16,0,744.0,92.0,2.8,24.0,450.0,124.87,68.18
2016,9,5,16,15,713.5,87.0,2.7,23.5,400.0,72.19,42.06
2016,9,5,16,30,683.0,82.0,2.6,23.0,350.0,53.38,40.54
2016,9,5,16,45,642.0,75.5,2.55,22.5,298.5,50.96,38.63
2016,9,5,17,0,601.0,69.0,2.5,22.0,247.0,48.39,36.49
2016,9,5,17,15,537.0,61.5,2.45,21.0,196.5,44.79,33.4
2016,9,5,17,30,473.0,54.0,2.4,20.0,146.0,41.05,29.98
2016,9,5,17,45,372.5,42.5,2.35,19.5,101.0,33.36,22.81
2016,9,5,18,0,272.0,31.0,2.3,19.0,56.0,25.26,13.91
2016,9,5,18,15,136.0,15.5,2.3,18.0,28.0,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,151.0,15.0,0.8,15.0,21.0,83.55,0.0
2016,9,6,6,15,278.0,27.5,0.7,15.5,59.5,203.58,145.76
2016,9,6,6,30,405.0,40.0,0.6,16.0,98.0,298.88,236.48
2016,9,6,6,45,482.0,49.0,0.55,16.5,146.0,371.52,298.21
2016,9,6,7,0,559.0,58.0,0.5,17.0,194.0,449.48,360.84
2016,9,6,7,15,610.5,64.0,0.5,17.5,245.5,511.17,408.43
2016,9,6,7,30,662.0,70.0,0.5,18.0,297.0,574.94,455.2
2016,9,6,7,45,697.0,75.0,0.5,19.0,348.0,626.84,489.34
2016,9,6,8,0,732.0,80.0,0.5,20.0,399.0,675.49,519.86
2016,9,6,8,15,758.0,84.0,0.55,21.0,448.0,719.02,546.5
2016,9,6,8,30,784.0,88.0,0.6,22.0,497.0,761.29,571.62
2016,9,6,8,45,801.5,91.5,0.7,23.0,542.5,794.29,590.79
2016,9,6,9,0,819.0,95.0,0.8,24.0,588.0,825.11,608.37
2016,9,6,9,15,834.0,97.5,0.8,24.5,629.0,850.19,621.59
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,865.78,628.67
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,880.19,633.92
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,891.58,637.29
2016,9,6,10,15,875.0,106.5,0.85,27.5,767.5,897.88,639.7
2016,9,6,10,30,883.0,108.0,0.9,28.0,796.0,900.99,640.29
2016,9,6,10,45,888.5,109.5,1.0,28.5,817.5,898.65,638.42
2016,9,6,11,0,894.0,111.0,1.1,29.0,839.0,893.06,634.62
2016,9,6,11,15,898.0,111.5,1.25,29.0,853.0,881.93,629.33
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,867.63,621.94
2016,9,6,11,45,903.5,112.0,1.6,29.0,873.0,847.69,611.33
2016,9,6,12,0,905.0,112.0,1.8,29.0,879.0,824.81,598.52
2016,9,6,12,15,904.5,112.0,1.9,29.0,877.5,797.56,581.68
2016,9,6,12,30,904.0,112.0,2.0,29.0,876.0,767.68,562.94
2016,9,6,12,45,897.0,114.5,2.15,29.0,864.5,733.07,540.82
2016,9,6,13,0,890.0,117.0,2.3,29.0,853.0,696.48,515.49
2016,9,6,13,15,885.5,116.0,2.35,29.0,835.5,656.56,486.72
2016,9,6,13,30,881.0,115.0,2.4,29.0,818.0,614.93,456.03
2016,9,6,13,45,876.5,113.0,2.5,29.0,793.5,570.91,422.99
2016,9,6,14,0,872.0,111.0,2.6,29.0,769.0,525.55,387.96
2016,9,6,14,15,862.5,109.0,2.6,28.5,737.0,476.83,349.88
2016,9,6,14,30,853.0,107.0,2.6,28.0,705.0,422.92,306.86
2016,9,6,14,45,842.5,103.5,2.6,28.0,667.0,371.34,263.77
2016,9,6,15,0,832.0,100.0,2.6,28.0,629.0,319.9,219.98
2016,9,6,15,15,815.0,97.5,2.55,28.0,585.5,268.1,175.85
2016,9,6,15,30,798.0,95.0,2.5,28.0,542.0,217.53,133.59
2016,9,6,15,45,595.5,132.0,2.5,28.0,449.5,170.07,104.23
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,148.14,98.57
2016,9,6,16,15,545.0,123.0,2.45,27.0,352.0,93.49,62.85
2016,9,6,16,30,697.0,77.0,2.4,26.0,347.0,49.98,37.11
2016,9,6,16,45,656.5,71.0,2.35,25.5,295.5,47.78,35.42
2016,9,6,17,0,616.0,65.0,2.3,25.0,244.0,45.44,33.49
2016,9,6,17,15,551.0,57.5,2.15,24.0,193.5,41.68,30.28
2016,9,6,17,30,486.0,50.0,2.0,23.0,143.0,37.76,26.73
2016,9,6,17,45,384.0,39.0,1.9,22.0,98.0,30.39,19.96
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,22.61,11.12
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,75.87,0.0
2016,9,7,6,15,262.0,27.5,1.15,18.5,57.0,195.0,135.62
2016,9,7,6,30,387.0,41.0,1.2,19.0,95.0,289.22,227.16
2016,9,7,6,45,466.5,50.0,1.3,20.0,143.0,362.51,289.74
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,441.25,353.62
2016,9,7,7,15,598.0,66.0,1.45,21.5,242.0,503.95,402.95
2016,9,7,7,30,650.0,73.0,1.5,22.0,293.0,568.77,451.75
2016,9,7,7,45,687.0,78.0,1.55,23.0,344.5,621.64,487.94
2016,9,7,8,0,724.0,83.0,1.6,24.0,396.0,671.03,520.19
2016,9,7,8,15,750.0,87.0,1.55,24.5,445.0,714.26,547.32
2016,9,7,8,30,776.0,91.0,1.5,25.0,494.0,756.23,572.83
2016,9,7,8,45,796.0,94.0,1.45,25.5,539.5,790.45,592.42
2016,9,7,9,0,816.0,97.0,1.4,26.0,585.0,822.6,610.27
2016,9,7,9,15,830.5,99.5,1.3,26.5,625.5,847.08,622.13
2016,9,7,9,30,845.0,102.0,1.2,27.0,666.0,868.89,632.07
2016,9,7,9,45,855.5,104.0,1.15,28.0,701.0,877.06,632.56
2016,9,7,10,0,866.0,106.0,1.1,29.0,736.0,889.1,635.73
2016,9,7,10,15,874.0,107.5,1.0,29.5,764.5,895.28,635.66
2016,9,7,10,30,882.0,109.0,0.9,30.0,793.0,898.27,633.68
2016,9,7,10,45,888.0,109.5,0.85,30.5,814.5,895.22,628.91
2016,9,7,11,0,894.0,110.0,0.8,31.0,836.0,888.95,622.36
2016,9,7,11,15,897.5,111.0,0.85,31.5,849.5,877.82,614.69
2016,9,7,11,30,901.0,112.0,0.9,32.0,863.0,863.52,605.19
2016,9,7,11,45,903.0,111.5,1.0,32.5,869.5,843.43,592.88
2016,9,7,12,0,905.0,111.0,1.1,33.0,876.0,820.39,578.69
2016,9,7,12,15,904.5,111.5,1.25,33.0,874.0,793.56,563.69
2016,9,7,12,30,904.0,112.0,1.4,33.0,872.0,764.07,546.64
2016,9,7,12,45,876.5,125.0,1.55,33.0,855.0,724.81,521.94
2016,9,7,13,0,849.0,138.0,1.7,33.0,838.0,684.79,495.02
2016,9,7,13,15,844.0,137.0,1.8,32.5,820.0,645.02,468.54
2016,9,7,13,30,839.0,136.0,1.9,32.0,802.0,603.72,440.05
2016,9,7,13,45,831.0,134.5,2.0,32.0,776.5,559.06,407.35
2016,9,7,14,0,823.0,133.0,2.1,32.0,751.0,513.52,373.02
2016,9,7,14,15,812.5,131.0,2.15,31.5,719.0,465.79,336.61
2016,9,7,14,30,802.0,129.0,2.2,31.0,687.0,417.86,298.85
2016,9,7,14,45,786.5,126.5,2.3,31.0,648.5,367.83,258.1
2016,9,7,15,0,771.0,124.0,2.4,31.0,610.0,318.55,217.17
2016,9,7,15,15,751.5,120.0,2.4,30.5,566.5,262.73,171.61
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,213.38,131.65
2016,9,7,15,45,705.5,112.0,2.45,30.0,475.5,164.97,95.04
2016,9,7,16,0,679.0,108.0,2.5,30.0,428.0,119.33,66.11
2016,9,7,16,15,644.0,102.0,2.45,29.0,378.0,74.98,48.63
2016,9,7,16,30,609.0,96.0,2.4,28.0,328.0,64.63,49.16
2016,9,7,16,45,560.0,88.0,2.4,27.5,277.0,61.49,46.7
2016,9,7,17,0,511.0,80.0,2.4,27.0,226.0,58.17,43.97
2016,9,7,17,15,441.0,70.0,2.2,26.0,177.0,52.83,39.44
2016,9,7,17,30,371.0,60.0,2.0,25.0,128.0,45.43,32.91
2016,9,7,17,45,269.0,45.0,1.85,24.0,86.0,34.75,23.29
2016,9,7,18,0,167.0,30.0,1.7,23.0,44.0,23.61,10.83
2016,9,7,18,15,83.5,15.0,1.6,22.0,22.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,41.88,0.0
2016,9,8,6,15,176.0,29.0,1.35,15.5,50.0,151.84,103.76
2016,9,8,6,30,285.0,46.0,1.4,16.0,85.0,237.97,188.93
2016,9,8,6,45,367.5,58.0,1.45,16.5,131.5,310.31,252.02
2016,9,8,7,0,450.0,70.0,1.5,17.0,178.0,392.47,320.44
2016,9,8,7,15,358.5,96.5,1.5,17.5,195.5,376.8,307.71
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,343.2,279.88
2016,9,8,7,45,272.0,144.5,1.5,18.5,249.5,378.74,307.12
2016,9,8,8,0,277.0,166.0,1.5,19.0,286.0,413.37,332.39
2016,9,8,8,15,310.0,182.5,1.5,19.5,331.0,462.98,369.0
2016,9,8,8,30,343.0,199.0,1.5,20.0,376.0,513.06,404.9
2016,9,8,8,45,361.5,215.0,1.55,21.0,417.0,550.56,429.88
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,587.27,453.8
2016,9,8,9,15,577.0,180.0,1.6,22.0,551.5,720.4,551.25
2016,9,8,9,30,774.0,129.0,1.6,22.0,645.0,834.76,628.15
2016,9,8,9,45,790.5,130.0,1.65,22.5,680.5,853.01,637.21
2016,9,8,10,0,807.0,131.0,1.7,23.0,716.0,868.44,645.47
2016,9,8,10,15,816.0,133.0,1.75,23.5,744.5,875.36,648.17
2016,9,8,10,30,825.0,135.0,1.8,24.0,773.0,879.19,649.02
2016,9,8,10,45,832.0,136.0,1.85,24.5,794.5,877.07,646.09
2016,9,8,11,0,839.0,137.0,1.9,25.0,816.0,871.8,641.27
2016,9,8,11,15,843.0,138.0,1.95,25.0,829.5,860.83,634.08
2016,9,8,11,30,847.0,139.0,2.0,25.0,843.0,846.81,624.98
2016,9,8,11,45,850.0,138.5,2.05,25.5,849.5,827.49,611.23
2016,9,8,12,0,853.0,138.0,2.1,26.0,856.0,805.3,595.66
2016,9,8,12,15,852.5,138.0,2.15,26.0,853.5,778.19,577.94
2016,9,8,12,30,852.0,138.0,2.2,26.0,851.0,748.59,558.3
2016,9,8,12,45,842.5,141.0,2.25,26.0,839.0,713.26,533.26
2016,9,8,13,0,833.0,144.0,2.3,26.0,827.0,676.27,506.61
2016,9,8,13,15,632.5,229.0,2.3,26.0,741.5,592.75,443.89
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,521.33,389.75
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.5,487.65,364.84
2016,9,8,14,0,420.0,299.0,2.4,26.0,613.0,453.93,339.18
2016,9,8,14,15,606.0,214.5,2.4,25.5,645.5,439.83,327.16
2016,9,8,14,30,792.0,130.0,2.4,25.0,678.0,411.09,301.28
2016,9,8,14,45,645.0,170.0,2.45,25.0,600.0,348.31,252.17
2016,9,8,15,0,498.0,210.0,2.5,25.0,522.0,303.18,217.81
2016,9,8,15,15,615.0,161.5,2.5,24.5,519.5,261.41,179.21
2016,9,8,15,30,732.0,113.0,2.5,24.0,517.0,207.35,129.99
2016,9,8,15,45,711.0,107.0,2.55,24.0,470.5,158.17,92.02
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,111.18,61.87
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,66.78,51.79
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,60.25,46.48
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,56.5,43.42
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,52.51,40.03
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,47.35,35.54
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,41.94,30.59
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,31.28,20.74
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,21.26,8.25
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
