Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,49.02,0.0
2016,9,9,6,15,204.0,28.0,1.5,14.5,51.0,162.94,108.98
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,256.75,204.31
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,332.78,270.89
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,414.72,339.34
2016,9,9,7,15,250.0,69.5,1.4,16.5,128.5,268.9,221.59
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,71.87,54.88
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,98.37,76.83
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,124.81,97.87
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,143.99,112.85
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,163.16,127.58
2016,9,9,8,45,9.0,185.0,0.95,20.5,190.5,187.97,146.62
2016,9,9,9,0,14.0,206.0,0.9,21.0,215.0,212.8,165.3
2016,9,9,9,15,17.5,224.0,0.9,21.5,235.5,233.15,180.24
2016,9,9,9,30,21.0,242.0,0.9,22.0,256.0,253.42,194.94
2016,9,9,9,45,33.0,272.5,0.95,23.0,296.0,305.48,233.23
2016,9,9,10,0,45.0,303.0,1.0,24.0,336.0,346.07,261.98
2016,9,9,10,15,213.5,315.0,1.05,24.5,478.5,514.39,387.21
2016,9,9,10,30,382.0,327.0,1.1,25.0,621.0,679.58,502.26
2016,9,9,10,45,635.5,219.5,1.2,25.5,724.5,793.86,582.78
2016,9,9,11,0,889.0,112.0,1.3,26.0,828.0,880.4,638.54
2016,9,9,11,15,893.0,112.5,1.4,26.0,841.5,869.05,631.0
2016,9,9,11,30,897.0,113.0,1.5,26.0,855.0,854.54,622.54
2016,9,9,11,45,900.0,112.5,1.65,26.5,861.5,835.14,610.2
2016,9,9,12,0,903.0,112.0,1.8,27.0,868.0,812.76,595.78
2016,9,9,12,15,902.5,112.0,1.9,27.0,865.5,785.33,578.59
2016,9,9,12,30,902.0,112.0,2.0,27.0,863.0,755.28,559.49
2016,9,9,12,45,673.0,217.5,2.1,27.5,774.0,664.09,492.35
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,580.78,429.67
2016,9,9,13,15,448.5,313.0,2.25,27.5,672.0,551.81,410.14
2016,9,9,13,30,453.0,303.0,2.3,27.0,659.0,521.75,388.94
2016,9,9,13,45,446.0,296.0,2.4,27.0,636.5,487.19,363.26
2016,9,9,14,0,439.0,289.0,2.5,27.0,614.0,452.61,337.02
2016,9,9,14,15,443.5,273.5,2.55,26.5,590.0,416.13,309.33
2016,9,9,14,30,448.0,258.0,2.6,26.0,566.0,378.93,280.27
2016,9,9,14,45,472.5,233.0,2.65,26.0,541.5,340.08,248.29
2016,9,9,15,0,497.0,208.0,2.7,26.0,517.0,298.75,213.54
2016,9,9,15,15,626.5,156.5,2.7,25.5,517.5,256.76,174.35
2016,9,9,15,30,756.0,105.0,2.7,25.0,518.0,206.72,127.9
2016,9,9,15,45,732.5,100.5,2.75,24.5,471.0,152.02,86.35
2016,9,9,16,0,709.0,96.0,2.8,24.0,424.0,104.96,57.37
2016,9,9,16,15,674.0,90.5,2.85,23.0,373.5,59.67,45.85
2016,9,9,16,30,639.0,85.0,2.9,22.0,323.0,56.71,43.64
2016,9,9,16,45,591.5,78.0,2.95,21.5,272.0,54.0,41.44
2016,9,9,17,0,544.0,71.0,3.0,21.0,221.0,51.15,39.01
2016,9,9,17,15,471.5,62.0,2.95,20.0,172.0,46.35,34.79
2016,9,9,17,30,399.0,53.0,2.9,19.0,123.0,41.36,30.15
2016,9,9,17,45,288.0,39.5,2.9,18.0,81.0,30.59,20.14
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,20.52,6.24
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,32.98,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,47.0,140.64,90.67
2016,9,10,6,30,276.0,44.0,2.2,14.0,81.0,229.5,183.22
2016,9,10,6,45,358.5,56.5,2.25,14.5,126.5,301.67,247.48
2016,9,10,7,0,441.0,69.0,2.3,15.0,172.0,383.41,316.99
2016,9,10,7,15,220.5,83.0,2.25,15.5,134.5,253.55,210.45
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,94.98,74.56
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,108.32,85.44
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,121.66,95.85
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,153.56,121.56
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,185.57,146.82
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,227.04,179.37
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,281.1,220.96
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,393.47,307.92
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,493.96,382.63
2016,9,10,9,45,343.5,278.0,1.95,21.5,519.5,605.89,465.91
2016,9,10,10,0,493.0,253.0,2.0,22.0,608.0,718.5,546.46
2016,9,10,10,15,654.5,194.0,2.05,22.5,684.0,797.58,602.59
2016,9,10,10,30,816.0,135.0,2.1,23.0,760.0,865.62,646.46
2016,9,10,10,45,822.0,136.5,2.2,23.5,781.0,863.04,642.95
2016,9,10,11,0,828.0,138.0,2.3,24.0,802.0,857.35,638.14
2016,9,10,11,15,831.5,139.0,2.35,24.0,815.5,845.94,630.43
2016,9,10,11,30,835.0,140.0,2.4,24.0,829.0,831.52,620.82
2016,9,10,11,45,836.5,140.5,2.45,24.5,834.5,812.07,606.68
2016,9,10,12,0,838.0,141.0,2.5,25.0,840.0,789.84,590.75
2016,9,10,12,15,634.5,238.5,2.55,25.0,767.0,705.11,528.83
2016,9,10,12,30,431.0,336.0,2.6,25.0,694.0,624.13,467.76
2016,9,10,12,45,419.0,337.5,2.65,25.0,681.5,596.67,448.24
2016,9,10,13,0,407.0,339.0,2.7,25.0,669.0,568.94,427.93
2016,9,10,13,15,414.0,328.0,2.7,25.0,657.0,541.82,408.01
2016,9,10,13,30,421.0,317.0,2.7,25.0,645.0,513.51,386.83
2016,9,10,13,45,408.0,311.0,2.75,25.0,621.0,477.91,359.92
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,446.29,335.49
2016,9,10,14,15,404.5,287.0,2.8,24.5,574.5,412.41,309.45
2016,9,10,14,30,414.0,269.0,2.8,24.0,552.0,372.76,278.34
2016,9,10,14,45,428.0,248.0,2.85,24.0,526.0,335.14,247.38
2016,9,10,15,0,442.0,227.0,2.9,24.0,500.0,296.08,214.63
2016,9,10,15,15,566.5,174.5,2.9,23.5,498.0,255.51,176.72
2016,9,10,15,30,691.0,122.0,2.9,23.0,496.0,200.2,126.38
2016,9,10,15,45,665.0,116.5,2.9,22.5,449.5,153.16,91.14
2016,9,10,16,0,639.0,111.0,2.9,22.0,403.0,108.91,64.45
2016,9,10,16,15,602.0,104.0,2.9,21.5,354.0,68.54,53.79
2016,9,10,16,30,565.0,97.0,2.9,21.0,305.0,66.47,52.28
2016,9,10,16,45,515.5,88.5,2.9,20.5,255.5,62.96,49.4
2016,9,10,17,0,466.0,80.0,2.9,20.0,206.0,58.25,45.34
2016,9,10,17,15,394.5,68.0,2.85,19.0,158.5,50.62,38.62
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.65,31.33
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,31.04,20.4
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.93,3.14
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,21.12,0.0
2016,9,11,6,15,114.5,28.0,2.7,13.5,41.5,106.41,64.46
2016,9,11,6,30,201.0,47.0,2.8,14.0,73.0,193.4,153.61
2016,9,11,6,45,275.0,63.0,2.9,14.5,116.5,261.72,214.63
2016,9,11,7,0,349.0,79.0,3.0,15.0,160.0,335.83,278.48
2016,9,11,7,15,184.0,98.5,2.95,15.5,142.0,250.29,207.4
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,132.79,106.72
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,129.35,103.41
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,126.13,99.96
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,170.31,136.12
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,226.2,180.82
2016,9,11,8,45,77.0,227.5,2.65,18.5,271.0,302.91,242.01
2016,9,11,9,0,125.0,262.0,2.6,19.0,335.0,393.03,311.56
2016,9,11,9,15,247.0,265.0,2.55,19.0,422.5,510.62,402.7
2016,9,11,9,30,369.0,268.0,2.5,19.0,510.0,617.55,482.86
2016,9,11,9,45,435.0,258.5,2.5,19.5,559.0,674.73,523.02
2016,9,11,10,0,501.0,249.0,2.5,20.0,608.0,719.48,554.1
2016,9,11,10,15,646.0,195.5,2.5,20.0,677.0,789.4,605.84
2016,9,11,10,30,791.0,142.0,2.5,20.0,746.0,848.45,645.69
2016,9,11,10,45,798.5,143.5,2.55,20.5,767.0,847.18,642.68
2016,9,11,11,0,806.0,145.0,2.6,21.0,788.0,842.83,638.23
2016,9,11,11,15,619.0,238.0,2.65,21.0,737.0,767.82,583.75
2016,9,11,11,30,432.0,331.0,2.7,21.0,686.0,687.89,522.7
2016,9,11,11,45,625.5,239.0,2.75,21.5,756.0,739.35,563.24
2016,9,11,12,0,819.0,147.0,2.8,22.0,826.0,777.69,591.76
2016,9,11,12,15,630.5,238.0,2.85,22.0,760.0,698.97,532.22
2016,9,11,12,30,442.0,329.0,2.9,22.0,694.0,623.61,474.34
2016,9,11,12,45,636.0,232.0,3.0,22.0,750.0,646.41,494.77
2016,9,11,13,0,830.0,135.0,3.1,22.0,806.0,655.2,503.39
2016,9,11,13,15,628.0,223.5,3.15,21.5,725.0,576.58,442.83
2016,9,11,13,30,426.0,312.0,3.2,21.0,644.0,509.98,391.29
2016,9,11,13,45,427.0,301.0,3.3,21.0,624.0,477.22,366.18
2016,9,11,14,0,428.0,290.0,3.4,21.0,604.0,443.88,339.88
2016,9,11,14,15,609.0,205.5,3.45,20.5,631.0,424.67,323.18
2016,9,11,14,30,790.0,121.0,3.5,20.0,658.0,391.22,292.43
2016,9,11,14,45,610.5,174.5,3.55,20.0,575.0,331.54,244.94
2016,9,11,15,0,431.0,228.0,3.6,20.0,492.0,291.58,215.03
2016,9,11,15,15,582.0,166.5,3.6,19.5,495.5,249.27,174.04
2016,9,11,15,30,733.0,105.0,3.6,19.0,499.0,190.08,118.52
2016,9,11,15,45,713.0,99.0,3.65,19.0,453.0,141.24,81.19
2016,9,11,16,0,693.0,93.0,3.7,19.0,407.0,94.48,53.1
2016,9,11,16,15,658.0,88.0,3.7,18.5,358.0,56.8,44.25
2016,9,11,16,30,623.0,83.0,3.7,18.0,309.0,55.73,43.54
2016,9,11,16,45,578.5,75.5,3.7,17.5,259.0,52.56,40.88
2016,9,11,17,0,534.0,68.0,3.7,17.0,209.0,49.21,37.94
2016,9,11,17,15,461.5,58.5,3.65,16.5,161.0,43.86,33.06
2016,9,11,17,30,389.0,49.0,3.6,16.0,113.0,38.27,27.72
2016,9,11,17,45,276.0,36.0,3.55,15.5,73.0,28.94,18.6
2016,9,11,18,0,163.0,23.0,3.5,15.0,33.0,18.22,0.0
2016,9,11,18,15,81.5,11.5,3.4,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,25.0,11.0,3.2,13.0,12.0,21.62,0.0
2016,9,12,6,15,146.0,28.5,3.3,13.0,46.0,131.82,76.6
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,227.05,181.22
2016,9,12,6,45,362.0,57.5,3.5,13.5,126.5,303.79,250.51
2016,9,12,7,0,457.0,69.0,3.6,14.0,173.0,390.8,325.57
2016,9,12,7,15,228.5,71.5,3.55,14.5,123.5,256.06,214.21
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,69.94,53.87
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,83.64,65.37
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,97.29,76.47
2016,9,12,8,15,12.0,145.0,3.45,16.5,151.0,150.97,120.9
2016,9,12,8,30,24.0,188.0,3.4,17.0,200.0,205.49,164.96
2016,9,12,8,45,42.5,217.0,3.35,17.5,241.0,262.29,210.12
2016,9,12,9,0,61.0,246.0,3.3,18.0,282.0,308.23,245.76
2016,9,12,9,15,67.5,267.0,3.3,18.0,309.5,334.7,265.8
2016,9,12,9,30,74.0,288.0,3.3,18.0,337.0,360.8,285.44
2016,9,12,9,45,170.5,306.5,3.3,18.5,426.0,473.32,373.01
2016,9,12,10,0,267.0,325.0,3.3,19.0,515.0,584.99,456.56
2016,9,12,10,15,433.5,281.0,3.3,19.0,604.0,688.03,535.02
2016,9,12,10,30,600.0,237.0,3.3,19.0,693.0,782.75,605.49
2016,9,12,10,45,569.5,258.0,3.35,19.5,700.0,766.17,590.34
2016,9,12,11,0,539.0,279.0,3.4,20.0,707.0,750.46,576.64
2016,9,12,11,15,728.0,195.0,3.45,20.0,783.5,813.0,625.37
2016,9,12,11,30,917.0,111.0,3.5,20.0,860.0,858.37,656.69
2016,9,12,11,45,703.0,212.0,3.6,20.0,788.5,771.85,594.02
2016,9,12,12,0,489.0,313.0,3.7,20.0,717.0,680.63,523.72
2016,9,12,12,15,502.5,307.5,3.75,20.0,721.5,665.96,513.48
2016,9,12,12,30,516.0,302.0,3.8,20.0,726.0,649.13,501.07
2016,9,12,12,45,713.0,208.0,3.85,20.0,785.5,673.23,521.81
2016,9,12,13,0,910.0,114.0,3.9,20.0,845.0,683.48,531.05
2016,9,12,13,15,707.5,196.0,3.9,19.5,756.5,596.4,463.44
2016,9,12,13,30,505.0,278.0,3.9,19.0,668.0,522.46,405.63
2016,9,12,13,45,497.5,269.5,3.95,19.0,643.5,484.41,375.72
2016,9,12,14,0,490.0,261.0,4.0,19.0,619.0,446.32,345.02
2016,9,12,14,15,499.0,244.5,4.0,18.5,595.0,408.62,314.47
2016,9,12,14,30,508.0,228.0,4.0,18.0,571.0,369.68,282.04
2016,9,12,14,45,540.5,202.0,4.0,18.0,547.5,329.4,246.68
2016,9,12,15,0,573.0,176.0,4.0,18.0,524.0,285.8,207.76
2016,9,12,15,15,694.5,134.0,3.95,17.5,525.0,243.03,165.95
2016,9,12,15,30,816.0,92.0,3.9,17.0,526.0,193.74,118.8
2016,9,12,15,45,788.5,89.0,3.85,17.0,476.5,142.51,80.25
2016,9,12,16,0,761.0,86.0,3.8,17.0,427.0,94.15,52.97
2016,9,12,16,15,725.5,81.5,3.75,16.5,375.0,52.52,40.87
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,51.58,40.24
2016,9,12,16,45,633.5,72.0,3.65,15.5,269.5,50.17,39.1
2016,9,12,17,0,577.0,67.0,3.6,15.0,216.0,48.78,37.86
2016,9,12,17,15,497.5,58.0,3.5,14.5,166.0,43.82,33.26
2016,9,12,17,30,418.0,49.0,3.4,14.0,116.0,38.67,28.24
2016,9,12,17,45,277.5,36.0,3.35,13.5,73.5,29.29,18.8
2016,9,12,18,0,137.0,23.0,3.3,13.0,31.0,18.3,0.0
2016,9,12,18,15,68.5,11.5,3.25,13.0,15.5,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,119.0,27.0,1.85,13.5,41.5,115.14,61.24
2016,9,13,6,30,238.0,45.0,1.9,14.0,74.0,209.89,165.61
2016,9,13,6,45,319.5,59.5,1.95,14.5,119.0,281.53,229.75
2016,9,13,7,0,401.0,74.0,2.0,15.0,164.0,359.7,296.52
2016,9,13,7,15,459.5,84.5,1.95,15.0,213.0,423.2,349.65
2016,9,13,7,30,518.0,95.0,1.9,15.0,262.0,493.73,406.18
2016,9,13,7,45,565.0,102.0,1.85,15.5,312.5,551.75,450.21
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,610.51,493.18
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,656.12,524.49
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,700.91,553.92
2016,9,13,8,45,701.0,124.0,1.7,17.5,504.5,737.8,577.36
2016,9,13,9,0,728.0,127.0,1.7,18.0,550.0,773.06,599.29
2016,9,13,9,15,745.5,130.5,1.75,18.5,590.0,798.95,614.85
2016,9,13,9,30,763.0,134.0,1.8,19.0,630.0,822.42,628.74
2016,9,13,9,45,774.5,137.5,1.85,19.5,664.5,834.22,634.6
2016,9,13,10,0,786.0,141.0,1.9,20.0,699.0,847.31,641.54
2016,9,13,10,15,796.0,143.0,1.9,20.0,727.0,854.53,645.29
2016,9,13,10,30,806.0,145.0,1.9,20.0,755.0,858.69,647.14
2016,9,13,10,45,822.0,141.5,1.9,20.5,778.0,859.12,645.41
2016,9,13,11,0,838.0,138.0,1.9,21.0,801.0,856.32,641.67
2016,9,13,11,15,842.0,139.0,1.85,21.0,814.5,844.91,633.03
2016,9,13,11,30,846.0,140.0,1.8,21.0,828.0,830.45,622.54
2016,9,13,11,45,662.0,227.0,1.8,21.5,767.5,751.2,564.8
2016,9,13,12,0,478.0,314.0,1.8,22.0,707.0,671.03,504.01
2016,9,13,12,15,471.5,315.0,1.75,22.0,702.0,647.95,487.56
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,623.81,469.76
2016,9,13,12,45,666.5,220.5,1.7,22.5,758.0,650.5,490.79
2016,9,13,13,0,868.0,125.0,1.7,23.0,819.0,662.89,500.07
2016,9,13,13,15,676.5,204.0,1.7,23.0,737.5,581.98,438.74
2016,9,13,13,30,485.0,283.0,1.7,23.0,656.0,513.31,386.57
2016,9,13,13,45,667.0,199.5,1.7,23.0,693.5,507.22,381.87
2016,9,13,14,0,849.0,116.0,1.7,23.0,731.0,487.38,364.48
2016,9,13,14,15,661.0,178.0,1.7,23.0,644.0,416.57,309.6
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,364.12,269.68
2016,9,13,14,45,638.0,172.0,1.7,23.0,573.0,331.78,238.93
2016,9,13,15,0,803.0,104.0,1.7,23.0,589.0,287.02,195.62
2016,9,13,15,15,783.5,101.0,1.7,22.5,545.0,236.08,152.56
2016,9,13,15,30,764.0,98.0,1.7,22.0,501.0,186.74,112.51
2016,9,13,15,45,738.5,94.0,1.75,22.0,453.5,132.41,72.86
2016,9,13,16,0,713.0,90.0,1.8,22.0,406.0,85.72,47.85
2016,9,13,16,15,677.0,84.5,1.8,21.5,355.5,54.86,42.05
2016,9,13,16,30,641.0,79.0,1.8,21.0,305.0,53.28,40.89
2016,9,13,16,45,588.5,72.5,1.85,20.5,253.5,50.76,38.8
2016,9,13,17,0,536.0,66.0,1.9,20.0,202.0,48.15,36.51
2016,9,13,17,15,459.5,56.5,1.8,19.0,154.0,42.73,31.65
2016,9,13,17,30,383.0,47.0,1.7,18.0,106.0,37.07,26.31
2016,9,13,17,45,262.5,33.0,1.6,17.5,66.0,26.65,15.98
2016,9,13,18,0,142.0,19.0,1.5,17.0,26.0,15.06,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,28.0,7.0,0.8,13.0,8.0,19.03,0.0
2016,9,14,6,15,130.0,25.0,0.85,13.5,39.5,116.2,55.81
2016,9,14,6,30,232.0,43.0,0.9,14.0,71.0,203.54,159.32
2016,9,14,6,45,314.0,57.5,0.95,15.0,115.5,275.04,222.48
2016,9,14,7,0,396.0,72.0,1.0,16.0,160.0,353.11,287.71
2016,9,14,7,15,455.0,83.0,1.0,16.5,209.0,417.22,339.76
2016,9,14,7,30,514.0,94.0,1.0,17.0,258.0,488.4,394.9
2016,9,14,7,45,555.5,102.5,1.0,17.5,307.5,543.84,435.9
2016,9,14,8,0,597.0,111.0,1.0,18.0,357.0,599.78,475.81
2016,9,14,8,15,628.5,117.0,1.0,18.5,405.0,645.3,506.81
2016,9,14,8,30,660.0,123.0,1.0,19.0,453.0,690.02,535.78
2016,9,14,8,45,684.5,128.0,1.0,19.5,498.0,726.78,558.49
2016,9,14,9,0,709.0,133.0,1.0,20.0,543.0,761.86,579.68
2016,9,14,9,15,727.0,137.0,1.05,20.0,583.0,788.34,596.52
2016,9,14,9,30,745.0,141.0,1.1,20.0,623.0,812.45,611.81
2016,9,14,9,45,806.5,121.0,1.15,20.5,668.5,841.1,628.98
2016,9,14,10,0,868.0,101.0,1.2,21.0,714.0,865.23,642.99
2016,9,14,10,15,876.0,102.5,1.2,21.5,742.0,870.77,644.09
2016,9,14,10,30,884.0,104.0,1.2,22.0,770.0,873.11,643.43
2016,9,14,10,45,712.5,188.5,1.3,22.5,735.0,815.28,604.55
2016,9,14,11,0,541.0,273.0,1.4,23.0,700.0,741.71,550.92
2016,9,14,11,15,723.0,189.5,1.45,23.0,770.0,797.49,593.63
2016,9,14,11,30,905.0,106.0,1.5,23.0,840.0,836.5,619.33
2016,9,14,11,45,908.0,105.5,1.6,23.5,845.5,816.58,605.3
2016,9,14,12,0,911.0,105.0,1.7,24.0,851.0,793.65,589.85
2016,9,14,12,15,910.5,105.0,1.75,24.0,848.5,765.73,571.65
2016,9,14,12,30,910.0,105.0,1.8,24.0,846.0,735.15,551.56
2016,9,14,12,45,899.0,109.0,1.85,24.0,833.0,698.81,525.52
2016,9,14,13,0,888.0,113.0,1.9,24.0,820.0,660.72,497.71
2016,9,14,13,15,675.0,201.5,1.95,24.0,731.5,575.71,433.77
2016,9,14,13,30,462.0,290.0,2.0,24.0,643.0,504.4,379.58
2016,9,14,13,45,665.5,198.0,2.05,24.0,687.5,501.95,377.7
2016,9,14,14,0,869.0,106.0,2.1,24.0,732.0,487.37,363.98
2016,9,14,14,15,858.5,104.5,2.1,24.0,699.5,438.69,323.72
2016,9,14,14,30,848.0,103.0,2.1,24.0,667.0,384.78,278.75
2016,9,14,14,45,837.0,99.5,2.15,24.0,628.5,333.32,234.73
2016,9,14,15,0,826.0,96.0,2.2,24.0,590.0,282.09,190.37
2016,9,14,15,15,807.5,93.0,2.2,23.5,546.0,230.24,146.47
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,179.84,105.72
2016,9,14,15,45,766.5,85.5,2.2,23.0,454.5,129.53,69.89
2016,9,14,16,0,744.0,81.0,2.2,23.0,407.0,81.55,45.43
2016,9,14,16,15,709.0,76.5,2.15,22.5,356.0,49.34,37.13
2016,9,14,16,30,674.0,72.0,2.1,22.0,305.0,48.24,36.36
2016,9,14,16,45,627.0,65.5,2.1,21.5,254.0,45.47,34.05
2016,9,14,17,0,580.0,59.0,2.1,21.0,203.0,42.57,31.49
2016,9,14,17,15,502.0,50.5,2.0,20.0,154.0,37.75,27.16
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,32.73,22.4
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,23.59,13.03
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,13.88,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,134.9,57.16
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,271.25,212.71
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.5,346.6,280.92
2016,9,15,7,0,559.0,51.0,1.7,16.0,174.0,428.33,349.71
2016,9,15,7,15,615.0,57.0,1.6,16.5,225.0,491.34,400.91
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,552.97,448.55
2016,9,15,7,45,378.0,115.0,1.45,17.5,239.0,426.31,345.92
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,244.39,196.43
2016,9,15,8,15,108.5,190.5,1.3,18.5,240.5,300.46,240.91
2016,9,15,8,30,132.0,214.0,1.2,19.0,279.0,345.41,274.59
2016,9,15,8,45,188.5,231.5,1.15,20.0,334.5,410.12,322.84
2016,9,15,9,0,245.0,249.0,1.1,21.0,390.0,488.66,379.19
2016,9,15,9,15,557.0,169.0,1.1,21.5,519.5,678.46,520.13
2016,9,15,9,30,869.0,89.0,1.1,22.0,649.0,846.22,631.23
2016,9,15,9,45,883.0,89.5,1.15,22.5,684.5,862.06,637.76
2016,9,15,10,0,897.0,90.0,1.2,23.0,720.0,874.87,644.29
2016,9,15,10,15,904.5,91.0,1.25,23.5,748.0,879.49,645.57
2016,9,15,10,30,912.0,92.0,1.3,24.0,776.0,880.82,644.93
2016,9,15,10,45,917.0,93.0,1.4,24.5,797.0,876.69,641.55
2016,9,15,11,0,922.0,94.0,1.5,25.0,818.0,869.23,636.11
2016,9,15,11,15,925.0,94.5,1.6,25.0,831.0,856.29,628.39
2016,9,15,11,30,928.0,95.0,1.7,25.0,844.0,840.12,618.58
2016,9,15,11,45,929.0,95.5,1.85,25.0,849.0,819.22,606.07
2016,9,15,12,0,930.0,96.0,2.0,25.0,854.0,795.3,591.4
2016,9,15,12,15,702.0,202.5,2.1,25.0,773.5,706.22,528.41
2016,9,15,12,30,474.0,309.0,2.2,25.0,693.0,619.28,463.6
2016,9,15,12,45,684.5,209.5,2.3,25.5,756.0,646.18,485.65
2016,9,15,13,0,895.0,110.0,2.4,26.0,819.0,658.32,495.18
2016,9,15,13,15,890.0,109.5,2.45,25.5,800.5,617.95,465.52
2016,9,15,13,30,885.0,109.0,2.5,25.0,782.0,575.91,434.09
2016,9,15,13,45,678.5,185.5,2.55,25.0,691.5,494.29,371.64
2016,9,15,14,0,472.0,262.0,2.6,25.0,601.0,431.59,323.54
2016,9,15,14,15,469.5,250.5,2.65,25.0,574.0,394.0,293.71
2016,9,15,14,30,467.0,239.0,2.7,25.0,547.0,356.23,262.98
2016,9,15,14,45,477.5,220.0,2.75,25.0,518.5,316.32,229.79
2016,9,15,15,0,488.0,201.0,2.8,25.0,490.0,275.23,195.18
2016,9,15,15,15,635.5,146.0,2.8,24.5,493.0,230.67,152.87
2016,9,15,15,30,783.0,91.0,2.8,24.0,496.0,175.74,102.49
2016,9,15,15,45,758.0,87.0,2.8,23.5,448.0,126.05,68.08
2016,9,15,16,0,733.0,83.0,2.8,23.0,400.0,78.97,45.6
2016,9,15,16,15,696.5,78.0,2.8,22.5,349.5,50.67,38.29
2016,9,15,16,30,660.0,73.0,2.8,22.0,299.0,49.24,37.23
2016,9,15,16,45,608.0,66.5,2.85,21.5,247.5,46.5,34.93
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,43.65,32.4
2016,9,15,17,15,474.0,51.0,2.85,20.0,147.5,38.43,27.7
2016,9,15,17,30,392.0,42.0,2.8,19.0,99.0,33.0,22.53
2016,9,15,17,45,259.0,29.0,2.8,18.5,60.0,23.36,12.31
2016,9,15,18,0,126.0,16.0,2.8,18.0,21.0,15.25,0.0
2016,9,15,18,15,63.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,14.85,0.11
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,31.42,19.89
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,54.04,39.66
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,75.65,58.14
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.5,99.95,78.72
2016,9,16,7,30,16.0,112.0,0.3,17.0,118.0,124.51,99.01
2016,9,16,7,45,20.5,132.0,0.25,17.5,140.0,147.83,117.67
2016,9,16,8,0,25.0,152.0,0.2,18.0,162.0,171.22,135.9
2016,9,16,8,15,28.0,170.5,0.15,18.5,183.5,202.43,159.77
2016,9,16,8,30,31.0,189.0,0.1,19.0,205.0,223.54,175.16
2016,9,16,8,45,51.5,217.0,0.1,20.0,246.0,269.75,209.81
2016,9,16,9,0,72.0,245.0,0.1,21.0,287.0,316.05,243.29
2016,9,16,9,15,99.0,269.5,0.15,21.5,331.0,363.64,277.75
2016,9,16,9,30,126.0,294.0,0.2,22.0,375.0,422.96,319.78
2016,9,16,9,45,260.0,289.5,0.3,23.0,468.0,540.39,404.23
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,646.22,476.72
2016,9,16,10,15,647.5,190.5,0.5,24.5,665.0,773.35,565.3
2016,9,16,10,30,901.0,96.0,0.6,25.0,769.0,872.39,627.39
2016,9,16,10,45,906.5,97.0,0.7,25.5,790.0,868.6,623.45
2016,9,16,11,0,912.0,98.0,0.8,26.0,811.0,861.51,618.92
2016,9,16,11,15,915.5,99.0,0.95,26.5,824.0,849.48,612.07
2016,9,16,11,30,919.0,100.0,1.1,27.0,837.0,834.22,603.04
2016,9,16,11,45,704.5,202.0,1.25,27.5,769.5,751.3,547.83
2016,9,16,12,0,490.0,304.0,1.4,28.0,702.0,664.05,485.18
2016,9,16,12,15,496.0,300.5,1.45,28.0,702.0,645.57,473.32
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,625.33,459.44
2016,9,16,12,45,701.0,202.0,1.6,28.0,759.0,646.9,477.65
2016,9,16,13,0,900.0,107.0,1.7,28.0,816.0,654.58,484.78
2016,9,16,13,15,683.5,195.5,1.75,28.0,726.5,568.84,421.15
2016,9,16,13,30,467.0,284.0,1.8,28.0,637.0,497.29,367.82
2016,9,16,13,45,463.0,275.0,1.85,28.0,615.0,462.13,341.76
2016,9,16,14,0,459.0,266.0,1.9,28.0,593.0,426.7,314.66
2016,9,16,14,15,451.0,256.5,1.9,28.0,565.5,389.13,285.31
2016,9,16,14,30,443.0,247.0,1.9,28.0,538.0,351.9,255.7
2016,9,16,14,45,637.0,170.5,1.95,28.0,560.5,320.52,225.17
2016,9,16,15,0,831.0,94.0,2.0,28.0,583.0,273.23,179.38
2016,9,16,15,15,812.5,91.0,2.0,27.5,539.0,221.24,136.3
2016,9,16,15,30,794.0,88.0,2.0,27.0,495.0,170.71,96.75
2016,9,16,15,45,769.5,84.0,2.05,27.0,446.5,120.57,63.08
2016,9,16,16,0,745.0,80.0,2.1,27.0,398.0,72.98,41.95
2016,9,16,16,15,709.0,75.0,2.1,26.0,347.0,48.76,36.1
2016,9,16,16,30,673.0,70.0,2.1,25.0,296.0,47.23,35.03
2016,9,16,16,45,620.5,64.0,2.1,24.5,244.5,44.78,33.0
2016,9,16,17,0,568.0,58.0,2.1,24.0,193.0,42.26,30.77
2016,9,16,17,15,485.5,49.0,2.05,23.0,144.5,36.96,26.03
2016,9,16,17,30,403.0,40.0,2.0,22.0,96.0,31.44,20.82
2016,9,16,17,45,265.5,27.0,1.95,21.0,57.5,21.72,10.22
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,13.34,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,12.05,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,24.14,13.82
2016,9,17,6,45,0.0,43.0,0.5,15.5,43.0,41.62,29.21
2016,9,17,7,0,0.0,60.0,0.4,16.0,60.0,58.93,44.16
2016,9,17,7,15,0.0,78.0,0.35,16.5,78.0,77.07,59.52
2016,9,17,7,30,0.0,96.0,0.3,17.0,96.0,94.95,74.29
2016,9,17,7,45,0.5,114.0,0.3,18.0,114.5,113.01,88.7
2016,9,17,8,0,1.0,132.0,0.3,19.0,133.0,130.97,102.64
2016,9,17,8,15,9.0,154.0,0.3,19.5,158.5,158.98,124.74
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,187.17,146.48
2016,9,17,8,45,30.5,203.0,0.35,21.0,220.0,236.54,184.06
2016,9,17,9,0,44.0,230.0,0.4,22.0,256.0,275.69,212.77
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.5,331.22,254.03
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,386.62,294.08
2016,9,17,9,45,160.5,306.5,0.55,24.0,415.0,462.15,347.66
2016,9,17,10,0,217.0,324.0,0.6,25.0,475.0,525.38,390.88
2016,9,17,10,15,561.0,207.5,0.65,25.5,619.5,714.94,526.87
2016,9,17,10,30,905.0,91.0,0.7,26.0,764.0,866.96,624.25
2016,9,17,10,45,719.5,181.0,0.8,26.5,725.0,804.84,582.08
2016,9,17,11,0,534.0,271.0,0.9,27.0,686.0,727.12,527.48
2016,9,17,11,15,728.0,182.5,1.0,27.5,758.0,785.44,570.74
2016,9,17,11,30,922.0,94.0,1.1,28.0,830.0,826.74,596.73
2016,9,17,11,45,923.0,94.0,1.2,28.5,835.0,805.33,582.28
2016,9,17,12,0,924.0,94.0,1.3,29.0,840.0,780.94,566.53
2016,9,17,12,15,923.0,94.0,1.4,29.0,836.5,752.25,548.92
2016,9,17,12,30,922.0,94.0,1.5,29.0,833.0,720.9,529.1
2016,9,17,12,45,908.0,99.5,1.6,29.0,819.0,683.74,503.35
2016,9,17,13,0,894.0,105.0,1.7,29.0,805.0,644.96,475.84
2016,9,17,13,15,681.0,193.5,1.75,29.0,719.5,562.36,414.9
2016,9,17,13,30,468.0,282.0,1.8,29.0,634.0,493.73,363.8
2016,9,17,13,45,458.0,275.5,1.9,29.0,610.0,457.74,337.28
2016,9,17,14,0,448.0,269.0,2.0,29.0,586.0,421.97,310.12
2016,9,17,14,15,647.0,183.0,2.0,28.5,617.0,402.16,292.34
2016,9,17,14,30,846.0,97.0,2.0,28.0,648.0,366.3,259.28
2016,9,17,14,45,831.0,95.0,2.05,28.0,609.0,315.14,215.98
2016,9,17,15,0,816.0,93.0,2.1,28.0,570.0,264.61,172.98
2016,9,17,15,15,797.0,90.0,2.1,27.5,526.0,213.4,130.66
2016,9,17,15,30,778.0,87.0,2.1,27.0,482.0,163.71,92.11
2016,9,17,15,45,751.0,83.5,2.15,27.0,434.0,114.77,60.08
2016,9,17,16,0,724.0,80.0,2.2,27.0,386.0,68.66,41.2
2016,9,17,16,15,687.5,75.0,2.15,26.5,336.0,48.95,36.19
2016,9,17,16,30,651.0,70.0,2.1,26.0,286.0,47.43,35.05
2016,9,17,16,45,598.0,63.5,2.1,25.5,235.5,44.59,32.68
2016,9,17,17,0,545.0,57.0,2.1,25.0,185.0,41.64,30.08
2016,9,17,17,15,461.0,48.0,1.95,24.0,137.0,36.32,25.32
2016,9,17,17,30,377.0,39.0,1.8,23.0,89.0,30.78,20.06
2016,9,17,17,45,240.0,26.0,1.7,22.0,52.5,21.01,8.72
2016,9,17,18,0,103.0,13.0,1.6,21.0,16.0,12.39,0.0
2016,9,17,18,15,51.5,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.85,16.5,35.0,122.01,14.26
2016,9,18,6,30,353.0,31.0,0.9,17.0,70.0,249.92,189.86
2016,9,18,6,45,446.5,40.0,1.0,18.0,116.0,326.41,259.43
2016,9,18,7,0,540.0,49.0,1.1,19.0,162.0,409.94,328.8
2016,9,18,7,15,597.5,55.0,1.05,19.5,212.0,472.57,379.07
2016,9,18,7,30,655.0,61.0,1.0,20.0,262.0,537.75,428.7
2016,9,18,7,45,694.5,65.0,0.95,21.0,312.5,586.48,462.36
2016,9,18,8,0,734.0,69.0,0.9,22.0,363.0,639.06,496.56
2016,9,18,8,15,761.0,72.5,0.9,23.0,411.5,681.29,522.52
2016,9,18,8,30,788.0,76.0,0.9,24.0,460.0,722.29,546.85
2016,9,18,8,45,808.5,78.5,0.9,25.0,505.0,755.29,565.07
2016,9,18,9,0,829.0,81.0,0.9,26.0,550.0,779.89,577.37
2016,9,18,9,15,843.5,83.0,0.85,27.0,590.0,802.99,587.83
2016,9,18,9,30,858.0,85.0,0.8,28.0,630.0,823.44,596.37
2016,9,18,9,45,876.5,83.5,0.75,29.0,666.0,840.43,602.57
2016,9,18,10,0,895.0,82.0,0.7,30.0,702.0,854.51,606.89
2016,9,18,10,15,903.0,83.0,0.6,30.5,729.5,859.37,605.8
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,860.94,602.84
2016,9,18,10,45,916.0,85.0,0.45,31.5,777.5,856.67,597.35
2016,9,18,11,0,921.0,86.0,0.4,32.0,798.0,849.06,590.05
2016,9,18,11,15,707.0,190.5,0.5,32.5,742.5,773.53,542.87
2016,9,18,11,30,493.0,295.0,0.6,33.0,687.0,687.65,484.01
2016,9,18,11,45,712.0,191.0,0.7,33.5,760.5,740.11,523.12
2016,9,18,12,0,931.0,87.0,0.8,34.0,834.0,775.22,546.37
2016,9,18,12,15,699.0,196.5,0.95,34.0,756.5,688.9,489.32
2016,9,18,12,30,467.0,306.0,1.1,34.0,679.0,604.97,431.18
2016,9,18,12,45,690.5,198.5,1.25,34.5,741.0,630.39,451.93
2016,9,18,13,0,914.0,91.0,1.4,35.0,803.0,640.12,459.87
2016,9,18,13,15,909.5,90.5,1.5,34.5,784.0,599.43,431.71
2016,9,18,13,30,905.0,90.0,1.6,34.0,765.0,556.98,401.65
2016,9,18,13,45,898.5,88.5,1.7,34.0,739.0,511.12,367.29
2016,9,18,14,0,892.0,87.0,1.8,34.0,713.0,464.1,330.91
2016,9,18,14,15,882.0,85.5,1.85,34.0,680.0,414.75,291.58
2016,9,18,14,30,872.0,84.0,1.9,34.0,647.0,364.97,250.88
2016,9,18,14,45,859.0,82.0,2.0,34.0,608.0,313.7,208.43
2016,9,18,15,0,846.0,80.0,2.1,34.0,569.0,262.75,165.96
2016,9,18,15,15,827.5,77.5,2.15,33.5,525.0,210.94,124.21
2016,9,18,15,30,809.0,75.0,2.2,33.0,481.0,153.86,81.22
2016,9,18,15,45,784.0,71.5,2.25,32.5,433.0,103.55,49.84
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,55.79,32.43
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,45.43,32.54
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,44.08,31.6
2016,9,18,16,45,636.5,54.5,2.2,29.0,233.5,41.36,29.43
2016,9,18,17,0,585.0,49.0,2.2,28.0,183.0,35.25,24.25
2016,9,18,17,15,501.0,41.5,2.1,27.0,135.0,30.92,20.38
2016,9,18,17,30,417.0,34.0,2.0,26.0,87.0,26.44,16.08
2016,9,18,17,45,271.5,22.5,1.9,25.0,50.5,17.93,5.34
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,10.48,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,172.0,15.0,1.05,18.5,33.5,117.93,0.0
