Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,115.35,92.09
2016,9,29,8,15,7.0,139.0,2.8,15.5,142.0,142.43,114.39
2016,9,29,8,30,14.0,161.0,2.8,16.0,167.0,169.59,136.38
2016,9,29,8,45,17.0,177.5,2.8,17.0,186.0,187.75,150.27
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,205.91,163.93
2016,9,29,9,15,155.5,224.5,2.8,18.5,317.0,365.61,293.17
2016,9,29,9,30,291.0,255.0,2.8,19.0,429.0,517.01,409.65
2016,9,29,9,45,583.0,172.5,2.8,19.5,545.0,675.01,531.07
2016,9,29,10,0,875.0,90.0,2.8,20.0,661.0,808.87,625.65
2016,9,29,10,15,883.0,91.0,2.8,20.5,687.5,812.46,624.86
2016,9,29,10,30,891.0,92.0,2.8,21.0,714.0,812.83,623.03
2016,9,29,10,45,897.5,92.0,2.85,21.5,733.5,807.69,617.82
2016,9,29,11,0,904.0,92.0,2.9,22.0,753.0,799.29,610.52
2016,9,29,11,15,906.5,93.0,2.95,22.0,764.0,785.62,600.85
2016,9,29,11,30,909.0,94.0,3.0,22.0,775.0,768.8,589.09
2016,9,29,11,45,910.5,93.5,3.05,22.5,778.5,746.68,572.54
2016,9,29,12,0,912.0,93.0,3.1,23.0,782.0,721.65,554.01
2016,9,29,12,15,910.5,93.0,3.15,23.0,777.5,692.28,532.02
2016,9,29,12,30,909.0,93.0,3.2,23.0,773.0,660.36,507.73
2016,9,29,12,45,905.0,92.5,3.25,23.0,760.5,624.08,479.76
2016,9,29,13,0,901.0,92.0,3.3,23.0,748.0,585.73,449.63
2016,9,29,13,15,895.5,91.0,3.3,22.5,728.0,544.25,417.12
2016,9,29,13,30,890.0,90.0,3.3,22.0,708.0,501.18,382.43
2016,9,29,13,45,881.0,88.5,3.35,22.0,681.0,454.78,343.61
2016,9,29,14,0,872.0,87.0,3.4,22.0,654.0,407.51,303.09
2016,9,29,14,15,860.5,85.5,3.45,21.5,620.0,358.75,261.05
2016,9,29,14,30,849.0,84.0,3.5,21.0,586.0,309.78,218.01
2016,9,29,14,45,832.5,82.0,3.55,21.0,546.5,253.6,168.93
2016,9,29,15,0,816.0,80.0,3.6,21.0,507.0,203.5,125.75
2016,9,29,15,15,794.5,77.0,3.65,20.5,462.5,153.04,85.89
2016,9,29,15,30,773.0,74.0,3.7,20.0,418.0,104.41,54.11
2016,9,29,15,45,742.0,70.5,3.75,20.0,370.0,57.3,36.26
2016,9,29,16,0,711.0,67.0,3.8,20.0,322.0,48.42,36.8
2016,9,29,16,15,666.5,62.0,3.75,19.5,272.5,46.25,35.03
2016,9,29,16,30,622.0,57.0,3.7,19.0,223.0,40.15,29.69
2016,9,29,16,45,552.5,50.0,3.7,18.5,174.0,36.44,26.32
2016,9,29,17,0,483.0,43.0,3.7,18.0,125.0,32.62,22.65
2016,9,29,17,15,368.0,33.0,3.55,17.0,82.5,25.85,16.1
2016,9,29,17,30,253.0,23.0,3.4,16.0,40.0,18.76,3.51
2016,9,29,17,45,126.5,11.5,3.3,15.5,20.0,10.96,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,12.0,21.0,65.7,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,42.0,171.8,95.05
2016,9,30,6,45,357.5,35.5,3.65,12.5,85.0,259.0,206.71
2016,9,30,7,0,472.0,46.0,3.8,13.0,128.0,348.78,287.59
2016,9,30,7,15,540.5,53.5,3.85,13.5,177.0,414.92,345.86
2016,9,30,7,30,609.0,61.0,3.9,14.0,226.0,484.34,404.45
2016,9,30,7,45,656.5,65.5,4.0,14.5,275.5,538.59,448.81
2016,9,30,8,0,704.0,70.0,4.1,15.0,325.0,590.26,489.52
2016,9,30,8,15,734.5,74.0,4.1,15.5,372.5,633.14,520.76
2016,9,30,8,30,765.0,78.0,4.1,16.0,420.0,674.91,550.33
2016,9,30,8,45,789.0,80.5,4.2,17.0,464.5,708.51,572.3
2016,9,30,9,0,813.0,83.0,4.3,18.0,509.0,740.11,592.42
2016,9,30,9,15,829.5,85.0,4.3,18.0,548.5,762.96,607.67
2016,9,30,9,30,846.0,87.0,4.3,18.0,588.0,783.13,620.95
2016,9,30,9,45,858.5,88.5,4.3,18.5,621.5,791.28,624.28
2016,9,30,10,0,871.0,90.0,4.3,19.0,655.0,802.06,629.75
2016,9,30,10,15,880.0,91.5,4.25,19.0,682.0,806.9,631.96
2016,9,30,10,30,889.0,93.0,4.2,19.0,709.0,808.51,632.01
2016,9,30,10,45,893.0,94.5,4.2,19.5,728.0,802.91,626.04
2016,9,30,11,0,897.0,96.0,4.2,20.0,747.0,794.08,617.94
2016,9,30,11,15,900.5,96.5,4.25,20.0,759.0,780.62,608.05
2016,9,30,11,30,904.0,97.0,4.3,20.0,771.0,764.02,596.01
2016,9,30,11,45,905.5,97.0,4.35,20.0,775.0,742.41,580.43
2016,9,30,12,0,907.0,97.0,4.4,20.0,779.0,717.88,562.53
2016,9,30,12,15,906.0,97.0,4.4,20.0,775.0,688.88,539.87
2016,9,30,12,30,905.0,97.0,4.4,20.0,771.0,657.31,514.95
2016,9,30,12,45,900.5,97.0,4.45,20.0,758.5,621.26,486.38
2016,9,30,13,0,896.0,97.0,4.5,20.0,746.0,583.16,455.64
2016,9,30,13,15,890.5,96.0,4.5,20.0,726.0,541.8,421.55
2016,9,30,13,30,885.0,95.0,4.5,20.0,706.0,498.86,385.42
2016,9,30,13,45,878.5,92.5,4.55,20.0,679.0,452.81,346.1
2016,9,30,14,0,872.0,90.0,4.6,20.0,652.0,405.7,304.93
2016,9,30,14,15,860.5,88.5,4.55,19.5,618.5,356.92,262.05
2016,9,30,14,30,849.0,87.0,4.5,19.0,585.0,302.72,214.21
2016,9,30,14,45,835.0,84.0,4.5,19.0,545.5,251.57,168.45
2016,9,30,15,0,821.0,81.0,4.5,19.0,506.0,201.0,124.49
2016,9,30,15,15,799.5,78.0,4.45,18.5,461.5,150.38,84.55
2016,9,30,15,30,778.0,75.0,4.4,18.0,417.0,101.58,53.27
2016,9,30,15,45,748.0,71.0,4.35,18.0,369.0,53.96,41.89
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,48.7,37.37
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,46.54,35.57
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,40.41,30.16
2016,9,30,16,45,556.5,50.0,4.05,16.5,172.0,36.7,26.75
2016,9,30,17,0,485.0,43.0,4.0,16.0,123.0,32.89,23.04
2016,9,30,17,15,366.0,32.5,3.85,15.5,80.0,25.65,15.86
2016,9,30,17,30,247.0,22.0,3.7,15.0,37.0,18.04,0.32
2016,9,30,17,45,123.5,11.0,3.55,14.5,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,69.73,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,179.39,89.29
2016,10,1,6,45,384.5,34.0,2.2,12.5,86.0,270.26,213.96
2016,10,1,7,0,504.0,44.0,2.3,13.0,130.0,362.78,296.86
2016,10,1,7,15,574.0,50.5,2.35,13.5,179.5,429.34,354.89
2016,10,1,7,30,644.0,57.0,2.4,14.0,229.0,499.22,413.08
2016,10,1,7,45,691.0,61.5,2.45,15.0,280.0,550.5,453.53
2016,10,1,8,0,738.0,66.0,2.5,16.0,331.0,606.42,495.3
2016,10,1,8,15,768.5,69.5,2.4,16.5,379.5,649.34,525.08
2016,10,1,8,30,799.0,73.0,2.3,17.0,428.0,691.07,553.01
2016,10,1,8,45,822.5,75.5,2.25,17.5,473.5,724.77,574.56
2016,10,1,9,0,846.0,78.0,2.2,18.0,519.0,756.37,594.17
2016,10,1,9,15,861.5,80.0,2.15,18.5,558.5,773.07,602.83
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,792.83,613.73
2016,10,1,9,45,893.5,81.5,2.1,19.5,633.0,807.62,621.45
2016,10,1,10,0,910.0,81.0,2.1,20.0,668.0,819.37,627.14
2016,10,1,10,15,918.0,82.5,2.1,20.0,695.5,823.38,628.79
2016,10,1,10,30,926.0,84.0,2.1,20.0,723.0,824.03,628.32
2016,10,1,10,45,931.5,85.0,2.1,20.5,742.5,818.78,622.78
2016,10,1,11,0,937.0,86.0,2.1,21.0,762.0,810.16,615.11
2016,10,1,11,15,940.0,86.5,2.2,21.0,774.0,795.76,605.59
2016,10,1,11,30,943.0,87.0,2.3,21.0,786.0,778.1,593.87
2016,10,1,11,45,943.5,87.5,2.4,21.5,789.5,755.49,577.57
2016,10,1,12,0,944.0,88.0,2.5,22.0,793.0,729.86,559.04
2016,10,1,12,15,943.0,87.5,2.6,22.0,788.5,699.39,536.62
2016,10,1,12,30,942.0,87.0,2.7,22.0,784.0,666.26,511.78
2016,10,1,12,45,937.0,87.5,2.85,22.5,771.0,629.21,482.71
2016,10,1,13,0,932.0,88.0,3.0,23.0,758.0,590.06,451.4
2016,10,1,13,15,926.5,87.0,3.05,22.5,738.0,547.37,418.07
2016,10,1,13,30,921.0,86.0,3.1,22.0,718.0,503.03,382.41
2016,10,1,13,45,912.0,85.5,3.2,22.0,690.0,456.2,343.16
2016,10,1,14,0,903.0,85.0,3.3,22.0,662.0,408.43,302.09
2016,10,1,14,15,891.0,83.0,3.35,22.0,627.5,357.68,257.8
2016,10,1,14,30,879.0,81.0,3.4,22.0,593.0,306.74,212.74
2016,10,1,14,45,862.0,79.5,3.5,22.0,552.0,255.14,167.47
2016,10,1,15,0,845.0,78.0,3.6,22.0,511.0,198.33,119.51
2016,10,1,15,15,822.5,75.0,3.65,21.5,465.5,146.45,79.66
2016,10,1,15,30,800.0,72.0,3.7,21.0,420.0,96.48,49.04
2016,10,1,15,45,768.0,68.5,3.75,20.5,371.0,48.27,36.52
2016,10,1,16,0,736.0,65.0,3.8,20.0,322.0,47.33,35.87
2016,10,1,16,15,689.0,60.0,3.75,19.5,271.0,45.09,34.01
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,39.06,28.71
2016,10,1,16,45,568.5,48.5,3.7,18.5,170.0,35.7,25.6
2016,10,1,17,0,495.0,42.0,3.7,18.0,120.0,32.27,22.24
2016,10,1,17,15,366.5,31.5,3.6,17.5,77.0,24.98,14.92
2016,10,1,17,30,238.0,21.0,3.5,17.0,34.0,17.32,0.0
2016,10,1,17,45,119.0,10.5,3.45,16.5,17.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.0,11.5,2.35,11.5,19.5,63.43,0.0
2016,10,2,6,30,240.0,23.0,2.5,12.0,39.0,164.39,70.09
2016,10,2,6,45,352.5,34.0,2.65,13.0,80.5,252.44,198.77
2016,10,2,7,0,465.0,45.0,2.8,14.0,122.0,340.59,278.1
2016,10,2,7,15,535.0,52.0,2.9,14.5,170.5,406.22,335.69
2016,10,2,7,30,605.0,59.0,3.0,15.0,219.0,475.18,393.65
2016,10,2,7,45,647.5,65.0,3.15,15.5,267.5,527.5,436.25
2016,10,2,8,0,690.0,71.0,3.3,16.0,316.0,580.32,477.68
2016,10,2,8,15,482.0,123.0,3.35,16.0,306.0,504.62,414.83
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,409.27,335.32
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.5,372.95,303.88
2016,10,2,9,0,123.0,227.0,3.5,17.0,291.0,344.44,278.02
2016,10,2,9,15,61.5,190.0,3.5,17.0,222.0,241.38,194.1
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,145.68,114.6
2016,10,2,9,45,145.5,217.5,3.55,17.5,310.5,343.97,277.03
2016,10,2,10,0,291.0,282.0,3.6,18.0,468.0,536.18,425.67
2016,10,2,10,15,152.0,256.5,3.6,18.0,354.0,384.84,305.69
2016,10,2,10,30,13.0,231.0,3.6,18.0,240.0,230.35,180.94
2016,10,2,10,45,173.5,273.5,3.65,18.0,398.0,410.44,326.04
2016,10,2,11,0,334.0,316.0,3.7,18.0,556.0,576.86,453.69
2016,10,2,11,15,392.5,301.5,3.7,18.0,587.5,595.54,467.43
2016,10,2,11,30,451.0,287.0,3.7,18.0,619.0,616.58,483.36
2016,10,2,11,45,481.5,275.5,3.75,18.5,632.0,611.31,478.49
2016,10,2,12,0,512.0,264.0,3.8,19.0,645.0,603.22,471.52
2016,10,2,12,15,703.5,183.5,3.85,19.0,703.0,632.83,495.91
2016,10,2,12,30,895.0,103.0,3.9,19.0,761.0,648.15,508.41
2016,10,2,12,45,893.5,102.0,3.95,19.0,749.5,613.12,480.23
2016,10,2,13,0,892.0,101.0,4.0,19.0,738.0,575.89,450.01
2016,10,2,13,15,886.0,100.0,4.05,19.0,718.0,534.36,415.79
2016,10,2,13,30,880.0,99.0,4.1,19.0,698.0,491.32,379.53
2016,10,2,13,45,873.0,96.5,4.2,19.0,671.0,445.25,340.06
2016,10,2,14,0,866.0,94.0,4.3,19.0,644.0,398.17,298.86
2016,10,2,14,15,853.0,92.5,4.3,18.5,609.5,344.53,252.14
2016,10,2,14,30,840.0,91.0,4.3,18.0,575.0,295.13,208.04
2016,10,2,14,45,821.0,88.5,4.35,18.0,534.0,243.87,162.5
2016,10,2,15,0,802.0,86.0,4.4,18.0,493.0,193.75,119.54
2016,10,2,15,15,777.5,83.0,4.35,17.5,448.0,144.0,81.32
2016,10,2,15,30,753.0,80.0,4.3,17.0,403.0,96.46,52.75
2016,10,2,15,45,719.0,75.5,4.3,17.0,355.0,54.06,42.17
2016,10,2,16,0,685.0,71.0,4.3,17.0,307.0,47.64,36.6
2016,10,2,16,15,635.5,65.5,4.2,16.5,257.0,45.5,34.8
2016,10,2,16,30,586.0,60.0,4.1,16.0,207.0,43.33,32.85
2016,10,2,16,45,514.0,51.5,4.0,16.0,159.0,38.46,28.28
2016,10,2,17,0,442.0,43.0,3.9,16.0,111.0,33.41,23.35
2016,10,2,17,15,312.0,31.5,3.7,15.5,70.5,25.21,14.97
2016,10,2,17,30,182.0,20.0,3.5,15.0,30.0,16.56,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.5,15.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,57.5,11.0,1.55,11.5,14.5,35.47,0.0
2016,10,3,6,30,115.0,22.0,1.6,12.0,29.0,101.11,32.25
2016,10,3,6,45,183.0,38.5,1.7,12.5,62.5,168.68,131.1
2016,10,3,7,0,251.0,55.0,1.8,13.0,96.0,231.15,188.39
2016,10,3,7,15,287.5,71.5,1.8,13.5,134.5,279.63,231.12
2016,10,3,7,30,324.0,88.0,1.8,14.0,173.0,329.78,273.61
2016,10,3,7,45,349.5,103.0,1.85,14.5,211.5,372.09,308.25
2016,10,3,8,0,375.0,118.0,1.9,15.0,250.0,414.65,341.88
2016,10,3,8,15,203.5,143.0,1.9,15.0,216.0,317.51,261.06
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,201.09,162.57
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,216.16,174.36
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,231.09,185.47
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,288.94,231.92
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,346.67,277.18
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,266.74,212.23
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,182.44,143.41
2016,10,3,10,15,4.5,193.0,2.05,17.0,196.5,187.05,147.1
2016,10,3,10,30,5.0,198.0,2.1,17.0,202.0,191.66,150.58
2016,10,3,10,45,64.0,268.0,2.15,17.0,314.0,312.07,246.68
2016,10,3,11,0,123.0,338.0,2.2,17.0,426.0,431.08,338.0
2016,10,3,11,15,79.5,319.5,2.25,17.0,377.0,368.12,288.4
2016,10,3,11,30,36.0,301.0,2.3,17.0,328.0,314.43,246.23
2016,10,3,11,45,27.0,282.0,2.35,17.5,302.5,286.67,224.28
2016,10,3,12,0,18.0,263.0,2.4,18.0,277.0,257.43,201.05
2016,10,3,12,15,25.0,278.0,2.4,18.0,297.0,274.22,214.3
2016,10,3,12,30,32.0,293.0,2.4,18.0,317.0,290.61,227.01
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.5,211.12,164.87
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,133.67,103.39
2016,10,3,13,15,0.0,142.5,2.45,17.5,142.5,132.08,102.55
2016,10,3,13,30,0.0,141.0,2.4,17.0,141.0,130.49,101.59
2016,10,3,13,45,4.5,173.5,2.4,17.0,176.5,160.97,126.32
2016,10,3,14,0,9.0,206.0,2.4,17.0,212.0,189.87,149.55
2016,10,3,14,15,4.5,160.0,2.35,17.0,163.0,147.45,115.67
2016,10,3,14,30,0.0,114.0,2.3,17.0,114.0,105.31,81.76
2016,10,3,14,45,0.0,66.5,2.3,17.0,66.5,61.89,46.16
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,17.64,9.23
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,15.78,7.73
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.91,6.2
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.05,5.11
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.19,3.46
2016,10,3,16,15,270.5,36.5,1.95,16.0,103.0,23.08,14.98
2016,10,3,16,30,541.0,62.0,1.8,16.0,195.0,45.23,34.55
2016,10,3,16,45,461.0,53.5,1.7,16.0,148.0,40.45,30.01
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,35.53,25.13
2016,10,3,17,15,254.5,32.0,1.5,15.5,63.0,25.95,15.19
2016,10,3,17,30,128.0,19.0,1.4,15.0,25.0,15.11,0.0
2016,10,3,17,45,64.0,9.5,1.3,15.0,12.5,9.05,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,11.5,1.7,12.0,16.0,45.28,0.0
2016,10,4,6,30,159.0,23.0,1.8,12.0,32.0,122.51,26.57
2016,10,4,6,45,282.5,35.5,1.95,12.5,72.5,215.64,167.52
2016,10,4,7,0,406.0,48.0,2.1,13.0,113.0,308.18,251.22
2016,10,4,7,15,481.5,56.5,2.1,13.5,161.0,376.57,310.87
2016,10,4,7,30,557.0,65.0,2.1,14.0,209.0,448.61,371.08
2016,10,4,7,45,300.5,99.5,2.1,14.5,179.5,334.69,277.42
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,175.28,142.52
2016,10,4,8,15,56.0,156.0,2.0,15.5,178.5,207.37,168.98
2016,10,4,8,30,68.0,178.0,1.9,16.0,207.0,239.49,194.42
2016,10,4,8,45,200.5,189.5,1.85,16.5,289.0,359.53,292.12
2016,10,4,9,0,333.0,201.0,1.8,17.0,371.0,483.99,388.61
2016,10,4,9,15,251.0,230.5,1.7,17.5,364.5,454.69,361.44
2016,10,4,9,30,169.0,260.0,1.6,18.0,358.0,411.1,324.63
2016,10,4,9,45,520.5,176.0,1.55,18.5,501.0,612.43,481.34
2016,10,4,10,0,872.0,92.0,1.5,19.0,644.0,790.4,606.4
2016,10,4,10,15,881.0,93.5,1.45,19.0,671.0,794.8,605.94
2016,10,4,10,30,890.0,95.0,1.4,19.0,698.0,795.96,605.29
2016,10,4,10,45,900.0,94.0,1.4,19.5,718.5,791.94,600.68
2016,10,4,11,0,910.0,93.0,1.4,20.0,739.0,784.61,594.01
2016,10,4,11,15,913.5,93.5,1.5,20.0,750.5,770.7,585.16
2016,10,4,11,30,917.0,94.0,1.6,20.0,762.0,753.61,574.16
2016,10,4,11,45,921.5,92.5,1.7,20.5,766.5,732.1,558.98
2016,10,4,12,0,926.0,91.0,1.8,21.0,771.0,707.51,540.61
2016,10,4,12,15,925.0,91.0,1.95,21.0,766.0,677.89,519.3
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,645.66,495.49
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.5,608.48,466.64
2016,10,4,13,0,910.0,93.0,2.5,22.0,734.0,569.38,435.56
2016,10,4,13,15,904.0,92.0,2.65,22.0,713.5,527.25,402.0
2016,10,4,13,30,898.0,91.0,2.8,22.0,693.0,483.57,366.2
2016,10,4,13,45,888.5,89.5,2.95,22.0,665.0,436.69,326.91
2016,10,4,14,0,879.0,88.0,3.1,22.0,637.0,388.98,285.89
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.5,339.75,243.25
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,285.18,195.83
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,233.65,150.84
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,183.14,108.6
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,132.88,71.56
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,84.74,45.11
2016,10,4,15,45,732.5,71.0,3.7,20.0,348.0,50.93,38.95
2016,10,4,16,0,695.0,68.0,3.8,20.0,299.0,45.89,34.62
2016,10,4,16,15,643.5,62.5,3.8,19.5,249.0,43.65,32.73
2016,10,4,16,30,592.0,57.0,3.8,19.0,199.0,41.36,30.67
2016,10,4,16,45,503.0,49.5,3.8,18.5,150.5,37.24,26.83
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,33.05,22.66
2016,10,4,17,15,274.0,29.5,3.7,17.5,62.5,23.82,12.81
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,16.2,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,59.72,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,152.78,13.08
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,253.66,196.35
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,352.92,286.98
2016,10,5,7,15,581.0,47.0,2.3,13.5,170.0,421.28,347.01
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,489.2,404.13
2016,10,5,7,45,705.0,57.5,2.3,15.0,271.0,544.87,448.21
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,601.04,490.57
2016,10,5,8,15,786.0,64.5,2.3,16.5,371.0,644.02,521.0
2016,10,5,8,30,817.0,68.0,2.3,17.0,420.0,685.79,549.65
2016,10,5,8,45,841.5,70.0,2.3,18.0,465.0,719.34,570.46
2016,10,5,9,0,866.0,72.0,2.3,19.0,510.0,745.22,585.27
2016,10,5,9,15,881.5,74.0,2.15,19.0,550.0,767.52,598.51
2016,10,5,9,30,897.0,76.0,2.0,19.0,590.0,787.03,609.56
2016,10,5,9,45,908.5,77.5,1.9,19.5,623.5,799.85,615.06
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,809.49,618.39
2016,10,5,10,15,927.5,80.0,1.75,20.5,684.0,812.17,617.47
2016,10,5,10,30,935.0,81.0,1.7,21.0,711.0,811.48,614.45
2016,10,5,10,45,941.0,81.5,1.65,21.5,730.0,805.7,608.12
2016,10,5,11,0,947.0,82.0,1.6,22.0,749.0,796.52,599.7
2016,10,5,11,15,949.5,82.5,1.65,22.0,760.5,781.38,589.51
2016,10,5,11,30,952.0,83.0,1.7,22.0,772.0,762.98,577.2
2016,10,5,11,45,953.5,82.5,1.8,22.0,775.0,739.69,561.94
2016,10,5,12,0,955.0,82.0,1.9,22.0,778.0,713.35,543.56
2016,10,5,12,15,953.0,82.0,1.95,22.0,773.0,682.36,520.6
2016,10,5,12,30,951.0,82.0,2.0,22.0,768.0,648.73,495.27
2016,10,5,12,45,938.0,86.0,2.15,22.5,752.5,610.2,465.28
2016,10,5,13,0,925.0,90.0,2.3,23.0,737.0,570.03,433.34
2016,10,5,13,15,918.5,89.0,2.35,23.0,716.0,527.1,399.05
2016,10,5,13,30,912.0,88.0,2.4,23.0,695.0,482.63,362.62
2016,10,5,13,45,901.5,87.0,2.5,23.0,666.0,435.24,323.1
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,387.07,281.91
2016,10,5,14,15,877.5,84.0,2.65,22.5,602.0,336.62,238.55
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,286.15,194.6
2016,10,5,14,45,844.0,80.5,2.8,22.0,526.0,229.4,145.99
2016,10,5,15,0,824.0,79.0,2.9,22.0,485.0,179.11,104.55
2016,10,5,15,15,799.0,76.0,2.95,21.5,439.5,128.57,68.15
2016,10,5,15,30,774.0,73.0,3.0,21.0,394.0,80.26,42.91
2016,10,5,15,45,737.0,69.5,3.05,21.0,344.5,49.97,37.96
2016,10,5,16,0,700.0,66.0,3.1,21.0,295.0,49.11,37.28
2016,10,5,16,15,647.5,60.5,3.05,20.5,245.0,42.3,31.41
2016,10,5,16,30,595.0,55.0,3.0,20.0,195.0,39.95,29.28
2016,10,5,16,45,510.0,47.0,3.0,19.5,146.5,35.31,25.0
2016,10,5,17,0,425.0,39.0,3.0,19.0,98.0,30.54,20.34
2016,10,5,17,15,280.5,27.0,3.05,18.0,59.0,21.68,10.5
2016,10,5,17,30,136.0,15.0,3.1,17.0,20.0,14.3,0.0
2016,10,5,17,45,68.0,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,56.36,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,144.29,0.0
2016,10,6,6,45,357.5,29.5,1.55,13.5,73.0,245.35,186.64
2016,10,6,7,0,493.0,40.0,1.6,14.0,115.0,343.62,276.85
2016,10,6,7,15,566.5,46.5,1.7,14.5,164.0,410.26,335.19
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,476.48,390.82
2016,10,6,7,45,688.5,57.0,1.9,15.5,263.0,531.07,434.96
2016,10,6,8,0,737.0,61.0,2.0,16.0,313.0,586.15,477.71
2016,10,6,8,15,768.5,64.5,1.95,16.5,361.0,628.86,507.93
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,670.44,536.09
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.5,702.79,556.01
2016,10,6,9,0,847.0,72.0,1.9,19.0,498.0,727.53,570.03
2016,10,6,9,15,862.5,74.0,1.85,19.5,537.0,749.48,582.56
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,768.71,593.04
2016,10,6,9,45,894.0,76.0,1.75,20.5,610.0,783.09,600.08
2016,10,6,10,0,910.0,76.0,1.7,21.0,644.0,794.42,605.04
2016,10,6,10,15,918.0,77.0,1.6,21.5,670.5,797.47,603.9
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,797.19,600.65
2016,10,6,10,45,931.5,78.5,1.45,22.5,716.0,791.09,594.13
2016,10,6,11,0,937.0,79.0,1.4,23.0,735.0,781.63,585.56
2016,10,6,11,15,940.0,79.5,1.35,23.0,746.5,767.02,574.79
2016,10,6,11,30,943.0,80.0,1.3,23.0,758.0,749.15,561.99
2016,10,6,11,45,945.0,79.5,1.3,23.5,761.5,726.41,545.43
2016,10,6,12,0,947.0,79.0,1.3,24.0,765.0,700.63,525.81
2016,10,6,12,15,945.5,79.0,1.35,24.0,760.0,670.2,503.8
2016,10,6,12,30,944.0,79.0,1.4,24.0,755.0,637.14,479.42
2016,10,6,12,45,937.5,80.0,1.5,24.5,741.5,599.74,450.75
2016,10,6,13,0,931.0,81.0,1.6,25.0,728.0,560.34,419.89
2016,10,6,13,15,925.0,80.0,1.65,25.0,707.0,517.55,386.29
2016,10,6,13,30,919.0,79.0,1.7,25.0,686.0,473.17,350.48
2016,10,6,13,45,909.5,78.0,1.75,25.0,658.0,426.03,311.58
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,378.02,270.94
2016,10,6,14,15,887.5,75.5,1.85,25.0,595.5,328.04,228.0
2016,10,6,14,30,875.0,74.0,1.9,25.0,561.0,277.93,184.54
2016,10,6,14,45,857.5,72.5,2.0,25.0,520.5,226.93,141.12
2016,10,6,15,0,840.0,71.0,2.1,25.0,480.0,176.74,100.59
2016,10,6,15,15,816.0,68.0,2.15,24.5,434.5,119.66,60.13
2016,10,6,15,30,792.0,65.0,2.2,24.0,389.0,70.64,36.04
2016,10,6,15,45,757.0,62.0,2.25,24.0,340.5,44.17,32.5
2016,10,6,16,0,722.0,59.0,2.3,24.0,292.0,43.45,31.94
2016,10,6,16,15,672.0,54.0,2.25,23.0,242.0,41.02,29.95
2016,10,6,16,30,622.0,49.0,2.2,22.0,192.0,38.57,27.81
2016,10,6,16,45,538.0,42.0,2.15,21.0,144.0,31.24,21.29
2016,10,6,17,0,454.0,35.0,2.1,20.0,96.0,27.14,17.28
2016,10,6,17,15,308.0,24.0,2.1,19.0,57.5,19.08,7.77
2016,10,6,17,30,162.0,13.0,2.1,18.0,19.0,12.39,0.0
2016,10,6,17,45,81.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,38.45,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,187.74,140.48
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,329.39,264.33
2016,10,7,7,15,545.5,46.0,1.6,15.5,157.5,395.58,321.76
2016,10,7,7,30,619.0,53.0,1.6,16.0,205.0,465.48,379.69
2016,10,7,7,45,667.5,57.0,1.6,16.5,254.5,515.08,419.51
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,569.36,461.02
2016,10,7,8,15,550.5,105.0,1.6,17.5,308.0,526.37,424.55
2016,10,7,8,30,385.0,149.0,1.6,18.0,312.0,464.41,373.5
2016,10,7,8,45,607.0,111.0,1.65,19.0,399.0,592.79,472.48
2016,10,7,9,0,829.0,73.0,1.7,20.0,486.0,717.41,560.31
2016,10,7,9,15,845.0,75.5,1.7,21.0,525.0,734.48,567.68
2016,10,7,9,30,861.0,78.0,1.7,22.0,564.0,754.38,577.98
2016,10,7,9,45,705.0,136.5,1.75,23.0,549.5,709.74,543.57
2016,10,7,10,0,549.0,195.0,1.8,24.0,535.0,645.1,492.54
2016,10,7,10,15,707.5,147.0,1.75,24.5,604.5,715.32,543.18
2016,10,7,10,30,866.0,99.0,1.7,25.0,674.0,770.18,578.32
2016,10,7,10,45,874.0,99.0,1.7,25.5,693.5,765.6,572.87
2016,10,7,11,0,882.0,99.0,1.7,26.0,713.0,757.82,565.97
2016,10,7,11,15,885.5,99.5,1.6,26.5,724.0,744.09,554.35
2016,10,7,11,30,889.0,100.0,1.5,27.0,735.0,727.28,540.84
2016,10,7,11,45,892.0,99.5,1.45,27.5,739.0,706.12,524.25
2016,10,7,12,0,895.0,99.0,1.4,28.0,743.0,682.04,505.25
2016,10,7,12,15,894.0,98.5,1.3,28.0,738.0,652.64,482.96
2016,10,7,12,30,893.0,98.0,1.2,28.0,733.0,620.74,458.64
2016,10,7,12,45,863.5,109.0,1.1,28.5,714.0,580.37,426.95
2016,10,7,13,0,834.0,120.0,1.0,29.0,695.0,540.11,395.08
2016,10,7,13,15,827.0,119.0,0.9,29.0,675.0,499.57,363.43
2016,10,7,13,30,820.0,118.0,0.8,29.0,655.0,457.81,330.19
2016,10,7,13,45,671.0,158.5,0.75,29.0,586.5,393.08,281.62
2016,10,7,14,0,522.0,199.0,0.7,29.0,518.0,341.81,243.52
2016,10,7,14,15,550.5,177.5,0.7,28.5,496.5,303.4,212.3
2016,10,7,14,30,579.0,156.0,0.7,28.0,475.0,261.91,177.79
2016,10,7,14,45,498.5,163.5,0.7,28.0,423.5,219.52,146.22
2016,10,7,15,0,418.0,171.0,0.7,28.0,372.0,184.6,122.27
2016,10,7,15,15,457.0,145.5,0.75,27.5,346.0,142.57,91.1
2016,10,7,15,30,496.0,120.0,0.8,27.0,320.0,96.81,63.68
2016,10,7,15,45,455.5,113.0,0.9,27.0,279.0,78.68,61.16
2016,10,7,16,0,415.0,106.0,1.0,27.0,238.0,75.59,58.66
2016,10,7,16,15,375.0,91.5,1.1,26.0,195.5,66.66,51.3
2016,10,7,16,30,335.0,77.0,1.2,25.0,153.0,57.32,43.35
2016,10,7,16,45,275.5,61.0,1.35,24.0,113.0,46.34,33.72
2016,10,7,17,0,216.0,45.0,1.5,23.0,73.0,34.87,23.32
2016,10,7,17,15,108.0,28.5,1.55,22.5,42.5,23.45,9.33
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.0,1.1,14.5,12.0,34.02,0.0
2016,10,8,6,30,121.0,18.0,1.1,15.0,24.0,92.43,0.0
2016,10,8,6,45,248.5,31.5,1.1,15.5,62.0,190.63,139.93
2016,10,8,7,0,376.0,45.0,1.1,16.0,100.0,282.86,225.07
2016,10,8,7,15,457.0,54.0,1.1,16.5,147.0,352.71,284.95
2016,10,8,7,30,538.0,63.0,1.1,17.0,194.0,426.62,345.53
2016,10,8,7,45,590.0,69.5,1.1,17.5,242.5,482.51,389.69
2016,10,8,8,0,642.0,76.0,1.1,18.0,291.0,539.43,432.78
2016,10,8,8,15,678.5,81.0,1.1,19.0,338.0,584.37,464.38
2016,10,8,8,30,715.0,86.0,1.1,20.0,385.0,628.65,494.26
2016,10,8,8,45,739.5,90.0,1.1,21.0,428.5,661.9,514.55
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,690.39,531.04
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,714.67,544.82
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,736.39,556.69
2016,10,8,9,45,848.0,90.0,1.25,25.0,590.5,761.33,570.66
2016,10,8,10,0,894.0,80.0,1.3,26.0,631.0,778.84,579.44
2016,10,8,10,15,902.5,81.0,1.25,26.5,657.0,782.05,578.77
2016,10,8,10,30,911.0,82.0,1.2,27.0,683.0,781.99,576.17
2016,10,8,10,45,915.5,83.5,1.2,27.5,702.0,776.14,570.49
2016,10,8,11,0,920.0,85.0,1.2,28.0,721.0,766.99,562.83
2016,10,8,11,15,923.0,85.5,1.1,28.5,732.0,752.43,550.64
2016,10,8,11,30,926.0,86.0,1.0,29.0,743.0,734.69,536.55
2016,10,8,11,45,926.5,86.5,0.9,29.5,746.0,712.15,519.0
2016,10,8,12,0,927.0,87.0,0.8,30.0,749.0,686.68,498.73
2016,10,8,12,15,925.5,86.5,0.7,30.0,744.5,656.18,475.92
2016,10,8,12,30,924.0,86.0,0.6,30.0,740.0,623.13,451.08
2016,10,8,12,45,921.0,85.5,0.5,30.5,727.0,586.83,422.77
2016,10,8,13,0,918.0,85.0,0.4,31.0,714.0,548.38,392.56
2016,10,8,13,15,912.0,84.0,0.35,31.0,693.5,506.08,360.39
2016,10,8,13,30,906.0,83.0,0.3,31.0,673.0,462.22,326.31
2016,10,8,13,45,897.0,82.0,0.3,31.0,645.0,415.86,289.91
2016,10,8,14,0,888.0,81.0,0.3,31.0,617.0,368.6,251.85
2016,10,8,14,15,875.5,79.0,0.4,30.5,582.5,318.83,212.07
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,268.96,171.44
2016,10,8,14,45,845.5,75.0,0.6,30.0,507.5,218.28,130.35
2016,10,8,15,0,828.0,73.0,0.7,30.0,467.0,162.55,87.64
2016,10,8,15,15,803.5,70.0,0.8,29.5,422.0,112.29,54.94
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,64.18,34.43
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,45.37,32.81
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,43.86,31.58
2016,10,8,16,15,656.5,54.0,1.2,27.5,231.5,41.45,29.7
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,35.65,24.79
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,30.79,20.43
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,25.76,15.59
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,17.14,3.97
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,9.53,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,190.0,16.0,0.7,15.0,25.0,121.29,0.0
2016,10,9,6,45,321.0,27.5,0.7,15.5,64.5,221.57,159.87
2016,10,9,7,0,452.0,39.0,0.7,16.0,104.0,315.49,249.01
2016,10,9,7,15,529.5,46.5,0.65,16.5,152.0,383.35,306.82
2016,10,9,7,30,607.0,54.0,0.6,17.0,200.0,455.15,364.65
2016,10,9,7,45,655.5,59.5,0.55,18.0,249.0,509.21,405.44
2016,10,9,8,0,704.0,65.0,0.5,19.0,298.0,560.75,442.26
2016,10,9,8,15,737.5,69.0,0.5,19.5,345.5,604.19,472.69
2016,10,9,8,30,771.0,73.0,0.5,20.0,393.0,646.59,500.47
2016,10,9,8,45,794.0,76.0,0.5,21.0,436.5,678.81,519.34
2016,10,9,9,0,817.0,79.0,0.5,22.0,480.0,708.96,536.37
2016,10,9,9,15,834.0,81.5,0.55,22.5,519.0,731.69,549.81
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,751.72,561.45
2016,10,9,9,45,867.5,84.5,0.65,24.0,592.0,761.22,564.95
2016,10,9,10,0,884.0,85.0,0.7,25.0,626.0,772.95,570.13
