Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,892.5,86.5,0.8,25.5,652.5,776.57,571.81
2016,10,9,10,30,901.0,88.0,0.9,26.0,679.0,776.92,571.49
2016,10,9,10,45,905.5,89.5,1.0,27.0,697.5,771.0,566.0
2016,10,9,11,0,910.0,91.0,1.1,28.0,716.0,761.8,558.46
2016,10,9,11,15,913.0,91.5,1.2,28.0,727.0,747.25,549.62
2016,10,9,11,30,916.0,92.0,1.3,28.0,738.0,729.57,538.68
2016,10,9,11,45,915.0,93.0,1.4,28.5,740.5,706.62,522.18
2016,10,9,12,0,914.0,94.0,1.5,29.0,743.0,680.84,503.19
2016,10,9,12,15,912.5,93.5,1.55,29.0,738.0,650.59,481.39
2016,10,9,12,30,911.0,93.0,1.6,29.0,733.0,617.84,457.35
2016,10,9,12,45,902.5,94.5,1.7,29.0,718.5,580.76,429.88
2016,10,9,13,0,894.0,96.0,1.8,29.0,704.0,541.92,400.34
2016,10,9,13,15,887.0,95.0,1.85,29.0,683.0,499.98,367.51
2016,10,9,13,30,880.0,94.0,1.9,29.0,662.0,456.61,332.7
2016,10,9,13,45,867.5,93.5,1.95,29.0,633.5,410.39,294.87
2016,10,9,14,0,855.0,93.0,2.0,29.0,605.0,359.44,252.67
2016,10,9,14,15,841.0,91.0,2.05,28.5,570.5,310.27,211.48
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,261.28,170.08
2016,10,9,14,45,806.0,86.5,2.15,28.0,495.5,211.04,128.44
2016,10,9,15,0,785.0,84.0,2.2,28.0,455.0,162.18,90.63
2016,10,9,15,15,758.0,80.5,2.2,27.0,410.0,113.69,59.38
2016,10,9,15,30,731.0,77.0,2.2,26.0,365.0,67.71,40.8
2016,10,9,15,45,693.0,72.5,2.2,25.5,317.0,48.42,35.94
2016,10,9,16,0,655.0,68.0,2.2,25.0,269.0,47.08,34.9
2016,10,9,16,15,598.5,61.5,2.05,24.0,220.0,44.04,32.38
2016,10,9,16,30,542.0,55.0,1.9,23.0,171.0,40.93,29.63
2016,10,9,16,45,453.5,45.5,1.8,22.5,125.0,34.98,24.18
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,28.79,18.08
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.01,0.74
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,10.01,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,20.02,0.0
2016,10,10,6,45,179.5,33.0,1.3,13.5,58.0,157.68,112.11
2016,10,10,7,0,359.0,45.0,1.4,14.0,95.0,270.81,216.62
2016,10,10,7,15,436.0,55.0,1.45,14.5,140.5,338.46,275.83
2016,10,10,7,30,513.0,65.0,1.5,15.0,186.0,409.88,335.78
2016,10,10,7,45,562.0,73.0,1.55,15.5,233.5,464.56,380.25
2016,10,10,8,0,611.0,81.0,1.6,16.0,281.0,520.11,423.65
2016,10,10,8,15,674.0,75.0,1.55,16.0,326.5,568.6,461.04
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,614.86,495.02
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.5,591.29,473.52
2016,10,10,9,0,486.0,158.0,1.5,17.0,395.0,550.87,439.34
2016,10,10,9,15,644.5,128.5,1.5,17.5,469.0,643.76,509.19
2016,10,10,9,30,803.0,99.0,1.5,18.0,543.0,729.13,568.55
2016,10,10,9,45,826.5,97.5,1.5,18.5,578.0,746.22,577.47
2016,10,10,10,0,850.0,96.0,1.5,19.0,613.0,760.4,585.07
2016,10,10,10,15,859.0,97.5,1.55,19.5,639.0,763.88,585.77
2016,10,10,10,30,868.0,99.0,1.6,20.0,665.0,760.06,581.63
2016,10,10,10,45,875.5,99.5,1.65,20.5,684.0,755.37,577.08
2016,10,10,11,0,883.0,100.0,1.7,21.0,703.0,747.48,570.44
2016,10,10,11,15,886.5,100.5,1.75,21.0,714.0,733.54,560.8
2016,10,10,11,30,890.0,101.0,1.8,21.0,725.0,716.53,548.77
2016,10,10,11,45,891.0,101.0,1.85,21.5,728.0,694.35,531.3
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,669.35,511.63
2016,10,10,12,15,891.0,101.0,1.95,22.0,726.0,640.42,489.78
2016,10,10,12,30,890.0,101.0,2.0,22.0,721.0,608.98,465.63
2016,10,10,12,45,879.5,103.0,2.1,22.5,707.0,571.92,436.14
2016,10,10,13,0,869.0,105.0,2.2,23.0,693.0,531.54,403.6
2016,10,10,13,15,862.5,104.0,2.25,22.5,672.0,490.09,370.79
2016,10,10,13,30,856.0,103.0,2.3,22.0,651.0,447.28,335.88
2016,10,10,13,45,840.0,103.5,2.35,22.0,622.0,401.13,296.88
2016,10,10,14,0,824.0,104.0,2.4,22.0,593.0,354.88,256.98
2016,10,10,14,15,809.0,102.0,2.4,21.5,559.0,306.89,215.54
2016,10,10,14,30,794.0,100.0,2.4,21.0,525.0,259.27,174.23
2016,10,10,14,45,766.0,99.0,2.45,21.0,483.5,210.85,133.48
2016,10,10,15,0,738.0,98.0,2.5,21.0,442.0,159.31,93.18
2016,10,10,15,15,576.0,113.5,2.55,20.5,366.0,119.06,72.72
2016,10,10,15,30,414.0,129.0,2.6,20.0,290.0,94.49,69.29
2016,10,10,15,45,371.0,120.0,2.7,19.5,250.0,84.33,68.13
2016,10,10,16,0,328.0,111.0,2.8,19.0,210.0,84.25,68.22
2016,10,10,16,15,394.5,87.5,2.75,18.5,185.5,64.3,50.84
2016,10,10,16,30,461.0,64.0,2.7,18.0,161.0,49.3,37.54
2016,10,10,16,45,365.0,52.0,2.7,17.5,115.5,39.77,28.8
2016,10,10,17,0,269.0,40.0,2.7,17.0,70.0,31.25,20.34
2016,10,10,17,15,134.5,20.0,2.6,16.5,35.0,15.72,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,59.67,0.0
2016,10,11,6,45,227.0,29.5,1.45,12.5,56.0,174.97,122.18
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,265.23,212.38
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,335.68,274.49
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,410.34,337.45
2016,10,11,7,45,576.5,70.5,1.65,14.5,233.5,468.53,385.09
2016,10,11,8,0,634.0,77.0,1.7,15.0,282.0,527.98,431.88
2016,10,11,8,15,671.0,82.0,1.65,15.5,328.5,572.53,464.99
2016,10,11,8,30,708.0,87.0,1.6,16.0,375.0,616.41,496.43
2016,10,11,8,45,738.5,89.5,1.6,16.5,419.0,651.55,520.5
2016,10,11,9,0,769.0,92.0,1.6,17.0,463.0,682.2,540.35
2016,10,11,9,15,788.0,94.5,1.55,17.5,501.5,705.58,554.22
2016,10,11,9,30,807.0,97.0,1.5,18.0,540.0,726.41,566.12
2016,10,11,9,45,839.5,92.0,1.5,18.5,576.5,746.17,577.64
2016,10,11,10,0,872.0,87.0,1.5,19.0,613.0,758.45,583.87
2016,10,11,10,15,881.0,88.5,1.5,19.0,639.5,762.26,585.45
2016,10,11,10,30,890.0,90.0,1.5,19.0,666.0,762.85,585.01
2016,10,11,10,45,896.0,90.5,1.5,19.5,684.5,756.9,579.08
2016,10,11,11,0,902.0,91.0,1.5,20.0,703.0,747.73,571.13
2016,10,11,11,15,905.5,91.5,1.5,20.0,714.0,733.56,560.95
2016,10,11,11,30,909.0,92.0,1.5,20.0,725.0,716.27,548.52
2016,10,11,11,45,909.5,92.5,1.5,20.5,728.0,693.92,530.59
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,668.7,510.47
2016,10,11,12,15,908.5,93.0,1.5,21.0,726.0,639.04,487.88
2016,10,11,12,30,907.0,93.0,1.5,21.0,721.0,606.86,463.03
2016,10,11,12,45,889.0,98.5,1.55,21.0,704.5,568.62,433.41
2016,10,11,13,0,871.0,104.0,1.6,21.0,688.0,527.41,400.97
2016,10,11,13,15,864.0,103.0,1.65,21.0,667.5,485.69,367.32
2016,10,11,13,30,857.0,102.0,1.7,21.0,647.0,442.66,331.68
2016,10,11,13,45,845.0,100.5,1.8,21.0,618.5,396.25,292.68
2016,10,11,14,0,833.0,99.0,1.9,21.0,590.0,349.4,252.37
2016,10,11,14,15,643.5,142.5,2.0,20.5,508.5,288.46,206.0
2016,10,11,14,30,454.0,186.0,2.1,20.0,427.0,246.55,176.69
2016,10,11,14,45,494.5,160.5,2.25,20.0,404.5,206.37,141.53
2016,10,11,15,0,535.0,135.0,2.4,20.0,382.0,162.2,104.74
2016,10,11,15,15,499.5,126.5,2.5,19.5,339.0,121.78,78.62
2016,10,11,15,30,464.0,118.0,2.6,19.0,296.0,84.92,68.64
2016,10,11,15,45,423.5,109.5,2.75,18.5,255.5,77.04,62.07
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,72.73,58.45
2016,10,11,16,15,436.5,79.0,2.85,17.5,186.5,58.09,45.59
2016,10,11,16,30,490.0,57.0,2.8,17.0,158.0,43.23,32.35
2016,10,11,16,45,393.5,46.5,2.8,16.5,113.0,36.43,25.96
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.36,18.6
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,14.16,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,51.71,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,167.39,113.02
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,260.56,207.53
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,330.88,268.98
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,405.35,330.7
2016,10,12,7,45,257.0,79.0,0.85,14.5,138.0,273.57,224.8
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,91.74,71.83
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,106.81,84.59
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,121.79,96.58
2016,10,12,8,45,5.0,146.0,0.85,16.5,148.0,146.16,116.2
2016,10,12,9,0,10.0,167.0,0.9,17.0,171.0,170.49,135.43
2016,10,12,9,15,25.0,193.5,1.0,17.0,206.5,207.94,165.48
2016,10,12,9,30,40.0,220.0,1.1,17.0,242.0,255.25,202.8
2016,10,12,9,45,33.5,226.0,1.25,17.5,245.0,254.2,200.93
2016,10,12,10,0,27.0,232.0,1.4,18.0,248.0,244.46,192.53
2016,10,12,10,15,82.0,266.0,1.6,18.0,318.0,327.52,258.41
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,408.45,320.77
2016,10,12,10,45,170.5,308.5,2.0,18.0,421.0,436.15,341.94
2016,10,12,11,0,204.0,317.0,2.2,18.0,454.0,462.28,362.07
2016,10,12,11,15,535.0,214.0,2.2,18.0,582.0,595.46,467.13
2016,10,12,11,30,866.0,111.0,2.2,18.0,710.0,704.16,549.52
2016,10,12,11,45,870.5,109.0,2.2,18.5,713.5,681.98,530.33
2016,10,12,12,0,875.0,107.0,2.2,19.0,717.0,656.08,509.36
2016,10,12,12,15,605.5,203.5,2.15,19.0,624.5,558.78,433.37
2016,10,12,12,30,336.0,300.0,2.1,19.0,532.0,467.68,362.08
2016,10,12,12,45,600.5,201.5,2.1,19.5,605.5,504.48,390.21
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,519.37,398.78
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,451.85,345.32
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,395.5,301.06
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,356.86,269.44
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,320.05,238.87
2016,10,12,14,15,412.0,206.5,2.45,19.5,437.5,276.19,204.24
2016,10,12,14,30,345.0,208.0,2.5,19.0,390.0,242.31,178.17
2016,10,12,14,45,231.5,202.0,2.65,19.0,320.0,197.2,145.96
2016,10,12,15,0,118.0,196.0,2.8,19.0,250.0,168.82,128.48
2016,10,12,15,15,408.0,136.0,2.65,18.5,295.0,120.93,81.94
2016,10,12,15,30,698.0,76.0,2.5,18.0,340.0,51.24,39.53
2016,10,12,15,45,662.0,70.0,2.45,18.0,293.5,47.18,36.07
2016,10,12,16,0,626.0,64.0,2.4,18.0,247.0,44.58,33.77
2016,10,12,16,15,566.0,57.5,2.3,17.5,199.5,41.41,30.95
2016,10,12,16,30,506.0,51.0,2.2,17.0,152.0,38.17,27.9
2016,10,12,16,45,412.0,41.5,2.15,16.5,108.0,32.08,22.14
2016,10,12,17,0,318.0,32.0,2.1,16.0,64.0,25.74,15.33
2016,10,12,17,15,159.0,16.0,2.1,15.5,32.0,12.65,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,45.0,122.19,78.15
2016,10,13,7,0,259.0,42.0,2.0,13.0,76.0,211.0,168.12
2016,10,13,7,15,306.0,57.0,2.1,13.5,114.0,262.16,214.76
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,315.77,261.42
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,361.28,299.96
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,407.46,337.7
2016,10,13,8,15,438.0,113.0,2.45,15.5,270.5,443.11,365.3
2016,10,13,8,30,455.0,127.0,2.4,16.0,309.0,477.82,391.27
2016,10,13,8,45,501.5,132.5,2.35,16.5,353.5,522.34,424.63
2016,10,13,9,0,548.0,138.0,2.3,17.0,398.0,566.56,456.83
2016,10,13,9,15,401.0,185.5,2.25,17.5,384.5,515.27,412.6
2016,10,13,9,30,254.0,233.0,2.2,18.0,371.0,448.47,357.03
2016,10,13,9,45,139.5,230.0,2.15,18.5,306.5,346.99,275.7
2016,10,13,10,0,25.0,227.0,2.1,19.0,242.0,237.83,186.92
2016,10,13,10,15,132.0,259.5,2.05,19.0,343.0,366.12,289.2
2016,10,13,10,30,239.0,292.0,2.0,19.0,444.0,474.2,371.7
2016,10,13,10,45,236.0,301.5,2.0,19.5,455.5,475.49,370.5
2016,10,13,11,0,233.0,311.0,2.0,20.0,467.0,475.82,369.29
2016,10,13,11,15,351.5,284.0,2.05,20.0,523.5,528.97,410.48
2016,10,13,11,30,470.0,257.0,2.1,20.0,580.0,575.82,445.83
2016,10,13,11,45,480.5,251.0,2.15,20.5,582.5,561.01,433.44
2016,10,13,12,0,491.0,245.0,2.2,21.0,585.0,544.28,419.94
2016,10,13,12,15,443.5,263.5,2.25,21.0,568.5,513.85,396.14
2016,10,13,12,30,396.0,282.0,2.3,21.0,552.0,483.18,372.18
2016,10,13,12,45,351.0,287.0,2.35,21.0,523.5,445.64,343.18
2016,10,13,13,0,306.0,292.0,2.4,21.0,495.0,410.25,315.69
2016,10,13,13,15,341.5,274.0,2.4,21.0,493.5,393.59,302.02
2016,10,13,13,30,377.0,256.0,2.4,21.0,492.0,373.72,285.15
2016,10,13,13,45,371.5,244.5,2.4,21.0,468.5,341.16,258.48
2016,10,13,14,0,366.0,233.0,2.4,21.0,445.0,308.66,231.54
2016,10,13,14,15,296.0,229.5,2.4,20.5,394.0,265.68,198.59
2016,10,13,14,30,226.0,226.0,2.4,20.0,343.0,233.67,175.01
2016,10,13,14,45,305.5,195.0,2.4,19.5,340.0,202.52,146.71
2016,10,13,15,0,385.0,164.0,2.4,19.0,337.0,162.85,112.45
2016,10,13,15,15,442.5,135.5,2.35,18.5,315.5,120.39,81.11
2016,10,13,15,30,500.0,107.0,2.3,18.0,294.0,73.96,59.4
2016,10,13,15,45,470.5,96.0,2.3,18.0,253.0,67.77,54.12
2016,10,13,16,0,441.0,85.0,2.3,18.0,212.0,61.31,48.44
2016,10,13,16,15,399.0,72.5,2.15,17.5,170.5,53.39,41.43
2016,10,13,16,30,357.0,60.0,2.0,17.0,129.0,45.12,33.92
2016,10,13,16,45,285.5,46.0,1.95,17.0,91.0,35.26,24.75
2016,10,13,17,0,214.0,32.0,1.9,17.0,53.0,24.99,14.26
2016,10,13,17,15,107.0,16.0,1.8,16.5,26.5,12.62,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.4,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,12.97,4.95
2016,10,14,7,15,0.0,21.5,3.4,16.0,21.5,19.93,11.08
2016,10,14,7,30,0.0,29.0,3.2,16.0,29.0,26.9,17.18
2016,10,14,7,45,0.0,37.0,3.0,16.0,37.0,34.35,23.63
2016,10,14,8,0,0.0,45.0,2.8,16.0,45.0,41.8,30.0
2016,10,14,8,15,0.0,52.5,2.65,16.0,52.5,48.79,35.9
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,55.79,41.74
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,49.27,36.05
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,42.75,30.42
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.5,112.8,88.68
2016,10,14,9,30,10.0,185.0,2.3,17.0,191.0,186.44,148.4
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.5,109.3,85.02
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,37.2,25.34
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,83.89,63.82
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,131.62,102.47
2016,10,14,10,45,0.0,136.5,2.15,18.0,136.5,128.05,99.37
2016,10,14,11,0,0.0,133.0,2.1,18.0,133.0,124.56,96.45
2016,10,14,11,15,0.0,134.0,2.05,18.0,134.0,125.37,97.03
2016,10,14,11,30,0.0,135.0,2.0,18.0,135.0,126.17,97.62
2016,10,14,11,45,0.0,118.0,1.95,18.5,118.0,110.12,84.47
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,94.21,71.48
2016,10,14,12,15,13.0,181.5,1.85,19.0,190.0,176.42,137.55
2016,10,14,12,30,26.0,262.0,1.8,19.0,279.0,256.22,199.95
2016,10,14,12,45,17.5,237.5,1.8,19.0,249.5,227.65,177.39
2016,10,14,13,0,9.0,213.0,1.8,19.0,220.0,200.01,155.86
2016,10,14,13,15,9.5,210.0,1.75,19.0,216.5,196.33,153.13
2016,10,14,13,30,10.0,207.0,1.7,19.0,213.0,192.52,150.25
2016,10,14,13,45,5.0,160.5,1.65,19.0,163.5,148.81,115.72
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,105.48,81.16
2016,10,14,14,15,0.0,91.5,1.55,18.5,91.5,85.16,64.96
2016,10,14,14,30,0.0,69.0,1.5,18.0,69.0,64.22,47.99
2016,10,14,14,45,0.0,58.5,1.5,18.0,58.5,54.41,39.98
2016,10,14,15,0,0.0,48.0,1.5,18.0,48.0,44.61,31.91
2016,10,14,15,15,13.5,93.5,1.45,18.0,98.5,86.31,66.4
2016,10,14,15,30,27.0,139.0,1.4,18.0,149.0,113.54,93.7
2016,10,14,15,45,21.5,120.5,1.4,18.0,128.0,104.12,85.62
2016,10,14,16,0,16.0,102.0,1.4,18.0,107.0,88.7,72.24
2016,10,14,16,15,8.0,83.0,1.25,17.5,85.5,72.75,58.26
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,56.63,43.87
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,39.97,28.76
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,23.06,12.36
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,11.91,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,42.78,0.0
2016,10,15,6,45,209.0,24.5,2.0,13.5,47.0,152.85,86.8
2016,10,15,7,0,344.0,38.0,2.1,14.0,81.0,249.05,196.41
2016,10,15,7,15,431.0,47.0,2.2,14.5,125.0,318.45,259.11
2016,10,15,7,30,518.0,56.0,2.3,15.0,169.0,392.49,322.58
2016,10,15,7,45,572.0,62.0,2.45,15.5,215.5,446.63,368.16
2016,10,15,8,0,626.0,68.0,2.6,16.0,262.0,501.96,413.0
2016,10,15,8,15,422.0,113.5,2.9,16.5,253.0,429.71,353.43
2016,10,15,8,30,218.0,159.0,3.2,17.0,244.0,339.58,277.94
2016,10,15,8,45,117.5,165.0,3.5,17.5,211.5,265.48,216.05
2016,10,15,9,0,17.0,171.0,3.8,18.0,179.0,180.12,143.75
2016,10,15,9,15,8.5,141.5,4.0,18.0,145.5,141.65,112.03
2016,10,15,9,30,0.0,112.0,4.2,18.0,112.0,105.37,81.86
2016,10,15,9,45,123.5,186.5,4.45,18.5,259.0,286.59,231.48
2016,10,15,10,0,247.0,261.0,4.7,19.0,406.0,464.6,371.7
2016,10,15,10,15,125.5,224.5,4.85,19.0,298.5,323.19,258.25
2016,10,15,10,30,4.0,188.0,5.0,19.0,191.0,181.17,142.12
2016,10,15,10,45,120.0,247.0,5.15,19.5,326.5,334.8,266.59
2016,10,15,11,0,236.0,306.0,5.3,20.0,462.0,470.7,372.57
2016,10,15,11,15,275.0,304.0,5.4,20.0,488.5,493.2,389.63
2016,10,15,11,30,314.0,302.0,5.5,20.0,515.0,506.7,400.08
2016,10,15,11,45,183.0,298.5,5.65,20.0,423.0,403.77,318.64
2016,10,15,12,0,52.0,295.0,5.8,20.0,331.0,308.97,242.68
2016,10,15,12,15,26.0,197.5,5.85,20.0,215.5,199.78,156.41
2016,10,15,12,30,0.0,100.0,5.9,20.0,100.0,93.23,70.57
2016,10,15,12,45,0.0,91.0,6.0,20.0,91.0,84.86,63.87
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,76.43,57.07
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,74.08,55.23
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,71.74,53.39
2016,10,15,13,45,31.5,160.5,6.15,20.0,178.5,155.75,121.29
2016,10,15,14,0,63.0,244.0,6.2,20.0,280.0,230.17,180.18
2016,10,15,14,15,31.5,189.0,6.15,19.5,207.0,173.05,135.38
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,122.02,95.41
2016,10,15,14,45,0.0,129.5,6.05,19.0,129.5,117.36,91.85
2016,10,15,15,0,0.0,125.0,6.0,19.0,125.0,112.54,88.11
2016,10,15,15,15,0.0,92.5,5.8,18.5,92.5,84.71,65.38
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,55.79,43.57
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,47.39,36.24
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,39.0,28.82
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,30.62,21.37
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,22.25,13.84
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,15.29,7.45
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,8.33,0.59
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,8.8,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,15.76,7.19
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,25.05,15.42
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,34.35,23.58
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,44.14,31.99
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,53.93,40.28
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,63.27,48.15
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,72.93,56.18
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,86.59,67.34
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,100.2,78.31
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,95.33,74.07
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,90.72,70.09
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,74.98,56.83
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,59.58,43.91
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,35.34,23.79
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,11.15,3.64
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,15.81,7.48
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,20.46,11.3
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,17.21,8.59
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.95,5.89
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.95,5.89
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.95,5.89
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,53.56,38.52
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,93.23,70.9
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,59.62,43.49
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,26.04,15.91
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,69.88,52.04
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,113.03,87.33
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,89.37,68.14
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,65.17,48.4
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,76.37,57.77
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,87.2,66.84
2016,10,16,14,45,16.5,131.5,4.7,19.0,139.0,121.33,94.38
2016,10,16,15,0,33.0,169.0,4.8,19.0,184.0,144.03,112.58
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.5,89.04,68.54
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,23.19,14.87
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,19.93,12.02
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,16.68,9.12
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,12.97,5.8
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,9.26,2.45
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,6.01,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.77,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,13.0,10.0,18.56,0.0
2016,10,17,6,45,149.5,26.0,1.6,13.5,42.0,123.14,53.86
2016,10,17,7,0,278.0,42.0,1.6,14.0,74.0,218.46,170.01
2016,10,17,7,15,372.0,52.5,1.6,14.0,118.0,288.8,233.97
2016,10,17,7,30,466.0,63.0,1.6,14.0,162.0,366.39,300.54
2016,10,17,7,45,534.0,69.0,1.6,14.5,209.0,427.51,351.32
2016,10,17,8,0,602.0,75.0,1.6,15.0,256.0,490.33,401.45
2016,10,17,8,15,642.0,80.0,1.6,15.5,301.5,534.97,435.6
2016,10,17,8,30,682.0,85.0,1.6,16.0,347.0,579.11,468.23
2016,10,17,8,45,718.0,86.5,1.6,16.5,390.5,615.38,494.06
2016,10,17,9,0,754.0,88.0,1.6,17.0,434.0,647.48,516.1
2016,10,17,9,15,773.5,90.5,1.6,17.0,471.5,670.34,531.35
2016,10,17,9,30,793.0,93.0,1.6,17.0,509.0,690.7,544.75
2016,10,17,9,45,809.0,94.5,1.6,17.5,541.0,704.7,552.5
2016,10,17,10,0,825.0,96.0,1.6,18.0,573.0,715.8,558.25
2016,10,17,10,15,834.5,97.5,1.6,18.0,598.0,719.17,559.63
2016,10,17,10,30,844.0,99.0,1.6,18.0,623.0,719.43,559.0
2016,10,17,10,45,853.0,98.5,1.65,18.5,641.5,714.03,553.88
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,702.64,544.57
2016,10,17,11,15,865.5,98.5,1.75,19.0,670.0,688.78,533.96
2016,10,17,11,30,869.0,99.0,1.8,19.0,680.0,671.95,521.06
2016,10,17,11,45,870.0,99.0,1.9,19.5,682.5,650.11,503.7
2016,10,17,12,0,871.0,99.0,2.0,20.0,685.0,625.55,484.06
2016,10,17,12,15,869.0,98.5,2.05,20.0,679.5,596.15,461.15
2016,10,17,12,30,867.0,98.0,2.1,20.0,674.0,564.42,436.02
2016,10,17,12,45,864.0,96.5,2.15,20.0,660.5,529.07,407.57
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,491.77,376.9
2016,10,17,13,15,608.5,173.0,2.25,20.0,557.0,412.88,315.43
2016,10,17,13,30,356.0,251.0,2.3,20.0,467.0,353.89,270.55
2016,10,17,13,45,216.0,247.5,2.35,20.0,376.5,286.67,219.7
2016,10,17,14,0,76.0,244.0,2.4,20.0,286.0,232.83,180.32
2016,10,17,14,15,436.5,164.0,2.4,19.5,384.5,237.77,172.46
2016,10,17,14,30,797.0,84.0,2.4,19.0,483.0,220.28,142.16
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.5,172.29,102.43
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,125.63,68.52
2016,10,17,15,15,727.0,74.5,2.45,18.5,360.5,79.75,44.58
2016,10,17,15,30,697.0,71.0,2.4,18.0,317.0,47.18,36.03
2016,10,17,15,45,655.0,65.5,2.4,18.0,271.0,44.88,34.06
2016,10,17,16,0,613.0,60.0,2.4,18.0,225.0,42.53,31.93
2016,10,17,16,15,546.5,53.5,2.25,17.5,178.0,39.23,28.92
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,35.88,25.68
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.5,29.16,19.19
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.17,9.22
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,185.5,17.5,1.9,12.0,38.5,127.9,45.29
2016,10,18,7,0,371.0,35.0,1.9,13.0,77.0,255.42,198.77
2016,10,18,7,15,463.0,43.0,2.0,13.5,122.0,326.01,264.41
2016,10,18,7,30,555.0,51.0,2.1,14.0,167.0,401.49,329.57
2016,10,18,7,45,617.5,55.5,2.25,14.5,215.0,459.03,378.34
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,514.79,423.98
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,558.31,457.94
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,600.98,490.09
2016,10,18,8,45,783.5,70.0,2.55,16.5,398.5,634.89,514.42
2016,10,18,9,0,813.0,72.0,2.6,17.0,442.0,666.97,536.36
2016,10,18,9,15,831.0,74.0,2.5,17.5,480.0,688.73,549.52
2016,10,18,9,30,849.0,76.0,2.4,18.0,518.0,703.11,557.12
2016,10,18,9,45,864.5,77.0,2.35,18.5,550.5,716.69,564.4
2016,10,18,10,0,880.0,78.0,2.3,19.0,583.0,727.3,569.54
2016,10,18,10,15,889.0,79.0,2.2,19.0,608.5,730.11,569.9
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,729.72,568.13
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,723.94,561.92
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,714.89,553.6
2016,10,18,11,15,916.5,80.5,1.95,20.0,681.5,700.42,542.25
2016,10,18,11,30,920.0,81.0,1.9,20.0,692.0,682.8,528.06
2016,10,18,11,45,923.5,80.0,1.85,20.5,695.0,660.59,509.46
2016,10,18,12,0,927.0,79.0,1.8,21.0,698.0,635.38,488.54
2016,10,18,12,15,925.5,78.5,1.85,21.0,692.5,604.92,464.98
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,571.93,439.01
2016,10,18,12,45,916.5,79.0,1.95,21.0,673.0,534.99,409.41
2016,10,18,13,0,909.0,80.0,2.0,21.0,659.0,496.21,377.66
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.5,454.19,342.46
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,410.75,305.27
2016,10,18,13,45,882.5,77.5,2.05,21.0,587.5,364.69,265.37
2016,10,18,14,0,870.0,77.0,2.1,21.0,559.0,318.1,224.32
2016,10,18,14,15,855.0,75.0,2.15,21.0,524.5,269.33,181.4
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,215.54,135.14
2016,10,18,14,45,815.5,71.5,2.25,21.0,449.0,166.21,95.08
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,118.58,61.52
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,71.54,38.32
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,46.5,35.14
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,44.93,33.8
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,39.57,29.06
2016,10,18,16,15,576.5,49.5,2.2,19.0,178.0,36.12,25.99
2016,10,18,16,30,511.0,43.0,2.2,18.0,131.0,32.58,22.66
2016,10,18,16,45,399.5,33.5,2.2,17.5,88.5,26.16,16.45
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.47,6.11
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.5,135.71,33.05
2016,10,19,7,0,428.0,30.0,1.9,12.0,77.0,276.88,214.66
2016,10,19,7,15,515.0,37.0,1.95,12.5,122.0,339.64,275.81
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,412.96,339.6
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,466.91,384.76
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,521.69,428.42
2016,10,19,8,15,579.0,85.5,2.1,15.5,275.0,495.49,406.08
2016,10,19,8,30,449.0,118.0,2.1,16.0,288.0,452.12,369.91
2016,10,19,8,45,502.0,122.5,2.15,16.5,333.0,498.49,405.9
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,549.58,443.94
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.5,628.66,503.61
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,699.83,553.6
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,711.4,558.14
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,719.93,561.02
2016,10,19,10,15,891.5,74.0,2.0,20.0,601.0,722.39,561.1
2016,10,19,10,30,900.0,75.0,1.9,20.0,626.0,721.65,559.05
2016,10,19,10,45,902.0,77.0,1.85,20.5,643.0,714.2,551.7
