Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,703.58,542.31
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,688.91,530.65
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,671.16,516.4
2016,10,19,11,45,909.0,80.5,1.7,21.5,682.0,647.9,497.43
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,621.87,476.28
2016,10,19,12,15,906.5,81.0,1.7,22.0,678.5,592.44,453.24
2016,10,19,12,30,905.0,81.0,1.7,22.0,673.0,560.52,427.89
2016,10,19,12,45,900.0,81.0,1.75,22.5,659.5,524.53,398.41
2016,10,19,13,0,895.0,81.0,1.8,23.0,646.0,486.61,366.81
2016,10,19,13,15,888.0,80.0,1.8,23.0,625.0,445.18,332.36
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,402.37,295.98
2016,10,19,13,45,872.0,77.0,1.85,23.0,576.5,356.84,256.8
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,310.52,216.27
2016,10,19,14,15,848.5,73.5,1.95,23.0,515.0,262.75,174.53
2016,10,19,14,30,834.0,72.0,2.0,23.0,481.0,209.9,129.52
2016,10,19,14,45,813.5,69.5,2.05,23.0,441.0,160.73,90.06
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,112.87,57.01
2016,10,19,15,15,764.0,64.0,2.05,22.5,357.0,65.9,35.1
2016,10,19,15,30,735.0,61.0,2.0,22.0,313.0,44.24,32.89
2016,10,19,15,45,693.5,56.5,1.95,21.5,266.5,42.15,31.17
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,40.05,29.34
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,36.53,26.21
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,30.16,20.42
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,24.08,14.54
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,17.75,3.53
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,131.62,12.39
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,269.93,206.29
2016,10,20,7,15,507.5,37.5,1.5,13.5,120.0,339.27,272.95
2016,10,20,7,30,598.0,45.0,1.5,14.0,166.0,409.42,333.7
2016,10,20,7,45,655.5,50.0,1.55,15.0,214.0,466.08,380.6
2016,10,20,8,0,713.0,55.0,1.6,16.0,262.0,523.73,426.02
2016,10,20,8,15,749.0,58.5,1.5,16.5,308.5,566.32,457.96
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,607.97,487.75
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,640.3,508.63
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,670.63,526.86
2016,10,20,9,15,854.5,69.0,1.25,19.5,479.0,687.3,535.84
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,706.27,546.43
2016,10,20,9,45,886.0,72.0,1.2,20.5,549.5,718.73,552.82
2016,10,20,10,0,900.0,73.0,1.2,21.0,582.0,728.15,557.18
2016,10,20,10,15,908.5,74.0,1.2,21.5,607.0,730.48,556.73
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,729.56,554.23
2016,10,20,10,45,922.0,75.5,1.25,23.0,650.0,722.35,547.02
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,711.88,537.77
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,696.51,526.2
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,678.01,512.1
2016,10,20,11,45,932.5,77.5,1.3,24.5,690.0,655.19,493.81
2016,10,20,12,0,933.0,78.0,1.3,25.0,692.0,629.47,473.27
2016,10,20,12,15,931.0,77.5,1.3,25.0,686.5,598.58,449.67
2016,10,20,12,30,929.0,77.0,1.3,25.0,681.0,565.19,423.78
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.5,528.18,394.14
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,489.28,362.4
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,447.1,327.95
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,403.5,291.51
2016,10,20,13,45,892.5,74.5,1.45,26.5,582.0,357.41,252.0
2016,10,20,14,0,883.0,73.0,1.5,27.0,554.0,310.53,211.29
2016,10,20,14,15,868.5,71.0,1.5,26.5,519.0,261.5,169.65
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,212.61,128.77
2016,10,20,14,45,834.0,67.0,1.5,26.0,444.0,157.81,85.76
2016,10,20,15,0,814.0,65.0,1.5,26.0,404.0,109.48,53.51
2016,10,20,15,15,785.0,61.5,1.5,25.5,359.5,61.18,32.31
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,42.04,30.58
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,40.27,29.14
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,38.52,27.62
2016,10,20,16,15,605.5,44.5,1.6,23.0,173.0,35.38,24.84
2016,10,20,16,30,539.0,39.0,1.6,22.0,126.0,32.26,21.87
2016,10,20,16,45,422.5,30.0,1.65,21.5,83.5,23.38,13.56
2016,10,20,17,0,306.0,21.0,1.7,21.0,41.0,16.99,1.01
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,124.53,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,256.97,192.58
2016,10,21,7,15,487.0,36.5,1.15,15.5,113.5,325.36,258.73
2016,10,21,7,30,578.0,44.0,1.1,16.0,158.0,394.77,318.1
2016,10,21,7,45,633.5,49.0,1.05,16.5,205.0,449.38,363.14
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,504.94,406.67
2016,10,21,8,15,725.0,58.0,0.9,17.5,297.5,547.38,437.88
2016,10,21,8,30,761.0,62.0,0.8,18.0,343.0,588.97,466.94
2016,10,21,8,45,786.5,64.5,0.7,19.0,385.0,620.4,486.39
2016,10,21,9,0,812.0,67.0,0.6,20.0,427.0,649.9,503.02
2016,10,21,9,15,830.0,69.0,0.55,20.5,464.5,666.58,511.63
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,685.62,521.86
2016,10,21,9,45,858.0,74.0,0.5,21.5,533.0,697.37,527.63
2016,10,21,10,0,868.0,77.0,0.5,22.0,564.0,706.1,531.45
2016,10,21,10,15,877.0,78.0,0.5,22.5,589.0,708.76,531.26
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,708.27,529.14
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,702.16,524.1
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,692.86,516.85
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.5,678.23,507.05
2016,10,21,11,30,903.0,82.0,0.8,24.0,670.0,660.55,494.91
2016,10,21,11,45,903.0,82.5,0.9,24.5,672.0,638.02,478.11
2016,10,21,12,0,903.0,83.0,1.0,25.0,674.0,612.72,458.98
2016,10,21,12,15,901.5,83.0,1.1,25.0,668.5,583.41,437.39
2016,10,21,12,30,900.0,83.0,1.2,25.0,663.0,551.66,413.36
2016,10,21,12,45,892.0,83.5,1.35,25.5,648.5,514.89,384.46
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,476.41,353.42
2016,10,21,13,15,876.5,83.0,1.65,25.5,613.0,435.27,320.76
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,392.82,285.89
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,347.81,247.55
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,297.91,204.78
2016,10,21,14,15,829.5,78.0,2.2,25.0,501.5,250.05,163.42
2016,10,21,14,30,814.0,76.0,2.3,25.0,467.0,202.55,123.24
2016,10,21,14,45,791.5,73.5,2.4,25.0,427.5,154.36,85.54
2016,10,21,15,0,769.0,71.0,2.5,25.0,388.0,107.71,54.82
2016,10,21,15,15,738.5,67.5,2.5,24.0,344.5,61.86,35.74
2016,10,21,15,30,708.0,64.0,2.5,23.0,301.0,47.09,35.21
2016,10,21,15,45,663.0,59.5,2.55,22.5,254.5,45.11,33.57
2016,10,21,16,0,618.0,55.0,2.6,22.0,208.0,39.34,28.55
2016,10,21,16,15,548.0,48.0,2.6,21.0,162.0,35.43,25.06
2016,10,21,16,30,478.0,41.0,2.6,20.0,116.0,31.42,21.29
2016,10,21,16,45,359.5,31.0,2.6,19.5,76.0,24.45,14.4
2016,10,21,17,0,241.0,21.0,2.6,19.0,36.0,17.17,0.0
2016,10,21,17,15,120.5,10.5,2.65,18.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,109.26,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,224.57,167.7
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,292.64,235.52
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,365.79,299.66
2016,10,22,7,45,564.0,58.5,1.7,13.5,196.0,421.92,347.38
2016,10,22,8,0,624.0,65.0,1.7,14.0,242.0,479.54,394.26
2016,10,22,8,15,683.0,62.5,1.65,14.5,286.0,523.25,428.68
2016,10,22,8,30,742.0,60.0,1.6,15.0,330.0,570.97,464.75
2016,10,22,8,45,694.0,80.0,1.55,15.5,356.5,576.35,466.1
2016,10,22,9,0,646.0,100.0,1.5,16.0,383.0,574.5,462.03
2016,10,22,9,15,577.5,131.0,1.4,16.5,401.0,565.74,451.82
2016,10,22,9,30,509.0,162.0,1.3,17.0,419.0,548.73,435.55
2016,10,22,9,45,402.5,199.5,1.2,17.5,410.5,512.8,404.59
2016,10,22,10,0,296.0,237.0,1.1,18.0,402.0,465.55,365.51
2016,10,22,10,15,447.0,204.5,1.1,18.0,466.5,540.62,423.47
2016,10,22,10,30,598.0,172.0,1.1,18.0,531.0,608.35,473.57
2016,10,22,10,45,546.0,197.0,1.1,18.5,532.0,585.05,453.28
2016,10,22,11,0,494.0,222.0,1.1,19.0,533.0,563.97,435.49
2016,10,22,11,15,521.0,216.0,1.15,19.0,548.5,562.91,434.8
2016,10,22,11,30,548.0,210.0,1.2,19.0,564.0,559.22,431.87
2016,10,22,11,45,556.0,208.0,1.25,19.5,568.0,545.02,420.13
2016,10,22,12,0,564.0,206.0,1.3,20.0,572.0,528.73,406.76
2016,10,22,12,15,581.5,197.5,1.35,20.0,572.5,509.52,391.9
2016,10,22,12,30,599.0,189.0,1.4,20.0,573.0,489.47,375.94
2016,10,22,12,45,598.0,184.5,1.45,20.0,561.0,459.68,352.26
2016,10,22,13,0,597.0,180.0,1.5,20.0,549.0,428.59,327.07
2016,10,22,13,15,523.0,197.5,1.55,20.0,513.0,384.97,292.41
2016,10,22,13,30,449.0,215.0,1.6,20.0,477.0,346.91,262.09
2016,10,22,13,45,484.5,193.5,1.7,20.0,463.5,315.9,235.27
2016,10,22,14,0,520.0,172.0,1.8,20.0,450.0,281.33,204.68
2016,10,22,14,15,404.0,183.5,1.85,19.5,391.0,236.26,170.96
2016,10,22,14,30,288.0,195.0,1.9,19.0,332.0,205.14,149.91
2016,10,22,14,45,301.5,175.0,1.95,19.0,308.0,173.09,123.87
2016,10,22,15,0,315.0,155.0,2.0,19.0,284.0,139.81,99.2
2016,10,22,15,15,297.5,141.0,2.05,18.5,251.5,108.87,82.25
2016,10,22,15,30,280.0,127.0,2.1,18.0,219.0,94.77,77.59
2016,10,22,15,45,265.5,109.0,2.15,18.0,185.5,82.77,67.15
2016,10,22,16,0,251.0,91.0,2.2,18.0,152.0,70.32,56.12
2016,10,22,16,15,220.0,73.0,2.15,17.0,118.0,57.39,44.65
2016,10,22,16,30,189.0,55.0,2.1,16.0,84.0,44.02,32.52
2016,10,22,16,45,130.0,37.5,2.1,15.5,54.0,30.55,19.47
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,16.68,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,114.54,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,239.14,176.18
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,310.89,249.18
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,388.44,316.25
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,443.69,362.96
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,496.75,405.98
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,540.24,439.68
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,582.91,471.42
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,615.15,494.22
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,645.43,514.92
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.0,667.47,529.7
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,686.89,542.43
2016,10,23,9,45,858.5,78.5,1.35,16.5,531.0,699.77,549.87
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,705.67,552.39
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,708.69,554.06
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,708.53,553.59
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,702.49,548.02
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,693.24,539.63
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.5,678.68,528.31
2016,10,23,11,30,915.0,83.0,1.7,18.0,670.0,661.02,514.58
2016,10,23,11,45,916.5,83.0,1.75,18.5,672.0,638.59,496.21
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,613.29,475.45
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.5,582.82,451.38
2016,10,23,12,30,914.0,82.0,1.9,19.0,663.0,549.9,424.91
2016,10,23,12,45,901.5,84.5,2.0,19.5,647.5,512.48,393.81
2016,10,23,13,0,889.0,87.0,2.1,20.0,632.0,473.59,360.88
2016,10,23,13,15,881.0,86.0,2.15,20.0,610.5,432.11,325.71
2016,10,23,13,30,873.0,85.0,2.2,20.0,589.0,389.35,288.65
2016,10,23,13,45,863.5,82.5,2.25,20.0,561.0,343.74,248.6
2016,10,23,14,0,854.0,80.0,2.3,20.0,533.0,293.09,204.06
2016,10,23,14,15,756.5,93.5,2.3,19.5,475.5,240.65,161.54
2016,10,23,14,30,659.0,107.0,2.3,19.0,418.0,191.57,123.56
2016,10,23,14,45,595.5,110.5,2.35,19.0,373.5,151.03,93.7
2016,10,23,15,0,532.0,114.0,2.4,19.0,329.0,116.57,73.31
2016,10,23,15,15,503.5,106.0,2.35,18.5,291.0,79.06,56.97
2016,10,23,15,30,475.0,98.0,2.3,18.0,253.0,69.49,55.61
2016,10,23,15,45,440.0,86.5,2.3,18.0,212.5,62.57,49.53
2016,10,23,16,0,405.0,75.0,2.3,18.0,172.0,55.37,43.07
2016,10,23,16,15,356.5,61.5,2.15,17.0,132.5,46.29,34.94
2016,10,23,16,30,308.0,48.0,2.0,16.0,93.0,36.84,26.26
2016,10,23,16,45,154.0,36.5,1.9,15.5,59.0,28.55,17.51
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,21.79,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.63,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,9.26,1.32
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,16.68,8.22
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,24.12,14.8
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,31.56,21.3
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,39.0,27.7
2016,10,24,8,15,0.0,50.5,4.0,15.0,50.5,46.93,34.48
2016,10,24,8,30,0.0,59.0,4.1,15.0,59.0,54.86,41.19
2016,10,24,8,45,0.0,99.5,4.25,15.5,99.5,94.74,74.64
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,136.09,108.73
2016,10,24,9,15,49.0,178.0,4.4,16.0,202.5,217.09,176.35
2016,10,24,9,30,98.0,216.0,4.4,16.0,265.0,291.18,236.94
2016,10,24,9,45,52.0,198.5,4.4,16.5,225.0,236.93,191.09
2016,10,24,10,0,6.0,181.0,4.4,17.0,185.0,177.58,141.2
2016,10,24,10,15,3.0,159.0,4.45,17.0,161.0,152.78,120.81
2016,10,24,10,30,0.0,137.0,4.5,17.0,137.0,128.85,101.07
2016,10,24,10,45,0.0,130.5,4.55,17.0,130.5,122.38,95.68
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,116.03,90.4
2016,10,24,11,15,23.0,196.5,4.6,17.0,211.0,203.28,161.67
2016,10,24,11,30,46.0,269.0,4.6,17.0,298.0,285.81,227.59
2016,10,24,11,45,37.5,260.5,4.65,17.5,284.5,269.17,213.54
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,253.16,200.28
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.5,237.66,187.92
2016,10,24,12,30,19.0,233.0,4.8,18.0,246.0,224.63,177.53
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.5,156.19,122.61
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,88.52,67.61
2016,10,24,13,15,0.0,119.0,4.95,18.0,119.0,110.34,85.64
2016,10,24,13,30,0.0,143.0,5.0,18.0,143.0,131.6,103.14
2016,10,24,13,45,6.0,164.0,5.05,18.0,167.0,151.28,119.21
2016,10,24,14,0,12.0,185.0,5.1,18.0,191.0,169.35,133.9
2016,10,24,14,15,6.0,150.0,4.95,18.0,153.0,136.91,107.78
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,105.12,82.1
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,55.8,41.26
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.14
2016,10,25,7,15,0.0,17.5,3.6,15.0,17.5,16.22,7.76
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,23.19,13.92
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,30.63,20.4
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,26.79
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,45.99,33.55
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,53.92,40.24
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,59.06,44.41
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,64.2,48.52
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.5,122.92,97.42
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,183.4,146.83
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.5,144.77,114.55
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,108.02,83.94
2016,10,25,10,15,1.0,146.0,3.85,18.0,147.0,138.66,108.87
2016,10,25,10,30,2.0,177.0,3.9,18.0,179.0,169.19,133.41
2016,10,25,10,45,1.0,112.0,3.95,18.5,113.0,105.4,81.27
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,43.74,30.56
2016,10,25,11,15,0.0,99.0,4.0,19.0,99.0,92.34,70.43
2016,10,25,11,30,0.0,151.0,4.0,19.0,151.0,141.21,109.97
2016,10,25,11,45,2.0,171.0,4.05,19.0,172.5,160.87,125.74
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,180.16,141.19
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,126.71,98.19
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,73.61,55.05
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,50.73,36.33
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,27.89,17.51
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,26.96,16.77
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,26.02,16.02
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,24.62,14.85
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,23.22,13.69
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,21.82,12.6
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,20.42,11.5
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,18.56,9.97
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,16.69,8.43
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,14.37,7.04
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.05,5.0
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,10.19,3.35
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,8.33,1.68
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,6.01,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.31,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.95,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.48,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,85.54,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,216.92,146.97
2016,10,26,7,15,438.0,34.5,1.7,14.5,97.5,289.1,228.61
2016,10,26,7,30,540.0,43.0,1.7,15.0,140.0,366.34,296.13
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.5,421.7,343.64
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,475.49,388.03
2016,10,26,8,15,702.0,58.0,1.85,16.5,276.0,518.33,422.04
2016,10,26,8,30,741.0,62.0,1.9,17.0,321.0,560.45,454.22
2016,10,26,8,45,769.0,64.5,2.0,17.5,362.5,592.49,477.96
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,622.72,499.74
2016,10,26,9,15,815.5,69.0,2.15,18.5,440.5,643.81,513.93
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,662.34,525.66
2016,10,26,9,45,851.5,71.5,2.3,19.5,509.0,671.56,530.78
2016,10,26,10,0,869.0,72.0,2.4,20.0,541.0,682.3,537.12
2016,10,26,10,15,878.5,73.0,2.45,20.0,565.5,685.09,538.47
2016,10,26,10,30,888.0,74.0,2.5,20.0,590.0,684.74,537.7
2016,10,26,10,45,891.5,75.5,2.6,20.5,607.0,677.73,530.98
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,667.59,521.81
2016,10,26,11,15,898.5,77.5,2.75,21.0,634.0,653.3,510.28
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,635.96,496.35
2016,10,26,11,45,901.0,79.5,2.9,21.5,646.0,613.97,477.97
2016,10,26,12,0,900.0,81.0,3.0,22.0,648.0,589.25,457.26
2016,10,26,12,15,899.5,80.5,3.0,22.0,643.0,560.21,433.57
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,528.7,407.5
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,492.99,377.78
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,455.54,345.99
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,415.1,311.0
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,373.28,274.18
2016,10,26,13,45,858.5,79.5,2.95,22.0,543.0,328.89,234.85
2016,10,26,14,0,846.0,79.0,2.9,22.0,515.0,279.71,191.51
2016,10,26,14,15,830.0,76.5,2.8,21.5,481.0,231.8,149.88
2016,10,26,14,30,814.0,74.0,2.7,21.0,447.0,184.31,110.07
2016,10,26,14,45,790.5,71.5,2.65,21.0,407.5,136.69,74.02
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,90.72,46.7
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.5,47.6,36.01
2016,10,26,15,30,701.0,62.0,2.3,20.0,281.0,46.44,35.12
2016,10,26,15,45,652.0,57.0,2.2,19.5,235.0,40.06,29.57
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,37.84,27.54
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,33.82,23.85
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,29.74,19.83
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,23.96,12.42
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,8.33,1.21
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,12.04,4.5
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,16.21,8.15
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,20.39,11.75
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,24.11,14.96
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,27.84,18.12
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,39.94,28.3
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,52.06,38.38
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,98.7,77.17
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,147.29,116.88
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,154.06,121.84
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,160.88,126.89
2016,10,27,10,15,9.0,188.0,2.25,18.0,193.0,185.75,146.82
2016,10,27,10,30,16.0,209.0,2.2,18.0,218.0,210.29,166.27
2016,10,27,10,45,9.5,195.5,2.15,18.0,201.5,191.57,150.91
2016,10,27,11,0,3.0,182.0,2.1,18.0,185.0,173.46,136.17
2016,10,27,11,15,8.0,199.5,2.2,18.0,205.0,192.73,151.62
2016,10,27,11,30,13.0,217.0,2.3,18.0,225.0,211.53,166.55
2016,10,27,11,45,13.5,217.5,2.4,18.0,226.0,211.18,166.19
2016,10,27,12,0,14.0,218.0,2.5,18.0,227.0,210.75,165.85
2016,10,27,12,15,7.0,182.0,2.5,17.5,186.5,172.7,135.73
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,135.54,106.07
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,127.51,99.68
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,119.55,93.3
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,121.56,95.06
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,123.48,96.75
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,123.07,96.56
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,122.53,96.3
2016,10,27,14,15,0.0,131.0,2.0,17.0,131.0,119.27,93.8
2016,10,27,14,30,0.0,128.0,1.9,17.0,128.0,115.86,91.2
2016,10,27,14,45,0.0,105.0,1.8,17.0,105.0,95.72,74.74
2016,10,27,15,0,0.0,82.0,1.7,17.0,82.0,75.64,58.18
2016,10,27,15,15,0.0,71.5,1.6,17.0,71.5,66.21,52.94
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,56.73,44.64
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,46.94,35.96
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,37.15,27.17
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,27.84,18.77
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,18.54,10.27
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,11.12,2.44
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.0,0.35,15.0,13.0,13.03,0.0
2016,10,28,7,0,3.0,26.0,0.3,15.0,26.0,28.55,12.95
2016,10,28,7,15,30.5,44.5,0.35,15.0,49.5,68.13,50.2
2016,10,28,7,30,58.0,63.0,0.4,15.0,73.0,111.58,87.8
2016,10,28,7,45,71.5,82.5,0.5,15.5,98.5,141.76,113.71
2016,10,28,8,0,85.0,102.0,0.6,16.0,124.0,171.92,139.08
2016,10,28,8,15,94.5,120.5,0.7,16.0,149.5,198.33,161.05
2016,10,28,8,30,104.0,139.0,0.8,16.0,175.0,224.59,182.47
2016,10,28,8,45,52.0,92.0,0.9,16.5,110.0,125.41,100.56
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,41.81,29.7
2016,10,28,9,15,25.0,120.5,1.1,17.0,133.0,137.04,109.4
2016,10,28,9,30,50.0,196.0,1.2,17.0,221.0,235.35,188.61
2016,10,28,9,45,25.0,126.5,1.35,17.5,139.0,141.46,111.88
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,53.03,38.6
2016,10,28,10,15,0.0,61.5,1.6,18.0,61.5,57.23,42.09
2016,10,28,10,30,0.0,66.0,1.7,18.0,66.0,61.44,45.5
2016,10,28,10,45,0.0,97.5,1.85,18.0,97.5,90.96,69.7
2016,10,28,11,0,0.0,129.0,2.0,18.0,129.0,120.8,93.9
2016,10,28,11,15,0.0,126.0,2.1,18.0,126.0,117.8,91.36
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,114.85,88.94
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,81.56,61.66
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,48.4,34.4
2016,10,28,12,15,0.0,72.0,2.55,19.0,72.0,67.07,49.77
2016,10,28,12,30,0.0,92.0,2.6,19.0,92.0,85.76,65.07
2016,10,28,12,45,0.0,90.0,2.65,19.0,90.0,83.88,63.57
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,82.01,62.1
2016,10,28,13,15,175.0,157.0,2.7,19.0,254.0,206.33,160.55
2016,10,28,13,30,350.0,226.0,2.7,19.0,420.0,312.91,239.73
2016,10,28,13,45,186.5,209.5,2.7,19.0,312.5,235.53,180.77
2016,10,28,14,0,23.0,193.0,2.7,19.0,205.0,177.91,139.44
2016,10,28,14,15,21.0,180.5,2.65,18.5,191.0,164.37,129.11
2016,10,28,14,30,19.0,168.0,2.6,18.0,177.0,151.01,118.79
2016,10,28,14,45,9.5,92.0,2.6,18.0,96.5,85.56,65.66
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,14.84,6.91
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,12.98,5.88
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,11.12,4.25
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,9.26,2.59
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.4,0.9
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.55,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.7,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.85,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,13.5,1.7,14.0,21.0,55.15,0.0
2016,10,29,7,0,199.0,27.0,1.8,14.0,42.0,146.93,82.64
2016,10,29,7,15,306.0,38.5,1.9,14.5,81.0,223.05,174.3
2016,10,29,7,30,413.0,50.0,2.0,15.0,120.0,301.19,243.28
2016,10,29,7,45,488.5,57.0,2.15,15.5,164.0,362.3,296.08
2016,10,29,8,0,564.0,64.0,2.3,16.0,208.0,425.73,349.04
2016,10,29,8,15,343.5,100.5,2.4,16.0,193.5,343.29,282.5
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,233.81,191.36
2016,10,29,8,45,71.0,144.5,2.6,16.5,169.5,198.05,161.06
2016,10,29,9,0,19.0,152.0,2.7,17.0,160.0,162.32,130.16
2016,10,29,9,15,19.5,164.5,2.8,17.0,173.5,174.19,139.67
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,186.02,149.0
2016,10,29,9,45,258.0,177.0,3.05,17.5,312.5,369.23,300.07
2016,10,29,10,0,496.0,177.0,3.2,18.0,438.0,535.76,430.61
2016,10,29,10,15,302.0,217.0,3.25,18.0,378.5,434.42,348.02
2016,10,29,10,30,108.0,257.0,3.3,18.0,319.0,327.43,260.75
2016,10,29,10,45,68.0,245.5,3.35,18.5,285.5,285.55,226.62
2016,10,29,11,0,28.0,234.0,3.4,19.0,252.0,239.86,189.22
2016,10,29,11,15,447.0,162.5,3.35,19.0,437.0,447.56,358.13
2016,10,29,11,30,866.0,91.0,3.3,19.0,622.0,616.11,487.59
2016,10,29,11,45,874.5,88.0,3.3,19.5,626.0,595.81,468.81
2016,10,29,12,0,883.0,85.0,3.3,20.0,630.0,572.51,448.61
2016,10,29,12,15,881.5,85.0,3.25,20.0,624.5,543.96,424.73
2016,10,29,12,30,880.0,85.0,3.2,20.0,619.0,513.04,398.56
2016,10,29,12,45,878.0,83.5,3.15,20.0,606.5,478.24,368.89
