Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,876.0,82.0,3.1,20.0,594.0,441.42,336.95
2016,10,29,13,15,868.0,81.0,3.0,20.0,573.0,400.93,301.44
2016,10,29,13,30,860.0,80.0,2.9,20.0,552.0,359.2,264.26
2016,10,29,13,45,852.5,77.0,2.85,20.0,525.5,314.83,224.51
2016,10,29,14,0,845.0,74.0,2.8,20.0,499.0,265.28,180.43
2016,10,29,14,15,828.0,72.0,2.7,19.5,464.5,218.04,139.28
2016,10,29,14,30,811.0,70.0,2.6,19.0,430.0,171.31,100.41
2016,10,29,14,45,788.5,67.0,2.55,19.0,391.0,123.96,65.47
2016,10,29,15,0,766.0,64.0,2.5,19.0,352.0,78.16,40.19
2016,10,29,15,15,732.0,60.5,2.35,18.5,309.0,44.02,33.2
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,42.7,32.13
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,40.49,30.12
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,35.02,25.13
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,30.86,21.26
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,26.62,16.99
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.5,18.38,6.19
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,11.44,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.48,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,10.18,2.92
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,14.36,6.57
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,18.54,10.2
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,22.25,13.42
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,25.98,16.6
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,17.16,9.01
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,8.34,1.45
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,8.35,1.44
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,61.41,46.06
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,115.96,91.09
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,61.9,46.14
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,9.29,2.14
2016,10,30,10,45,0.0,86.0,5.1,17.5,86.0,80.13,61.06
2016,10,30,11,0,0.0,162.0,5.2,18.0,162.0,152.35,119.92
2016,10,30,11,15,74.0,223.0,5.15,18.0,268.5,260.11,207.92
2016,10,30,11,30,148.0,284.0,5.1,18.0,375.0,364.23,290.63
2016,10,30,11,45,116.5,280.5,5.1,18.0,352.0,335.76,267.19
2016,10,30,12,0,85.0,277.0,5.1,18.0,329.0,306.04,243.16
2016,10,30,12,15,216.0,265.5,5.05,18.0,396.0,359.55,285.97
2016,10,30,12,30,347.0,254.0,5.0,18.0,463.0,402.99,319.2
2016,10,30,12,45,178.0,224.5,4.95,18.0,331.5,285.16,225.63
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,182.39,144.0
2016,10,30,13,15,389.0,152.5,4.85,18.0,365.0,278.74,216.54
2016,10,30,13,30,769.0,110.0,4.8,18.0,530.0,346.63,259.91
2016,10,30,13,45,756.0,107.5,4.75,18.0,502.5,303.97,221.2
2016,10,30,14,0,743.0,105.0,4.7,18.0,475.0,261.2,182.61
2016,10,30,14,15,381.5,134.5,4.55,17.5,324.0,179.31,127.34
2016,10,30,14,30,20.0,164.0,4.4,17.0,173.0,147.47,116.61
2016,10,30,14,45,10.0,88.5,4.3,17.0,93.0,82.44,63.4
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.05,4.59
2016,10,30,15,15,286.0,46.0,4.0,16.5,130.5,28.57,19.8
2016,10,30,15,30,572.0,79.0,3.8,16.0,248.0,56.71,44.82
2016,10,30,15,45,528.5,70.0,3.65,16.0,205.0,51.68,40.24
2016,10,30,16,0,485.0,61.0,3.5,16.0,162.0,46.48,35.39
2016,10,30,16,15,393.5,51.5,3.4,15.5,120.0,40.56,29.79
2016,10,30,16,30,302.0,42.0,3.3,15.0,78.0,32.72,22.1
2016,10,30,16,45,173.0,27.0,3.2,15.0,45.5,21.34,6.83
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,11.44,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.0,13.5,1.7,11.5,19.5,50.49,0.0
2016,10,31,7,0,180.0,27.0,1.7,12.0,39.0,135.1,58.43
2016,10,31,7,15,296.5,38.5,1.8,12.5,77.5,215.52,167.55
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,297.56,241.01
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,360.15,295.5
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,425.09,350.09
2016,10,31,8,15,431.0,92.5,2.15,14.0,211.5,383.04,316.76
2016,10,31,8,30,289.0,122.0,2.2,14.0,217.0,326.3,270.27
2016,10,31,8,45,235.0,145.0,2.3,14.5,229.0,321.13,264.96
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,303.28,248.93
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.5,287.15,234.61
2016,10,31,9,30,83.0,199.0,2.5,15.0,238.0,260.67,211.84
2016,10,31,9,45,95.5,214.5,2.55,15.5,262.0,283.24,229.44
2016,10,31,10,0,108.0,230.0,2.6,16.0,286.0,305.32,246.28
2016,10,31,10,15,79.0,232.5,2.6,16.0,274.5,285.38,229.29
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,265.8,212.75
2016,10,31,10,45,39.0,232.5,2.65,16.0,255.0,253.2,202.29
2016,10,31,11,0,28.0,230.0,2.7,16.0,247.0,235.81,188.02
2016,10,31,11,15,133.0,252.5,2.75,16.0,333.0,330.1,264.36
2016,10,31,11,30,238.0,275.0,2.8,16.0,419.0,408.07,325.59
2016,10,31,11,45,264.5,271.5,2.85,16.5,432.5,414.29,329.1
2016,10,31,12,0,291.0,268.0,2.9,17.0,446.0,413.98,327.76
2016,10,31,12,15,240.5,272.0,2.95,17.0,418.0,377.04,298.18
2016,10,31,12,30,190.0,276.0,3.0,17.0,390.0,345.06,272.62
2016,10,31,12,45,212.0,267.5,3.1,17.5,392.0,336.99,265.28
2016,10,31,13,0,234.0,259.0,3.2,18.0,394.0,326.96,255.99
2016,10,31,13,15,361.0,223.0,3.25,18.0,422.5,328.73,254.55
2016,10,31,13,30,488.0,187.0,3.3,18.0,451.0,318.86,242.15
2016,10,31,13,45,274.0,197.0,3.35,18.0,344.0,244.31,186.14
2016,10,31,14,0,60.0,207.0,3.4,18.0,237.0,192.59,150.78
2016,10,31,14,15,30.0,171.0,3.45,17.5,186.0,153.55,120.63
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,121.22,95.83
2016,10,31,14,45,91.5,142.5,3.55,17.0,176.5,124.43,95.08
2016,10,31,15,0,183.0,150.0,3.6,17.0,218.0,123.95,94.37
2016,10,31,15,15,170.5,133.0,3.55,16.5,190.0,103.47,85.7
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,91.36,75.26
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,77.91,63.28
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,64.08,50.77
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,49.52,37.51
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,34.58,23.5
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,20.73,4.92
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,6.67,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,53.94,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,139.52,47.18
2016,11,1,7,15,325.5,34.5,1.95,12.5,76.0,224.57,173.44
2016,11,1,7,30,446.0,45.0,2.0,13.0,115.0,307.62,248.67
2016,11,1,7,45,521.5,52.0,2.05,13.5,160.0,368.45,301.9
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,431.67,355.09
2016,11,1,8,15,644.0,64.0,2.15,14.0,249.5,477.34,393.25
2016,11,1,8,30,691.0,69.0,2.2,14.0,294.0,522.88,430.07
2016,11,1,8,45,724.0,72.0,2.25,14.5,335.5,553.77,453.72
2016,11,1,9,0,757.0,75.0,2.3,15.0,377.0,586.42,477.94
2016,11,1,9,15,779.5,78.0,2.25,15.0,414.0,610.3,495.25
2016,11,1,9,30,802.0,81.0,2.2,15.0,451.0,631.75,510.37
2016,11,1,9,45,818.0,83.0,2.15,15.5,482.0,645.13,518.19
2016,11,1,10,0,834.0,85.0,2.1,16.0,513.0,655.63,523.71
2016,11,1,10,15,844.5,86.0,1.95,16.0,537.5,658.39,523.74
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,658.09,521.43
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,652.72,514.66
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,644.23,505.55
2016,11,1,11,15,874.0,89.5,1.5,17.0,607.0,628.23,491.88
2016,11,1,11,30,878.0,90.0,1.4,17.0,617.0,611.5,477.48
2016,11,1,11,45,878.0,90.0,1.35,17.5,618.5,589.08,458.2
2016,11,1,12,0,878.0,90.0,1.3,18.0,620.0,564.02,436.77
2016,11,1,12,15,875.5,90.0,1.25,18.0,614.0,535.14,412.99
2016,11,1,12,30,873.0,90.0,1.2,18.0,608.0,503.97,387.02
2016,11,1,12,45,869.5,88.5,1.2,18.0,595.0,467.15,356.53
2016,11,1,13,0,866.0,87.0,1.2,18.0,582.0,429.54,324.66
2016,11,1,13,15,857.0,85.5,1.15,18.0,560.5,388.24,289.05
2016,11,1,13,30,848.0,84.0,1.1,18.0,539.0,345.86,251.88
2016,11,1,13,45,834.0,83.0,1.1,18.0,511.0,301.67,213.0
2016,11,1,14,0,820.0,82.0,1.1,18.0,483.0,257.26,173.78
2016,11,1,14,15,801.0,79.5,1.1,18.0,449.0,210.66,133.71
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,164.83,96.45
2016,11,1,14,45,754.0,74.5,1.1,18.0,375.5,119.25,64.5
2016,11,1,15,0,726.0,72.0,1.1,18.0,336.0,75.84,43.08
2016,11,1,15,15,688.0,68.0,1.15,17.5,293.0,46.17,35.25
2016,11,1,15,30,650.0,64.0,1.2,17.0,250.0,44.88,34.2
2016,11,1,15,45,594.5,58.0,1.25,17.0,205.5,41.92,31.49
2016,11,1,16,0,539.0,52.0,1.3,17.0,161.0,38.93,28.61
2016,11,1,16,15,447.5,43.5,1.45,16.0,118.0,33.59,23.61
2016,11,1,16,30,356.0,35.0,1.6,15.0,75.0,28.1,17.94
2016,11,1,16,45,178.0,17.5,1.75,14.5,37.5,13.61,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,9.5,18.0,58.2,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,147.77,32.41
2016,11,2,7,15,351.0,32.5,1.85,10.5,75.5,233.42,179.97
2016,11,2,7,30,470.0,43.0,1.9,11.0,115.0,315.85,256.34
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.5,374.24,308.24
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,434.76,359.86
2016,11,2,8,15,656.5,62.0,2.1,12.5,248.0,479.64,396.9
2016,11,2,8,30,702.0,67.0,2.1,13.0,292.0,524.3,432.3
2016,11,2,8,45,734.0,70.0,2.15,14.0,333.5,554.74,454.86
2016,11,2,9,0,766.0,73.0,2.2,15.0,375.0,586.74,477.74
2016,11,2,9,15,787.5,75.5,2.15,15.5,412.0,609.39,493.2
2016,11,2,9,30,809.0,78.0,2.1,16.0,449.0,629.59,506.41
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,646.09,516.95
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,656.09,522.57
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,658.85,522.58
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,658.52,520.22
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,652.49,512.93
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,643.33,503.32
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,628.71,490.59
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,611.11,475.54
2016,11,2,11,45,899.5,81.5,1.3,18.5,619.5,589.16,456.25
2016,11,2,12,0,900.0,82.0,1.2,19.0,621.0,564.46,434.74
2016,11,2,12,15,898.0,81.5,1.1,19.0,615.0,534.88,410.16
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,502.93,383.38
2016,11,2,12,45,892.0,80.0,0.95,19.5,596.0,467.43,353.03
2016,11,2,13,0,888.0,79.0,0.9,20.0,583.0,430.0,320.65
2016,11,2,13,15,880.0,78.0,0.85,20.0,562.0,389.37,285.83
2016,11,2,13,30,872.0,77.0,0.8,20.0,541.0,347.49,249.34
2016,11,2,13,45,859.5,75.5,0.75,20.0,513.0,302.87,210.34
2016,11,2,14,0,847.0,74.0,0.7,20.0,485.0,253.53,167.6
2016,11,2,14,15,830.0,71.5,0.7,20.0,451.0,206.23,127.39
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,159.43,89.89
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,112.66,57.81
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,67.77,36.65
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,44.71,33.69
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,43.41,32.62
2016,11,2,15,45,634.0,52.0,0.95,18.5,206.5,40.76,30.26
2016,11,2,16,0,578.0,47.0,1.0,18.0,161.0,34.83,24.89
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.0,29.75,20.15
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,24.52,14.72
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,11.93,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,59.1,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,148.66,8.66
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,235.77,179.98
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,318.65,258.2
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,377.55,310.18
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,438.73,361.65
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,479.78,395.64
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,524.51,430.93
2016,11,3,8,45,751.0,66.5,2.1,14.5,333.5,558.24,456.53
2016,11,3,9,0,782.0,70.0,2.1,15.0,375.0,590.26,479.99
2016,11,3,9,15,803.5,72.5,2.05,15.5,411.5,612.98,495.46
2016,11,3,9,30,825.0,75.0,2.0,16.0,448.0,633.22,508.65
2016,11,3,9,45,842.5,76.0,2.0,17.0,480.0,646.42,515.63
2016,11,3,10,0,860.0,77.0,2.0,18.0,512.0,656.72,520.27
2016,11,3,10,15,870.5,78.0,1.9,18.5,536.5,656.11,517.22
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,656.05,514.45
2016,11,3,10,45,887.5,80.0,1.7,19.5,578.5,650.31,507.41
2016,11,3,11,0,894.0,81.0,1.6,20.0,596.0,641.43,498.05
2016,11,3,11,15,897.5,81.5,1.5,20.0,605.5,627.1,485.6
2016,11,3,11,30,901.0,82.0,1.4,20.0,615.0,609.75,470.83
2016,11,3,11,45,900.5,82.0,1.35,20.5,616.5,586.71,451.21
2016,11,3,12,0,900.0,82.0,1.3,21.0,618.0,560.99,429.42
2016,11,3,12,15,898.0,82.0,1.25,21.0,612.0,531.94,405.64
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,500.51,379.61
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,464.44,348.91
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,426.61,316.33
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,386.05,281.68
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,344.28,245.42
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.0,296.22,204.12
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,251.26,165.08
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,204.28,125.62
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,157.93,89.02
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,111.71,57.86
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,67.56,37.91
2016,11,3,15,15,710.0,63.0,0.75,20.5,290.0,46.98,35.52
2016,11,3,15,30,673.0,59.0,0.7,20.0,247.0,45.33,34.16
2016,11,3,15,45,616.0,53.5,0.7,19.5,202.0,38.57,28.21
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,35.84,25.64
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,30.8,20.87
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,25.63,15.3
2016,11,3,16,45,187.5,16.0,0.85,18.0,35.5,12.47,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,10.5,15.5,50.2,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,128.05,0.0
2016,11,4,7,15,326.0,31.0,2.05,11.5,69.5,217.28,163.04
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,301.4,242.8
2016,11,4,7,45,525.0,49.5,2.2,13.0,152.0,361.13,295.46
2016,11,4,8,0,599.0,57.0,2.3,14.0,196.0,423.23,347.79
2016,11,4,8,15,646.5,62.0,2.15,14.5,240.5,468.63,384.92
2016,11,4,8,30,694.0,67.0,2.0,15.0,285.0,513.89,420.27
2016,11,4,8,45,725.0,71.0,1.95,15.5,326.0,544.31,443.16
2016,11,4,9,0,756.0,75.0,1.9,16.0,367.0,576.45,466.46
2016,11,4,9,15,778.5,78.0,1.75,16.5,404.0,600.04,481.99
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,621.21,495.13
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,634.08,501.65
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,644.08,505.79
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,647.63,504.99
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,648.11,501.82
2016,11,4,10,45,861.5,89.0,0.9,19.5,569.5,642.71,494.82
2016,11,4,11,0,869.0,90.0,0.8,20.0,587.0,634.19,485.57
2016,11,4,11,15,872.5,90.5,0.7,20.0,596.5,619.65,472.87
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,602.16,457.95
2016,11,4,11,45,878.0,91.0,0.5,20.5,608.0,580.43,439.02
2016,11,4,12,0,880.0,91.0,0.4,21.0,610.0,555.95,417.94
2016,11,4,12,15,877.5,90.5,0.3,21.0,604.0,526.08,393.58
2016,11,4,12,30,875.0,90.0,0.2,21.0,598.0,493.95,367.23
2016,11,4,12,45,873.0,88.0,0.15,21.5,585.5,458.5,337.75
2016,11,4,13,0,871.0,86.0,0.1,22.0,573.0,421.07,306.28
2016,11,4,13,15,862.0,85.0,0.15,22.0,552.0,380.3,272.86
2016,11,4,13,30,853.0,84.0,0.2,22.0,531.0,338.43,237.78
2016,11,4,13,45,841.0,82.0,0.25,22.5,503.0,293.98,199.78
2016,11,4,14,0,829.0,80.0,0.3,23.0,475.0,249.14,161.4
2016,11,4,14,15,810.5,77.5,0.3,22.5,441.0,202.58,123.17
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,156.72,87.78
2016,11,4,14,45,766.5,71.5,0.35,22.0,368.0,110.42,57.29
2016,11,4,15,0,741.0,68.0,0.4,22.0,329.0,66.02,37.89
2016,11,4,15,15,703.5,64.0,0.45,21.5,286.0,48.02,36.27
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,42.24,31.32
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,39.15,28.51
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,36.01,25.52
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,30.51,20.43
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,24.85,14.38
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.12,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,48.92,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,124.27,0.0
2016,11,5,7,15,322.0,29.5,0.7,12.5,66.0,212.6,155.44
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,294.51,233.44
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,350.84,282.74
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,409.26,331.56
2016,11,5,8,15,625.0,62.0,0.8,14.5,232.5,453.71,367.41
2016,11,5,8,30,672.0,67.0,0.8,15.0,276.0,498.06,401.7
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,530.84,426.31
2016,11,5,9,0,732.0,76.0,0.9,16.0,356.0,559.51,447.19
2016,11,5,9,15,754.5,79.0,0.85,16.5,391.5,582.78,462.56
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,603.71,475.71
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,567.49,445.65
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,520.25,408.08
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.5,517.2,404.98
2016,11,5,10,30,486.0,186.0,0.8,18.0,448.0,512.08,399.91
2016,11,5,10,45,515.0,183.0,0.85,18.5,468.0,518.45,403.71
2016,11,5,11,0,544.0,180.0,0.9,19.0,488.0,522.41,405.48
2016,11,5,11,15,700.0,134.5,1.0,19.0,538.0,559.66,433.9
2016,11,5,11,30,856.0,89.0,1.1,19.0,588.0,585.34,452.87
2016,11,5,11,45,697.0,139.5,1.2,19.5,547.0,525.77,406.1
2016,11,5,12,0,538.0,190.0,1.3,20.0,506.0,466.85,360.34
2016,11,5,12,15,694.5,138.5,1.35,20.0,542.0,477.95,367.99
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,476.88,364.69
2016,11,5,12,45,842.5,87.0,1.45,20.5,564.0,441.5,334.44
2016,11,5,13,0,834.0,87.0,1.5,21.0,550.0,404.64,302.65
2016,11,5,13,15,825.0,86.0,1.55,20.5,529.5,365.4,269.43
2016,11,5,13,30,816.0,85.0,1.6,20.0,509.0,325.15,234.58
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.5,272.28,193.29
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,232.93,164.41
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,195.18,133.82
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,159.33,106.32
2016,11,5,14,45,437.5,126.0,1.75,19.0,293.5,124.19,81.96
2016,11,5,15,0,420.0,116.0,1.8,19.0,262.0,90.52,64.44
2016,11,5,15,15,399.5,102.5,1.75,18.5,227.0,73.21,58.72
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,64.74,51.4
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,55.93,43.5
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,46.8,35.17
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,36.47,25.7
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,25.76,14.99
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.77,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,9.27,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,23.18,11.91
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,38.31,26.19
2016,11,6,7,45,0.0,56.5,1.1,14.5,56.5,56.58,42.08
2016,11,6,8,0,0.0,74.0,1.2,15.0,74.0,74.32,57.34
2016,11,6,8,15,1.5,90.5,1.2,15.0,91.0,91.4,71.97
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,108.38,86.28
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,124.55,99.59
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,140.79,112.75
2016,11,6,9,15,39.0,160.0,1.4,16.0,177.5,190.47,153.74
2016,11,6,9,30,67.0,184.0,1.4,16.0,214.0,232.81,188.0
2016,11,6,9,45,68.5,197.0,1.4,16.5,229.5,245.37,197.12
2016,11,6,10,0,70.0,210.0,1.4,17.0,245.0,257.6,206.0
2016,11,6,10,15,55.0,214.0,1.35,17.0,242.5,249.32,198.65
2016,11,6,10,30,40.0,218.0,1.3,17.0,240.0,241.22,191.58
2016,11,6,10,45,98.0,238.0,1.3,17.5,293.0,294.96,234.08
2016,11,6,11,0,156.0,258.0,1.3,18.0,346.0,352.09,277.76
2016,11,6,11,15,297.0,238.5,1.35,18.0,409.5,414.7,326.54
2016,11,6,11,30,438.0,219.0,1.4,18.0,473.0,470.47,368.7
2016,11,6,11,45,302.5,244.0,1.45,18.5,419.5,402.47,314.66
2016,11,6,12,0,167.0,269.0,1.5,19.0,366.0,341.1,266.28
2016,11,6,12,15,183.5,265.0,1.5,19.0,371.0,337.08,263.06
2016,11,6,12,30,200.0,261.0,1.5,19.0,376.0,331.61,258.22
2016,11,6,12,45,230.0,251.0,1.5,19.0,380.0,325.02,252.25
2016,11,6,13,0,260.0,241.0,1.5,19.0,384.0,315.41,243.51
2016,11,6,13,15,271.0,229.5,1.45,19.0,374.0,295.04,226.24
2016,11,6,13,30,282.0,218.0,1.4,19.0,364.0,273.46,207.74
2016,11,6,13,45,392.5,184.0,1.4,19.5,375.0,255.89,188.73
2016,11,6,14,0,503.0,150.0,1.4,20.0,386.0,229.84,161.74
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.5,188.86,134.31
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,162.2,120.22
2016,11,6,14,45,176.5,157.5,1.3,19.0,224.5,137.4,102.1
2016,11,6,15,0,170.0,142.0,1.3,19.0,200.0,113.21,86.75
2016,11,6,15,15,160.5,124.0,1.15,18.5,173.0,97.02,79.29
2016,11,6,15,30,151.0,106.0,1.0,18.0,146.0,84.14,68.2
2016,11,6,15,45,136.5,87.5,0.9,17.5,118.5,70.53,56.25
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,56.55,43.74
2016,11,6,16,15,93.5,51.0,0.75,16.5,65.0,42.52,30.93
2016,11,6,16,30,65.0,33.0,0.7,16.0,39.0,28.15,16.66
2016,11,6,16,45,32.5,16.5,0.7,15.5,19.5,14.54,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,11,7,7,15,70.0,32.0,1.5,13.5,41.5,79.12,52.79
2016,11,7,7,30,140.0,47.0,1.5,14.0,66.0,139.3,109.16
2016,11,7,7,45,166.5,64.5,1.55,14.5,95.5,176.03,141.97
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,213.22,174.16
2016,11,7,8,15,209.5,99.0,1.55,15.5,155.0,244.41,200.4
2016,11,7,8,30,226.0,116.0,1.5,16.0,185.0,275.34,225.58
2016,11,7,8,45,235.5,132.5,1.45,16.5,213.0,300.99,245.69
2016,11,7,9,0,245.0,149.0,1.4,17.0,241.0,325.84,264.6
2016,11,7,9,15,343.5,148.5,1.35,17.5,291.5,385.75,311.8
2016,11,7,9,30,442.0,148.0,1.3,18.0,342.0,456.53,365.5
2016,11,7,9,45,380.0,173.0,1.3,18.5,348.0,433.58,345.28
2016,11,7,10,0,318.0,198.0,1.3,19.0,354.0,418.21,331.31
2016,11,7,10,15,353.0,202.0,1.25,19.5,382.5,440.0,346.79
2016,11,7,10,30,388.0,206.0,1.2,20.0,411.0,460.21,360.49
2016,11,7,10,45,579.5,156.0,1.15,20.5,474.0,529.91,412.41
2016,11,7,11,0,771.0,106.0,1.1,21.0,537.0,581.96,449.46
2016,11,7,11,15,775.5,107.0,1.05,21.0,546.5,570.05,438.62
2016,11,7,11,30,780.0,108.0,1.0,21.0,556.0,555.44,426.28
2016,11,7,11,45,781.0,108.0,1.0,21.5,558.0,535.28,409.31
2016,11,7,12,0,782.0,108.0,1.0,22.0,560.0,512.72,390.37
2016,11,7,12,15,779.5,107.5,1.0,22.0,554.5,485.66,368.54
2016,11,7,12,30,777.0,107.0,1.0,22.0,549.0,456.62,344.77
2016,11,7,12,45,794.5,97.5,1.05,22.0,540.5,425.59,319.08
2016,11,7,13,0,812.0,88.0,1.1,22.0,532.0,391.58,290.22
2016,11,7,13,15,619.0,138.0,1.05,22.0,469.0,334.02,245.94
2016,11,7,13,30,426.0,188.0,1.0,22.0,406.0,289.08,212.89
2016,11,7,13,45,383.0,185.0,1.0,22.0,373.0,255.3,186.0
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,222.83,160.53
2016,11,7,14,15,230.0,177.5,0.95,22.0,281.0,181.49,131.61
2016,11,7,14,30,120.0,173.0,0.9,22.0,222.0,154.19,114.93
2016,11,7,14,45,115.0,156.5,0.9,22.0,200.0,131.94,98.59
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,110.27,84.14
2016,11,7,15,15,102.5,122.5,0.8,21.5,154.0,95.79,77.23
2016,11,7,15,30,95.0,105.0,0.7,21.0,130.0,83.23,66.55
2016,11,7,15,45,83.5,86.0,0.6,20.5,105.0,69.31,54.46
2016,11,7,16,0,72.0,67.0,0.5,20.0,80.0,54.98,41.8
2016,11,7,16,15,49.0,49.0,0.5,19.5,56.5,40.94,29.13
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,27.44,15.49
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,14.17,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,131.37,87.9
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,220.61,173.75
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,269.81,217.86
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,321.27,261.95
2016,11,8,8,15,451.0,76.0,1.3,15.5,194.0,360.97,294.81
2016,11,8,8,30,488.0,86.0,1.2,16.0,232.0,404.38,329.1
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.5,437.11,354.06
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,468.71,377.33
2016,11,8,9,15,660.0,88.0,1.05,17.5,356.5,527.8,421.49
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,583.96,461.86
2016,11,8,9,45,796.5,75.5,0.95,19.0,441.5,600.06,470.28
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,613.46,476.81
2016,11,8,10,15,832.5,76.5,0.85,20.5,497.0,616.76,476.66
2016,11,8,10,30,843.0,78.0,0.8,21.0,521.0,617.07,474.36
2016,11,8,10,45,848.5,79.5,0.8,21.5,537.5,608.87,466.5
2016,11,8,11,0,854.0,81.0,0.8,22.0,554.0,600.48,458.42
2016,11,8,11,15,858.0,81.5,0.75,22.0,564.0,587.22,447.15
2016,11,8,11,30,862.0,82.0,0.7,22.0,574.0,571.07,433.68
2016,11,8,11,45,861.5,82.5,0.7,22.5,575.5,549.65,415.89
2016,11,8,12,0,861.0,83.0,0.7,23.0,577.0,525.67,395.99
2016,11,8,12,15,859.0,83.0,0.7,23.0,572.0,498.02,373.82
2016,11,8,12,30,857.0,83.0,0.7,23.0,567.0,468.11,349.48
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.5,434.41,321.74
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,398.75,291.8
2016,11,8,13,15,846.0,78.0,0.7,23.0,522.0,357.1,256.75
2016,11,8,13,30,838.0,77.0,0.7,23.0,502.0,316.65,221.88
2016,11,8,13,45,824.5,75.5,0.75,23.5,475.0,273.41,184.35
2016,11,8,14,0,811.0,74.0,0.8,24.0,448.0,229.93,146.81
2016,11,8,14,15,793.0,72.0,0.7,23.5,415.5,185.27,110.09
2016,11,8,14,30,775.0,70.0,0.6,23.0,383.0,141.25,76.78
2016,11,8,14,45,748.0,67.0,0.55,23.0,345.0,96.7,49.14
2016,11,8,15,0,721.0,64.0,0.5,23.0,307.0,54.17,33.94
2016,11,8,15,15,682.5,60.0,0.45,22.5,265.5,45.17,33.66
2016,11,8,15,30,644.0,56.0,0.4,22.0,224.0,39.6,28.87
2016,11,8,15,45,584.5,50.5,0.35,22.0,181.0,36.8,26.3
2016,11,8,16,0,525.0,45.0,0.3,22.0,138.0,33.98,23.57
2016,11,8,16,15,429.5,36.0,0.6,21.0,97.5,27.92,17.93
2016,11,8,16,30,334.0,27.0,0.9,20.0,57.0,21.63,10.61
2016,11,8,16,45,167.0,13.5,1.2,19.5,28.5,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
