Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,62.01,0.0
2016,11,9,7,15,235.0,27.0,1.45,13.5,51.5,163.17,105.56
2016,11,9,7,30,354.0,40.0,1.5,14.0,85.0,243.2,190.85
2016,11,9,7,45,431.5,49.5,1.55,14.5,126.5,302.87,244.08
2016,11,9,8,0,509.0,59.0,1.6,15.0,168.0,365.35,297.2
2016,11,9,8,15,560.0,65.5,1.5,15.5,210.0,411.67,335.36
2016,11,9,8,30,611.0,72.0,1.4,16.0,252.0,458.15,372.02
2016,11,9,8,45,648.0,76.5,1.35,16.5,292.0,493.66,398.99
2016,11,9,9,0,685.0,81.0,1.3,17.0,332.0,527.97,424.08
2016,11,9,9,15,710.0,84.5,1.3,17.5,367.5,552.13,441.01
2016,11,9,9,30,735.0,88.0,1.3,18.0,403.0,574.19,455.95
2016,11,9,9,45,679.0,105.0,1.35,18.5,412.5,558.13,441.89
2016,11,9,10,0,623.0,122.0,1.4,19.0,422.0,538.68,425.53
2016,11,9,10,15,722.0,105.0,1.4,19.5,469.0,577.25,453.53
2016,11,9,10,30,821.0,88.0,1.4,20.0,516.0,611.27,477.04
2016,11,9,10,45,829.0,89.0,1.4,20.5,533.5,606.53,471.2
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,598.79,463.43
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,585.21,451.32
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,568.77,437.02
2016,11,9,11,45,846.5,91.0,1.4,22.5,572.0,547.69,419.14
2016,11,9,12,0,848.0,91.0,1.4,23.0,574.0,523.99,399.07
2016,11,9,12,15,845.5,90.5,1.35,23.0,568.5,495.36,375.55
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,464.57,349.94
2016,11,9,12,45,845.0,86.5,1.3,23.0,551.0,430.76,321.69
2016,11,9,13,0,847.0,83.0,1.3,23.0,539.0,394.82,291.07
2016,11,9,13,15,838.0,82.0,1.25,23.0,518.5,355.49,257.16
2016,11,9,13,30,829.0,81.0,1.2,23.0,498.0,315.11,221.89
2016,11,9,13,45,606.0,125.5,1.15,23.5,422.0,257.05,179.13
2016,11,9,14,0,383.0,170.0,1.1,24.0,346.0,220.0,155.43
2016,11,9,14,15,572.5,121.5,1.05,23.5,362.0,186.8,120.76
2016,11,9,14,30,762.0,73.0,1.0,23.0,378.0,140.32,76.95
2016,11,9,14,45,734.5,69.5,0.95,23.0,340.0,96.07,49.77
2016,11,9,15,0,707.0,66.0,0.9,23.0,302.0,53.93,41.06
2016,11,9,15,15,668.0,61.5,0.85,22.5,260.5,42.42,31.27
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,40.53,29.65
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,37.34,26.78
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,34.11,23.74
2016,11,9,16,15,412.5,36.0,0.75,20.5,94.0,28.05,18.02
2016,11,9,16,30,315.0,27.0,0.8,20.0,54.0,21.77,10.31
2016,11,9,16,45,157.5,13.5,0.85,20.0,27.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,12.39,0.0
2016,11,10,7,15,81.5,28.5,2.15,14.5,38.5,85.11,49.79
2016,11,10,7,30,163.0,44.0,2.2,15.0,64.0,145.81,112.77
2016,11,10,7,45,200.0,60.5,2.25,15.5,95.5,186.69,149.74
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,228.71,186.23
2016,11,10,8,15,260.5,93.0,2.15,16.0,159.5,263.37,215.96
2016,11,10,8,30,284.0,109.0,2.0,16.0,192.0,298.0,244.76
2016,11,10,8,45,306.5,121.0,1.9,16.5,222.0,326.81,267.7
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,355.26,289.65
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,367.03,297.29
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,377.09,303.35
2016,11,10,9,45,155.0,166.5,1.4,18.5,232.5,273.26,218.94
2016,11,10,10,0,7.0,166.0,1.3,19.0,169.0,164.04,128.9
2016,11,10,10,15,414.5,125.0,1.25,19.5,339.5,400.45,320.63
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,604.53,472.49
2016,11,10,10,45,829.0,85.5,1.15,20.5,526.5,599.77,464.55
2016,11,10,11,0,836.0,87.0,1.1,21.0,543.0,592.03,456.42
2016,11,10,11,15,839.0,87.5,1.0,21.0,552.5,577.97,444.11
2016,11,10,11,30,842.0,88.0,0.9,21.0,562.0,561.1,429.63
2016,11,10,11,45,841.5,88.5,0.8,21.5,563.5,539.63,410.82
2016,11,10,12,0,841.0,89.0,0.7,22.0,565.0,515.64,389.99
2016,11,10,12,15,648.0,146.5,0.6,22.0,511.0,451.48,340.48
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,392.83,295.81
2016,11,10,12,45,639.5,145.0,0.4,22.5,491.5,396.84,294.86
2016,11,10,13,0,824.0,86.0,0.3,23.0,526.0,386.5,280.72
2016,11,10,13,15,814.5,84.5,0.25,23.0,506.0,347.49,247.57
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,307.54,213.41
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,265.17,176.94
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,222.72,140.81
2016,11,10,14,15,756.5,76.5,0.1,23.5,399.5,179.2,105.96
2016,11,10,14,30,737.0,74.0,0.1,23.0,367.0,136.54,74.61
2016,11,10,14,45,708.5,71.0,0.15,23.0,329.5,94.03,49.35
2016,11,10,15,0,680.0,68.0,0.2,23.0,292.0,49.14,36.92
2016,11,10,15,15,639.5,63.0,0.2,22.5,251.5,43.68,32.39
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,41.43,30.46
2016,11,10,15,45,538.0,52.0,0.2,22.0,169.0,38.29,27.56
2016,11,10,16,0,477.0,46.0,0.2,22.0,127.0,35.12,24.49
2016,11,10,16,15,379.5,36.5,0.2,21.5,88.5,28.63,18.39
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,21.9,9.89
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.48,0.0
2016,11,11,7,15,75.0,26.5,1.3,14.5,36.0,78.05,41.84
2016,11,11,7,30,150.0,42.0,1.3,15.0,61.0,136.38,104.53
2016,11,11,7,45,189.5,59.0,1.35,15.5,92.0,178.92,142.76
2016,11,11,8,0,229.0,76.0,1.4,16.0,123.0,222.59,180.39
2016,11,11,8,15,253.5,91.5,1.25,16.5,155.0,256.86,209.14
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,291.21,236.9
2016,11,11,8,45,301.5,119.5,1.0,17.5,217.5,321.07,260.24
2016,11,11,9,0,325.0,132.0,0.9,18.0,248.0,350.59,282.52
2016,11,11,9,15,383.0,137.0,0.85,18.0,287.5,401.52,321.62
2016,11,11,9,30,441.0,142.0,0.8,18.0,327.0,442.57,352.26
2016,11,11,9,45,294.0,175.0,0.8,18.5,302.5,377.02,299.06
2016,11,11,10,0,147.0,208.0,0.8,19.0,278.0,310.58,245.22
2016,11,11,10,15,127.5,218.5,0.8,19.5,281.0,305.97,240.81
2016,11,11,10,30,108.0,229.0,0.8,20.0,284.0,294.22,230.6
2016,11,11,10,45,80.0,229.0,0.85,20.5,270.5,273.63,213.74
2016,11,11,11,0,52.0,229.0,0.9,21.0,257.0,253.72,197.48
2016,11,11,11,15,101.5,242.5,0.95,21.0,299.0,292.19,227.57
2016,11,11,11,30,151.0,256.0,1.0,21.0,341.0,332.18,257.92
2016,11,11,11,45,141.5,256.5,1.1,21.0,336.5,320.83,248.81
2016,11,11,12,0,132.0,257.0,1.2,21.0,332.0,309.51,239.99
2016,11,11,12,15,246.5,240.5,1.2,21.0,378.0,343.08,265.24
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,366.78,281.57
2016,11,11,12,45,180.5,189.5,1.3,21.0,289.5,247.12,190.43
2016,11,11,13,0,0.0,155.0,1.4,21.0,155.0,142.59,110.3
2016,11,11,13,15,5.0,165.0,1.4,21.0,168.0,152.43,118.45
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,161.37,125.55
2016,11,11,13,45,7.5,165.0,1.45,21.0,169.0,150.65,117.19
2016,11,11,14,0,5.0,155.0,1.5,21.0,157.0,140.16,109.06
2016,11,11,14,15,43.0,159.5,1.45,20.5,176.5,143.82,110.77
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,145.67,111.14
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,126.64,96.9
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,108.11,88.33
2016,11,11,15,15,64.0,115.5,1.3,19.5,134.0,94.75,77.02
2016,11,11,15,30,57.0,98.0,1.2,19.0,112.0,81.32,65.42
2016,11,11,15,45,47.0,79.5,1.1,18.5,89.5,66.92,52.75
2016,11,11,16,0,37.0,61.0,1.0,18.0,67.0,52.2,39.57
2016,11,11,16,15,18.5,43.0,0.95,17.5,46.0,37.52,26.13
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,22.78,10.15
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,11.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,57.14,0.0
2016,11,12,7,15,251.0,22.0,0.9,14.5,46.5,158.44,80.88
2016,11,12,7,30,388.0,33.0,0.9,15.0,79.0,247.77,190.0
2016,11,12,7,45,470.5,40.5,0.9,15.5,119.5,307.14,243.78
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,369.8,296.54
2016,11,12,8,15,604.0,53.0,0.85,16.5,201.5,414.43,333.11
2016,11,12,8,30,655.0,58.0,0.8,17.0,243.0,456.38,366.08
2016,11,12,8,45,691.5,61.0,0.8,17.5,282.5,490.62,392.09
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,523.52,416.14
2016,11,12,9,15,751.5,66.5,0.8,18.0,357.0,546.26,432.66
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,566.78,447.17
2016,11,12,9,45,794.5,70.0,0.8,18.5,422.5,580.63,455.67
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,591.8,462.01
2016,11,12,10,15,825.5,72.5,0.8,19.5,477.0,595.76,462.93
2016,11,12,10,30,837.0,74.0,0.8,20.0,501.0,594.11,459.83
2016,11,12,10,45,845.0,74.5,0.85,20.5,518.0,589.3,454.81
2016,11,12,11,0,853.0,75.0,0.9,21.0,535.0,581.53,447.53
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.5,568.5,437.13
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,552.61,424.42
2016,11,12,11,45,862.0,76.5,1.1,21.0,556.0,532.32,408.52
2016,11,12,12,0,863.0,77.0,1.2,21.0,558.0,509.39,390.19
2016,11,12,12,15,861.0,76.5,1.25,21.0,553.0,481.54,367.42
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,451.46,342.38
2016,11,12,12,45,846.5,77.5,1.4,21.5,533.5,416.92,312.95
2016,11,12,13,0,834.0,79.0,1.5,22.0,519.0,378.79,280.17
2016,11,12,13,15,825.5,78.0,1.55,21.5,499.5,340.47,247.39
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,301.08,213.03
2016,11,12,13,45,803.5,75.5,1.65,21.0,453.5,259.16,176.08
2016,11,12,14,0,790.0,74.0,1.7,21.0,427.0,217.03,139.32
2016,11,12,14,15,771.0,71.5,1.7,21.0,394.5,173.22,102.93
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,130.17,70.6
2016,11,12,14,45,725.0,66.0,1.75,21.0,325.0,87.28,45.24
2016,11,12,15,0,698.0,63.0,1.8,21.0,288.0,46.65,35.13
2016,11,12,15,15,657.0,58.5,1.85,20.5,247.5,44.4,33.26
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,38.47,28.06
2016,11,12,15,45,553.5,48.0,1.95,19.5,165.0,35.18,25.06
2016,11,12,16,0,491.0,42.0,2.0,19.0,123.0,31.84,21.88
2016,11,12,16,15,387.5,33.5,2.0,18.5,84.5,26.13,16.35
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,20.23,7.71
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,45.66,0.0
2016,11,13,7,15,221.5,22.5,0.95,13.0,43.5,143.88,63.54
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,232.49,178.48
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.5,292.8,233.67
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,356.39,287.42
2016,11,13,8,15,575.0,58.0,0.7,14.5,197.5,402.58,325.21
2016,11,13,8,30,628.0,64.0,0.6,15.0,239.0,449.09,361.46
2016,11,13,8,45,368.0,104.5,0.55,15.5,211.0,349.67,282.26
2016,11,13,9,0,108.0,145.0,0.5,16.0,183.0,226.51,182.13
2016,11,13,9,15,145.0,160.0,0.45,16.5,216.5,263.73,212.29
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,300.9,240.66
2016,11,13,9,45,483.5,129.0,0.35,17.5,349.0,449.73,356.44
2016,11,13,10,0,785.0,83.0,0.3,18.0,448.0,584.59,454.26
2016,11,13,10,15,797.0,84.5,0.35,18.0,472.0,588.81,455.15
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,590.15,455.59
2016,11,13,10,45,816.5,87.5,0.5,18.5,512.5,585.83,451.61
2016,11,13,11,0,824.0,89.0,0.6,19.0,529.0,578.59,445.38
2016,11,13,11,15,829.0,89.5,0.6,19.0,539.5,565.94,434.91
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,550.46,422.21
2016,11,13,11,45,837.5,89.5,0.65,19.5,552.5,530.37,405.61
2016,11,13,12,0,841.0,89.0,0.7,20.0,555.0,507.63,386.72
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.0,479.98,363.78
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,450.12,338.73
2016,11,13,12,45,843.0,84.0,0.6,20.5,534.5,417.46,310.71
2016,11,13,13,0,848.0,80.0,0.6,21.0,524.0,382.48,280.26
2016,11,13,13,15,839.0,78.5,0.6,21.0,504.0,343.06,246.53
2016,11,13,13,30,830.0,77.0,0.6,21.0,484.0,302.6,211.41
2016,11,13,13,45,818.5,75.0,0.6,21.5,457.5,260.26,174.26
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,217.51,137.25
2016,11,13,14,15,787.5,70.5,0.6,22.0,398.0,172.96,100.97
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,129.19,68.8
2016,11,13,14,45,740.0,65.0,0.6,22.0,327.5,85.59,43.76
2016,11,13,15,0,712.0,62.0,0.6,22.0,290.0,45.98,34.4
2016,11,13,15,15,671.5,58.0,0.65,21.5,249.0,44.14,32.91
2016,11,13,15,30,631.0,54.0,0.7,21.0,208.0,38.63,28.1
2016,11,13,15,45,569.0,48.0,0.75,20.5,166.0,35.33,25.1
2016,11,13,16,0,507.0,42.0,0.8,20.0,124.0,32.0,21.91
2016,11,13,16,15,404.5,33.0,0.9,19.0,85.0,25.81,16.0
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,19.39,6.53
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,51.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,103.0,9.0,1.5,12.0,11.0,50.06,0.0
2016,11,14,7,15,245.0,21.0,1.45,12.5,43.0,150.55,53.47
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,244.44,186.67
2016,11,14,7,45,470.0,41.0,1.35,13.5,116.0,304.09,242.95
2016,11,14,8,0,553.0,49.0,1.3,14.0,157.0,367.01,296.89
2016,11,14,8,15,605.5,54.5,1.2,14.5,199.0,412.75,335.06
2016,11,14,8,30,658.0,60.0,1.1,15.0,241.0,458.77,371.66
2016,11,14,8,45,351.5,98.5,1.0,15.5,197.0,331.82,269.96
2016,11,14,9,0,45.0,137.0,0.9,16.0,153.0,171.14,137.37
2016,11,14,9,15,97.0,155.5,0.8,16.5,194.5,221.03,178.68
2016,11,14,9,30,149.0,174.0,0.7,17.0,236.0,279.29,224.54
2016,11,14,9,45,209.5,182.5,0.6,17.5,276.0,322.77,257.73
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,373.72,295.56
2016,11,14,10,15,546.5,138.0,0.45,18.5,407.0,488.74,382.81
2016,11,14,10,30,823.0,85.0,0.4,19.0,498.0,594.71,458.4
2016,11,14,10,45,829.5,86.5,0.35,19.5,514.5,589.7,450.84
2016,11,14,11,0,836.0,88.0,0.3,20.0,531.0,581.75,442.5
2016,11,14,11,15,840.0,88.5,0.35,20.0,541.0,568.39,432.21
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,552.2,419.69
2016,11,14,11,45,844.0,89.5,0.45,20.5,553.0,531.16,402.6
2016,11,14,12,0,844.0,90.0,0.5,21.0,555.0,507.57,383.33
2016,11,14,12,15,841.5,90.0,0.55,21.0,549.5,479.91,361.35
2016,11,14,12,30,839.0,90.0,0.6,21.0,544.0,450.09,337.17
2016,11,14,12,45,836.0,88.0,0.65,21.5,531.5,416.15,308.64
2016,11,14,13,0,833.0,86.0,0.7,22.0,519.0,380.42,278.08
2016,11,14,13,15,823.5,85.0,0.75,22.0,499.0,341.89,245.31
2016,11,14,13,30,814.0,84.0,0.8,22.0,479.0,302.38,211.16
2016,11,14,13,45,799.5,82.0,0.9,22.0,452.5,260.03,174.74
2016,11,14,14,0,785.0,80.0,1.0,22.0,426.0,217.58,138.52
2016,11,14,14,15,764.5,77.5,1.1,21.5,393.0,173.95,103.29
2016,11,14,14,30,744.0,75.0,1.2,21.0,360.0,131.25,72.16
2016,11,14,14,45,714.0,71.5,1.35,21.0,322.5,84.06,44.11
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,46.54,35.03
2016,11,14,15,15,642.0,63.0,1.55,20.5,244.5,44.28,33.15
2016,11,14,15,30,600.0,58.0,1.6,20.0,204.0,42.03,31.15
2016,11,14,15,45,535.5,51.5,1.65,19.5,162.0,38.44,27.86
2016,11,14,16,0,471.0,45.0,1.7,19.0,120.0,34.81,24.38
2016,11,14,16,15,366.5,35.0,1.8,18.0,81.5,27.78,17.63
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,20.48,6.46
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,122.74,28.56
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,249.34,188.52
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,301.54,240.56
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,361.97,293.44
2016,11,15,8,15,621.5,46.5,2.25,15.5,192.0,406.22,331.55
2016,11,15,8,30,672.0,51.0,2.3,16.0,233.0,450.52,368.16
2016,11,15,8,45,702.5,54.5,2.35,16.5,271.0,481.73,393.19
2016,11,15,9,0,733.0,58.0,2.4,17.0,309.0,511.5,416.17
2016,11,15,9,15,756.0,60.5,2.45,17.0,344.0,533.81,433.49
2016,11,15,9,30,779.0,63.0,2.5,17.0,379.0,553.93,448.7
2016,11,15,9,45,406.5,122.0,2.6,17.5,288.0,391.91,318.18
2016,11,15,10,0,34.0,181.0,2.7,18.0,197.0,203.37,162.19
2016,11,15,10,15,67.5,200.5,2.75,18.0,233.5,242.0,193.99
2016,11,15,10,30,101.0,220.0,2.8,18.0,270.0,279.65,224.02
2016,11,15,10,45,81.5,223.0,2.85,18.0,264.0,267.7,213.77
2016,11,15,11,0,62.0,226.0,2.9,18.0,258.0,256.09,204.0
2016,11,15,11,15,33.5,202.5,3.0,18.0,220.0,213.71,169.71
2016,11,15,11,30,5.0,179.0,3.1,18.0,182.0,170.52,134.64
2016,11,15,11,45,85.5,214.5,3.25,18.0,261.0,247.11,196.77
2016,11,15,12,0,166.0,250.0,3.4,18.0,340.0,317.98,252.54
2016,11,15,12,15,94.0,227.5,3.5,18.0,278.5,254.6,201.81
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,198.26,156.92
2016,11,15,12,45,27.5,205.5,3.7,18.0,220.0,199.06,157.63
2016,11,15,13,0,33.0,206.0,3.8,18.0,223.0,197.95,156.65
2016,11,15,13,15,16.5,180.5,3.8,17.5,189.0,169.35,134.1
2016,11,15,13,30,0.0,155.0,3.8,17.0,155.0,141.06,111.82
2016,11,15,13,45,0.0,144.5,3.85,17.0,144.5,131.15,103.88
2016,11,15,14,0,0.0,134.0,3.9,17.0,134.0,121.31,95.94
2016,11,15,14,15,0.0,109.0,3.85,16.5,109.0,99.35,78.04
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,77.44,59.98
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,69.71,53.56
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,62.01,49.48
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,53.47,41.99
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,44.61,34.09
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,35.29,25.61
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,25.98,17.07
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,17.62,9.25
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,197.0,16.0,2.8,9.5,36.5,120.3,10.89
2016,11,16,7,30,394.0,32.0,2.9,10.0,73.0,243.73,185.41
2016,11,16,7,45,487.5,39.5,3.05,10.5,115.0,307.49,248.98
2016,11,16,8,0,581.0,47.0,3.2,11.0,157.0,374.99,308.92
2016,11,16,8,15,635.0,52.5,3.35,11.5,199.5,421.77,350.18
2016,11,16,8,30,689.0,58.0,3.5,12.0,242.0,465.51,387.54
2016,11,16,8,45,728.5,60.5,3.7,13.0,283.0,501.08,416.31
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,535.22,442.86
2016,11,16,9,15,791.5,66.0,3.95,14.0,360.0,558.71,461.48
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,579.85,477.78
2016,11,16,9,45,831.0,71.0,4.05,14.5,426.5,592.72,486.37
2016,11,16,10,0,847.0,73.0,4.1,15.0,457.0,602.78,492.51
2016,11,16,10,15,858.0,74.5,4.1,15.0,481.0,606.29,494.19
2016,11,16,10,30,869.0,76.0,4.1,15.0,505.0,606.77,493.37
2016,11,16,10,45,870.5,78.5,4.1,15.0,521.0,599.66,486.51
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,589.56,477.22
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,575.53,464.76
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,557.69,449.12
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,535.43,429.66
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,510.0,407.41
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,481.52,382.32
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,450.86,354.97
2016,11,16,12,45,854.5,86.0,4.0,15.5,533.5,417.11,324.04
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,381.42,291.0
2016,11,16,13,15,843.5,82.5,3.95,15.5,501.0,341.87,255.47
2016,11,16,13,30,834.0,81.0,3.9,15.0,481.0,301.32,218.56
2016,11,16,13,45,812.5,81.0,3.9,15.0,453.0,258.52,179.75
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,216.17,142.07
2016,11,16,14,15,770.0,78.5,3.85,15.0,392.0,172.41,105.18
2016,11,16,14,30,749.0,76.0,3.8,15.0,359.0,129.62,73.14
2016,11,16,14,45,710.0,74.0,3.8,15.0,320.0,83.09,45.81
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,49.98,39.0
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,47.41,36.77
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,44.85,34.43
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,41.35,31.12
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,37.88,27.64
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,28.98,18.91
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,19.7,4.39
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,35.0,121.16,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,70.0,248.76,187.84
2016,11,17,7,45,504.5,36.0,1.3,7.5,111.5,309.82,250.77
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,370.53,304.91
2016,11,17,8,15,647.5,48.0,1.3,8.5,195.5,417.29,345.53
2016,11,17,8,30,701.0,53.0,1.3,9.0,238.0,464.06,384.41
2016,11,17,8,45,738.5,55.5,1.35,10.0,278.5,498.42,411.53
2016,11,17,9,0,776.0,58.0,1.4,11.0,319.0,531.36,436.44
2016,11,17,9,15,800.0,60.5,1.3,11.5,355.0,554.59,452.81
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,575.5,466.74
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,589.36,475.6
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,597.2,479.78
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,600.84,480.16
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,601.46,478.15
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,596.67,472.01
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,588.78,463.48
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,575.27,451.51
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,558.76,437.13
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.5,537.51,418.21
2016,11,17,12,0,912.0,70.0,0.8,16.0,562.0,513.5,396.96
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.5,484.72,372.86
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,453.58,346.4
2016,11,17,12,45,901.5,69.0,0.85,16.5,538.0,418.94,316.3
2016,11,17,13,0,895.0,69.0,0.9,17.0,525.0,382.52,284.12
2016,11,17,13,15,886.5,68.0,0.9,16.5,505.0,342.94,249.66
2016,11,17,13,30,878.0,67.0,0.9,16.0,485.0,302.13,213.55
2016,11,17,13,45,863.5,65.5,0.9,16.0,457.5,258.45,174.7
2016,11,17,14,0,849.0,64.0,0.9,16.0,430.0,214.46,136.18
2016,11,17,14,15,830.0,62.0,0.85,16.0,397.0,164.9,95.19
2016,11,17,14,30,811.0,60.0,0.8,16.0,364.0,120.1,62.3
2016,11,17,14,45,783.0,57.5,0.8,16.0,326.0,75.36,37.72
2016,11,17,15,0,755.0,55.0,0.8,16.0,288.0,40.67,30.62
2016,11,17,15,15,714.0,51.5,0.75,15.5,246.5,39.03,29.24
2016,11,17,15,30,673.0,48.0,0.7,15.0,205.0,37.46,27.79
2016,11,17,15,45,609.5,42.5,0.65,15.0,162.5,34.06,24.55
2016,11,17,16,0,546.0,37.0,0.6,15.0,120.0,30.65,21.15
2016,11,17,16,15,438.0,29.0,0.6,14.5,81.0,24.65,15.08
2016,11,17,16,30,330.0,21.0,0.6,14.0,42.0,16.93,2.02
2016,11,17,16,45,165.0,10.5,0.6,13.5,21.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,109.83,0.0
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,226.17,168.73
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,288.63,234.58
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,355.16,294.29
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.0,403.38,336.63
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,452.11,377.54
2016,11,18,8,45,707.0,62.0,2.1,9.5,273.0,485.59,404.8
2016,11,18,9,0,747.0,66.0,2.0,10.0,314.0,521.27,432.56
2016,11,18,9,15,772.5,69.0,2.05,11.0,350.0,545.64,450.22
2016,11,18,9,30,798.0,72.0,2.1,12.0,386.0,567.74,465.52
2016,11,18,9,45,821.5,72.5,2.15,13.0,418.0,583.3,475.37
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,596.1,482.78
2016,11,18,10,15,856.0,74.5,2.35,14.5,474.0,599.65,484.2
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,600.18,483.16
2016,11,18,10,45,873.0,77.5,2.65,15.5,515.0,594.7,477.37
2016,11,18,11,0,879.0,79.0,2.8,16.0,532.0,586.17,469.09
2016,11,18,11,15,881.5,79.5,2.85,16.5,541.5,570.27,454.72
2016,11,18,11,30,884.0,80.0,2.9,17.0,551.0,553.31,439.3
2016,11,18,11,45,882.0,80.5,3.0,17.5,552.0,531.25,419.86
2016,11,18,12,0,880.0,81.0,3.1,18.0,553.0,506.67,398.11
2016,11,18,12,15,877.0,80.5,3.2,18.0,547.5,478.24,373.7
2016,11,18,12,30,874.0,80.0,3.3,18.0,542.0,447.6,346.97
2016,11,18,12,45,869.0,79.0,3.4,18.0,528.5,411.9,315.67
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,375.66,283.2
2016,11,18,13,15,854.5,77.0,3.55,18.0,495.0,336.43,247.77
2016,11,18,13,30,845.0,76.0,3.6,18.0,475.0,296.15,211.06
2016,11,18,13,45,831.0,74.0,3.7,18.0,448.5,253.1,172.26
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,209.83,133.99
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,165.81,97.58
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,122.54,65.98
2016,11,18,14,45,750.5,64.5,3.65,17.0,320.0,78.64,41.82
2016,11,18,15,0,723.0,61.0,3.6,17.0,283.0,45.8,34.99
2016,11,18,15,15,680.5,56.5,3.4,16.5,241.5,43.47,32.97
2016,11,18,15,30,638.0,52.0,3.2,16.0,200.0,41.18,30.88
2016,11,18,15,45,573.0,46.0,3.05,15.5,158.0,34.19,24.53
2016,11,18,16,0,508.0,40.0,2.9,15.0,116.0,30.79,21.18
2016,11,18,16,15,394.5,31.0,2.8,14.0,77.5,24.49,14.83
2016,11,18,16,30,281.0,22.0,2.7,13.0,39.0,17.97,1.42
2016,11,18,16,45,140.5,11.0,2.65,12.5,19.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
