Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.39,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.77,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,5.09,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.4,0.63
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,9.72,2.68
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,12.04,4.72
2016,11,19,8,45,0.0,15.5,4.9,13.5,15.5,14.36,6.72
2016,11,19,9,0,0.0,18.0,4.9,14.0,18.0,16.69,8.7
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.01,10.69
2016,11,19,9,30,0.0,23.0,4.9,14.0,23.0,21.34,12.66
2016,11,19,9,45,0.0,19.5,4.9,14.0,19.5,18.09,9.85
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,14.84,7.05
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,26.93,17.35
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,39.03,27.6
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,32.98,22.38
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,26.94,17.19
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,62.82,47.42
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,98.89,77.54
2016,11,19,11,45,0.0,92.0,4.8,15.5,92.0,85.72,66.38
2016,11,19,12,0,0.0,78.0,4.8,16.0,78.0,72.63,55.35
2016,11,19,12,15,2.5,126.0,4.75,16.0,127.5,118.26,93.27
2016,11,19,12,30,5.0,174.0,4.7,16.0,177.0,162.81,129.9
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.5,121.29,95.76
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,80.09,61.69
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,70.28,53.58
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,60.47,45.43
2016,11,19,13,45,0.0,99.5,4.45,16.0,99.5,91.9,71.85
2016,11,19,14,0,0.0,134.0,4.4,16.0,134.0,121.07,96.27
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,67.93,51.91
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.12,3.83
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.73,2.66
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.34,1.79
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.94,0.55
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.16,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.0,9.5,8.8,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,17.63,7.46
2016,11,20,7,45,0.0,32.0,1.5,12.5,32.0,29.92,19.24
2016,11,20,8,0,0.0,45.0,1.5,13.0,45.0,43.03,30.82
2016,11,20,8,15,0.0,58.5,1.55,13.0,58.5,56.47,42.61
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,69.74,54.13
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,82.34,64.82
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,94.87,75.27
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,106.27,84.77
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,117.62,94.13
2016,11,20,9,45,0.0,100.0,1.7,14.5,100.0,94.36,74.36
2016,11,20,10,0,0.0,78.0,1.7,15.0,78.0,72.61,55.91
2016,11,20,10,15,0.0,90.5,1.7,15.0,90.5,84.55,65.85
2016,11,20,10,30,0.0,103.0,1.7,15.0,103.0,96.47,75.68
2016,11,20,10,45,0.0,123.0,1.7,15.0,123.0,115.56,91.4
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,134.52,106.89
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,110.34,86.84
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,86.67,67.22
2016,11,20,11,45,4.5,138.0,1.45,15.0,140.5,131.03,103.91
2016,11,20,12,0,9.0,183.0,1.4,15.0,188.0,174.6,139.29
2016,11,20,12,15,4.5,164.5,1.25,15.0,167.0,154.63,122.87
2016,11,20,12,30,0.0,146.0,1.1,15.0,146.0,135.22,107.09
2016,11,20,12,45,0.0,129.5,1.0,15.0,129.5,119.86,94.6
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,104.66,82.17
2016,11,20,13,15,15.0,148.5,0.85,15.0,155.5,140.56,111.46
2016,11,20,13,30,30.0,184.0,0.8,15.0,198.0,171.05,135.69
2016,11,20,13,45,29.0,174.5,0.8,15.0,187.5,159.52,126.24
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,148.06,117.02
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,138.03,109.06
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,124.7,98.45
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.5,110.36,87.16
2016,11,20,15,0,18.0,112.0,0.8,15.0,118.0,96.96,80.29
2016,11,20,15,15,12.5,96.5,0.75,14.5,100.5,84.05,69.05
2016,11,20,15,30,7.0,81.0,0.7,14.0,83.0,70.98,57.46
2016,11,20,15,45,3.5,64.0,0.65,14.0,65.0,56.65,44.44
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,42.13,31.12
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,28.24,17.82
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,13.92,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,7.15,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,13.5,2.25,9.5,28.0,84.49,0.0
2016,11,21,7,30,349.0,27.0,2.3,10.0,56.0,210.97,144.49
2016,11,21,7,45,447.0,34.5,2.4,10.5,95.5,274.46,218.35
2016,11,21,8,0,545.0,42.0,2.5,11.0,135.0,341.39,278.53
2016,11,21,8,15,603.0,47.5,2.55,11.5,176.5,384.78,317.36
2016,11,21,8,30,661.0,53.0,2.6,12.0,218.0,433.08,358.48
2016,11,21,8,45,398.5,92.5,2.65,12.5,197.0,342.85,284.84
2016,11,21,9,0,136.0,132.0,2.7,13.0,176.0,225.85,186.57
2016,11,21,9,15,142.0,147.0,2.7,13.0,197.5,244.65,202.41
2016,11,21,9,30,148.0,162.0,2.7,13.0,219.0,262.91,217.16
2016,11,21,9,45,218.5,169.0,2.7,13.5,260.5,317.31,261.46
2016,11,21,10,0,289.0,176.0,2.7,14.0,302.0,363.11,297.87
2016,11,21,10,15,271.0,189.5,2.7,14.0,313.0,363.01,296.68
2016,11,21,10,30,253.0,203.0,2.7,14.0,324.0,361.8,294.79
2016,11,21,10,45,546.5,143.0,2.7,14.5,416.0,467.51,379.91
2016,11,21,11,0,840.0,83.0,2.7,15.0,508.0,561.48,452.04
2016,11,21,11,15,845.0,83.5,2.65,15.0,518.0,549.03,440.1
2016,11,21,11,30,850.0,84.0,2.6,15.0,528.0,533.72,426.38
2016,11,21,11,45,854.0,83.5,2.55,15.5,531.5,514.07,408.3
2016,11,21,12,0,858.0,83.0,2.5,16.0,535.0,491.7,387.83
2016,11,21,12,15,856.5,82.5,2.5,16.0,530.0,464.25,363.89
2016,11,21,12,30,855.0,82.0,2.5,16.0,525.0,434.56,337.67
2016,11,21,12,45,855.0,79.5,2.5,16.5,513.5,401.42,307.56
2016,11,21,13,0,855.0,77.0,2.5,17.0,502.0,366.26,275.26
2016,11,21,13,15,845.5,76.0,2.5,17.0,482.5,327.68,240.43
2016,11,21,13,30,836.0,75.0,2.5,17.0,463.0,288.06,204.36
2016,11,21,13,45,821.5,73.5,2.5,17.0,436.5,246.05,166.56
2016,11,21,14,0,807.0,72.0,2.5,17.0,410.0,203.85,129.43
2016,11,21,14,15,786.5,69.5,2.5,16.5,378.0,160.04,93.6
2016,11,21,14,30,766.0,67.0,2.5,16.0,346.0,117.07,62.79
2016,11,21,14,45,736.0,64.0,2.5,16.0,309.0,74.42,40.4
2016,11,21,15,0,706.0,61.0,2.5,16.0,272.0,46.09,35.4
2016,11,21,15,15,661.5,56.5,2.45,15.5,231.5,43.76,33.36
2016,11,21,15,30,617.0,52.0,2.4,15.0,191.0,37.82,28.01
2016,11,21,15,45,546.5,46.0,2.35,14.5,149.5,34.44,24.82
2016,11,21,16,0,476.0,40.0,2.3,14.0,108.0,31.04,21.42
2016,11,21,16,15,357.5,30.5,2.3,13.5,71.0,24.27,14.39
2016,11,21,16,30,239.0,21.0,2.3,13.0,34.0,17.23,0.0
2016,11,21,16,45,119.5,10.5,2.35,12.5,17.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,35.21,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,94.72,60.53
2016,11,22,7,45,150.0,45.5,0.7,9.5,66.0,138.49,108.71
2016,11,22,8,0,195.0,62.0,0.7,10.0,94.0,181.86,147.56
2016,11,22,8,15,220.0,78.0,0.75,10.5,124.0,215.51,177.12
2016,11,22,8,30,245.0,94.0,0.8,11.0,154.0,249.32,205.96
2016,11,22,8,45,259.5,109.0,0.85,11.5,182.5,275.98,228.09
2016,11,22,9,0,274.0,124.0,0.9,12.0,211.0,302.05,249.1
2016,11,22,9,15,292.0,134.5,1.0,12.0,237.0,323.99,266.99
2016,11,22,9,30,310.0,145.0,1.1,12.0,263.0,345.26,284.02
2016,11,22,9,45,382.5,145.0,1.2,12.5,302.5,394.24,322.65
2016,11,22,10,0,455.0,145.0,1.3,13.0,342.0,433.86,353.12
2016,11,22,10,15,499.0,144.5,1.35,13.0,371.5,454.63,368.8
2016,11,22,10,30,543.0,144.0,1.4,13.0,401.0,473.31,382.74
2016,11,22,10,45,469.0,168.0,1.45,13.5,395.5,447.96,360.83
2016,11,22,11,0,395.0,192.0,1.5,14.0,390.0,415.94,334.18
2016,11,22,11,15,416.5,191.5,1.5,14.0,404.0,422.73,338.75
2016,11,22,11,30,438.0,191.0,1.5,14.0,418.0,421.67,336.88
2016,11,22,11,45,430.0,193.5,1.55,14.0,418.0,406.59,324.12
2016,11,22,12,0,422.0,196.0,1.6,14.0,418.0,390.5,310.5
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.5,372.93,295.41
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,354.27,279.21
2016,11,22,12,45,386.5,194.5,1.6,14.5,390.0,324.28,253.78
2016,11,22,13,0,353.0,196.0,1.6,15.0,371.0,296.96,230.56
2016,11,22,13,15,360.5,186.0,1.6,14.5,358.5,273.8,210.59
2016,11,22,13,30,368.0,176.0,1.6,14.0,346.0,249.5,189.31
2016,11,22,13,45,343.0,169.0,1.65,14.0,320.5,219.31,163.99
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,190.71,140.46
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,162.73,116.42
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,128.9,89.45
2016,11,22,14,45,333.0,120.5,1.7,14.0,231.0,104.31,75.54
2016,11,22,15,0,310.0,111.0,1.7,14.0,203.0,84.21,69.49
2016,11,22,15,15,287.5,96.5,1.65,13.5,172.5,74.24,60.72
2016,11,22,15,30,265.0,82.0,1.6,13.0,142.0,63.98,51.5
2016,11,22,15,45,235.5,66.5,1.6,12.5,111.0,52.68,41.16
2016,11,22,16,0,206.0,51.0,1.6,12.0,80.0,39.21,28.73
2016,11,22,16,15,141.0,35.5,1.65,11.5,52.0,29.03,18.36
2016,11,22,16,30,76.0,20.0,1.7,11.0,24.0,16.7,0.0
2016,11,22,16,45,38.0,10.0,1.8,11.0,12.0,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.0,16.0,2.0,9.5,23.5,52.04,0.0
2016,11,23,7,30,182.0,32.0,1.9,10.0,47.0,140.8,87.42
2016,11,23,7,45,288.5,44.0,1.85,10.5,84.0,209.27,164.77
2016,11,23,8,0,395.0,56.0,1.8,11.0,121.0,279.14,226.7
2016,11,23,8,15,463.5,64.0,1.85,11.0,161.0,331.83,273.09
2016,11,23,8,30,532.0,72.0,1.9,11.0,201.0,385.38,318.93
2016,11,23,8,45,577.0,77.5,2.0,11.5,240.0,423.86,350.94
2016,11,23,9,0,622.0,83.0,2.1,12.0,279.0,461.48,381.28
2016,11,23,9,15,504.0,107.5,2.15,12.0,278.0,422.24,349.38
2016,11,23,9,30,386.0,132.0,2.2,12.0,277.0,382.42,316.5
2016,11,23,9,45,241.5,158.0,2.25,12.5,251.0,317.28,261.79
2016,11,23,10,0,97.0,184.0,2.3,13.0,225.0,244.01,199.75
2016,11,23,10,15,434.5,141.0,2.3,13.0,343.0,412.24,339.12
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,558.38,453.95
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,555.43,448.68
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,550.87,443.02
2016,11,23,11,15,805.0,99.0,2.3,14.0,507.5,539.51,432.74
2016,11,23,11,30,810.0,100.0,2.3,14.0,518.0,525.4,420.14
2016,11,23,11,45,815.0,98.5,2.3,14.5,521.0,506.06,402.53
2016,11,23,12,0,820.0,97.0,2.3,15.0,524.0,484.1,382.58
2016,11,23,12,15,817.5,97.0,2.35,15.0,519.0,457.73,359.66
2016,11,23,12,30,815.0,97.0,2.4,15.0,514.0,429.28,334.56
2016,11,23,12,45,810.5,95.5,2.5,15.0,502.0,396.69,305.76
2016,11,23,13,0,806.0,94.0,2.6,15.0,490.0,362.48,274.99
2016,11,23,13,15,795.5,92.5,2.65,15.0,470.5,324.98,241.08
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,286.65,206.15
2016,11,23,13,45,771.5,88.0,2.8,15.0,425.5,245.68,169.27
2016,11,23,14,0,758.0,85.0,2.9,15.0,400.0,200.94,130.09
2016,11,23,14,15,735.5,82.5,2.85,14.5,368.0,158.81,95.68
2016,11,23,14,30,713.0,80.0,2.8,14.0,336.0,117.76,66.38
2016,11,23,14,45,682.5,75.5,2.8,14.0,299.5,76.14,44.3
2016,11,23,15,0,652.0,71.0,2.8,14.0,263.0,50.03,39.21
2016,11,23,15,15,604.0,65.5,2.6,13.5,223.0,47.41,36.89
2016,11,23,15,30,556.0,60.0,2.4,13.0,183.0,44.81,34.47
2016,11,23,15,45,484.5,52.0,2.25,12.5,142.5,39.91,29.86
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,34.93,24.96
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.0,26.82,16.41
2016,11,23,16,30,170.0,22.0,2.0,11.0,30.0,17.49,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,57.65,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,151.11,89.68
2016,11,24,7,45,323.0,41.5,1.5,6.5,84.0,219.78,174.57
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,291.98,239.75
2016,11,24,8,15,497.5,61.0,1.55,7.5,163.0,344.51,285.99
2016,11,24,8,30,565.0,69.0,1.5,8.0,204.0,397.91,331.26
2016,11,24,8,45,618.0,73.0,1.5,8.5,245.0,439.44,365.63
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,480.24,398.22
2016,11,24,9,15,701.5,81.0,1.45,9.5,322.0,507.14,418.54
2016,11,24,9,30,732.0,85.0,1.4,10.0,358.0,532.1,436.67
2016,11,24,9,45,757.0,86.5,1.4,10.5,389.5,548.82,448.21
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,561.19,456.15
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,567.26,458.29
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,570.44,458.03
2016,11,24,10,45,821.0,93.0,1.1,12.5,488.0,567.89,453.27
2016,11,24,11,0,832.0,94.0,1.0,13.0,506.0,562.36,446.13
2016,11,24,11,15,837.0,94.5,0.85,13.0,516.5,550.08,434.18
2016,11,24,11,30,842.0,95.0,0.7,13.0,527.0,534.97,419.91
2016,11,24,11,45,846.0,94.5,0.6,13.5,530.5,515.55,401.88
2016,11,24,12,0,850.0,94.0,0.5,14.0,534.0,493.45,381.59
2016,11,24,12,15,848.0,93.5,0.4,14.0,529.0,466.1,357.79
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,436.56,331.93
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,403.08,302.45
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,367.89,271.18
2016,11,24,13,15,827.0,89.0,0.2,15.0,480.0,329.96,238.17
2016,11,24,13,30,817.0,88.0,0.2,15.0,460.0,291.08,203.98
2016,11,24,13,45,644.0,110.5,0.25,15.0,394.0,233.29,160.98
2016,11,24,14,0,471.0,133.0,0.3,15.0,328.0,190.25,131.65
2016,11,24,14,15,470.0,121.5,0.35,14.5,303.0,156.08,104.13
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,121.6,78.79
2016,11,24,14,45,432.5,106.0,0.45,14.0,248.0,91.4,62.77
2016,11,24,15,0,396.0,102.0,0.5,14.0,218.0,73.58,60.05
2016,11,24,15,15,365.5,90.0,0.55,13.5,185.0,66.0,53.4
2016,11,24,15,30,335.0,78.0,0.6,13.0,152.0,58.2,46.36
2016,11,24,15,45,291.0,64.0,0.7,13.0,118.0,48.53,37.41
2016,11,24,16,0,247.0,50.0,0.8,13.0,84.0,38.55,28.0
2016,11,24,16,15,123.5,37.5,0.9,12.5,54.5,30.48,19.22
2016,11,24,16,30,0.0,25.0,1.0,12.0,25.0,21.92,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.5,12.5,11.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,6.2,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,12.05,1.46
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,22.28,12.81
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,32.51,22.15
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,44.78,33.09
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,57.13,44.03
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,68.83,54.19
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,80.45,64.12
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,90.95,73.09
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,101.42,81.93
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,144.91,118.79
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,194.95,160.31
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,240.32,197.66
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,290.96,238.43
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.5,278.32,226.88
2016,11,25,11,0,90.0,216.0,2.1,13.0,261.0,260.54,211.55
2016,11,25,11,15,70.0,214.5,2.1,13.0,250.0,244.75,198.33
2016,11,25,11,30,50.0,213.0,2.1,13.0,239.0,229.65,185.74
2016,11,25,11,45,54.0,216.0,2.15,13.5,244.0,231.4,186.69
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,232.72,187.22
2016,11,25,12,15,92.5,223.5,2.15,14.0,270.5,248.19,199.32
2016,11,25,12,30,127.0,228.0,2.1,14.0,292.0,262.16,209.79
2016,11,25,12,45,100.5,219.0,2.1,14.0,269.0,236.72,189.11
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,214.08,170.95
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.5,223.11,176.22
2016,11,25,13,30,219.0,195.0,2.1,14.0,295.0,226.59,175.95
2016,11,25,13,45,202.0,184.5,2.1,14.0,273.0,201.98,155.46
2016,11,25,14,0,185.0,174.0,2.1,14.0,251.0,178.55,136.34
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.5,156.23,114.58
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,125.51,87.62
2016,11,25,14,45,324.5,119.0,2.1,13.0,225.0,101.75,74.46
2016,11,25,15,0,301.0,110.0,2.1,13.0,198.0,83.52,69.17
2016,11,25,15,15,277.0,96.0,2.0,12.5,167.5,73.87,60.62
2016,11,25,15,30,253.0,82.0,1.9,12.0,137.0,63.94,51.63
2016,11,25,15,45,222.0,66.0,1.85,12.0,106.5,52.27,40.82
2016,11,25,16,0,191.0,50.0,1.8,12.0,76.0,40.25,29.53
2016,11,25,16,15,95.5,36.0,1.8,11.5,49.0,29.32,18.2
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,19.63,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.48,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.7
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,23.21,13.37
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,34.69,23.83
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,48.87,36.41
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,62.82,48.71
2016,11,26,8,45,0.0,78.0,2.65,10.5,78.0,75.49,59.68
2016,11,26,9,0,0.0,91.0,2.6,11.0,91.0,88.08,70.4
2016,11,26,9,15,0.0,103.0,2.7,11.0,103.0,99.52,80.13
2016,11,26,9,30,0.0,115.0,2.8,11.0,115.0,110.91,89.73
2016,11,26,9,45,15.0,139.5,2.95,11.0,146.0,143.93,117.78
2016,11,26,10,0,30.0,164.0,3.1,11.0,177.0,183.19,150.71
2016,11,26,10,15,44.0,178.5,3.3,11.0,198.5,204.46,168.34
2016,11,26,10,30,58.0,193.0,3.5,11.0,220.0,225.2,185.45
2016,11,26,10,45,38.5,188.5,3.7,11.0,207.0,206.9,169.78
2016,11,26,11,0,19.0,184.0,3.9,11.0,194.0,184.97,151.19
2016,11,26,11,15,41.5,201.0,4.0,11.0,222.5,216.2,177.21
2016,11,26,11,30,64.0,218.0,4.1,11.0,251.0,241.62,198.07
2016,11,26,11,45,36.5,198.0,4.2,11.5,217.0,205.62,167.71
2016,11,26,12,0,9.0,178.0,4.3,12.0,183.0,169.89,137.75
2016,11,26,12,15,39.5,198.0,4.3,12.0,218.5,201.65,163.99
2016,11,26,12,30,70.0,218.0,4.3,12.0,254.0,228.97,186.04
2016,11,26,12,45,309.0,183.0,4.3,12.0,334.0,282.77,226.6
2016,11,26,13,0,548.0,148.0,4.3,12.0,414.0,317.89,248.72
2016,11,26,13,15,471.0,158.0,4.15,12.0,380.0,279.69,216.18
2016,11,26,13,30,394.0,168.0,4.0,12.0,346.0,246.06,188.28
2016,11,26,13,45,414.5,153.5,3.9,12.0,331.5,218.09,162.33
2016,11,26,14,0,435.0,139.0,3.8,12.0,317.0,187.97,134.82
2016,11,26,14,15,516.0,119.0,3.7,12.0,314.0,158.93,106.7
2016,11,26,14,30,597.0,99.0,3.6,12.0,311.0,122.68,76.12
2016,11,26,14,45,557.5,94.5,3.55,12.0,275.0,86.59,57.24
2016,11,26,15,0,518.0,90.0,3.5,12.0,239.0,66.54,54.32
2016,11,26,15,15,466.0,82.0,3.5,11.5,201.5,60.24,48.68
2016,11,26,15,30,414.0,74.0,3.5,11.0,164.0,55.34,44.15
2016,11,26,15,45,331.0,64.0,3.5,11.0,125.5,48.7,37.79
2016,11,26,16,0,248.0,54.0,3.5,11.0,87.0,41.9,31.04
2016,11,26,16,15,124.0,39.0,3.6,11.0,55.5,31.57,19.91
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,21.09,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.0,12.5,3.1,8.5,20.5,59.45,0.0
2016,11,27,7,30,242.0,25.0,3.1,9.0,41.0,149.6,61.7
2016,11,27,7,45,361.0,34.5,3.15,9.5,78.5,227.3,176.09
2016,11,27,8,0,480.0,44.0,3.2,10.0,116.0,302.67,245.74
2016,11,27,8,15,548.0,50.0,3.3,10.0,157.0,353.19,291.84
2016,11,27,8,30,616.0,56.0,3.4,10.0,198.0,404.76,337.35
2016,11,27,8,45,664.0,59.5,3.55,10.5,238.0,443.12,370.28
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,478.08,399.39
2016,11,27,9,15,741.0,66.0,3.65,11.5,313.5,503.79,419.7
2016,11,27,9,30,770.0,69.0,3.6,12.0,349.0,527.44,437.64
2016,11,27,9,45,701.0,84.5,3.6,12.5,356.0,508.71,420.94
2016,11,27,10,0,632.0,100.0,3.6,13.0,363.0,484.64,400.02
2016,11,27,10,15,738.0,87.5,3.5,13.0,412.0,527.12,433.43
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,565.53,462.58
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,561.34,456.71
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,554.15,448.57
2016,11,27,11,15,866.5,77.0,3.1,14.0,506.5,542.1,437.28
2016,11,27,11,30,871.0,78.0,3.0,14.0,517.0,527.15,423.5
2016,11,27,11,45,870.0,78.5,2.9,14.0,519.5,506.15,404.76
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,482.61,383.68
2016,11,27,12,15,704.5,118.0,2.7,14.0,475.0,422.22,334.26
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,366.16,288.83
2016,11,27,12,45,423.0,177.5,2.55,14.5,387.0,320.27,251.19
2016,11,27,13,0,306.0,198.0,2.5,15.0,346.0,280.33,219.06
2016,11,27,13,15,350.5,182.0,2.4,15.0,345.0,264.84,203.89
2016,11,27,13,30,395.0,166.0,2.3,15.0,344.0,244.2,183.84
2016,11,27,13,45,395.5,155.5,2.25,15.0,325.0,215.28,158.33
2016,11,27,14,0,396.0,145.0,2.2,15.0,306.0,185.85,132.81
2016,11,27,14,15,403.5,131.5,2.15,14.5,284.0,154.42,106.67
2016,11,27,14,30,411.0,118.0,2.1,14.0,262.0,122.05,82.13
2016,11,27,14,45,379.0,110.5,2.1,14.0,232.5,92.13,65.25
2016,11,27,15,0,347.0,103.0,2.1,14.0,203.0,74.45,60.87
2016,11,27,15,15,320.0,90.0,2.05,13.5,171.5,66.09,53.48
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,57.5,45.69
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,47.41,36.42
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,37.0,26.65
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,28.55,17.33
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,19.56,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,92.0,13.0,3.9,10.0,18.5,48.28,0.0
2016,11,28,7,30,184.0,26.0,4.0,10.0,37.0,126.24,40.24
2016,11,28,7,45,296.0,37.0,4.15,10.5,73.0,199.15,152.52
2016,11,28,8,0,408.0,48.0,4.3,11.0,109.0,271.08,219.51
2016,11,28,8,15,479.5,55.5,4.3,11.0,148.5,323.69,267.22
2016,11,28,8,30,551.0,63.0,4.3,11.0,188.0,377.48,314.58
2016,11,28,8,45,600.0,68.0,4.35,11.5,227.5,417.18,348.65
2016,11,28,9,0,649.0,73.0,4.4,12.0,267.0,456.23,381.07
2016,11,28,9,15,617.5,82.0,4.35,12.0,285.0,453.89,379.3
2016,11,28,9,30,586.0,91.0,4.3,12.0,303.0,448.68,374.8
2016,11,28,9,45,567.5,104.5,4.3,12.0,324.0,453.06,377.73
2016,11,28,10,0,549.0,118.0,4.3,12.0,345.0,454.91,378.35
2016,11,28,10,15,546.0,127.5,4.2,12.0,364.5,455.76,378.01
2016,11,28,10,30,543.0,137.0,4.1,12.0,384.0,458.23,378.75
2016,11,28,10,45,573.5,134.0,4.05,12.5,404.0,467.54,384.53
2016,11,28,11,0,604.0,131.0,4.0,13.0,424.0,471.03,385.51
2016,11,28,11,15,649.5,133.0,3.9,13.0,454.0,484.47,394.65
2016,11,28,11,30,695.0,135.0,3.8,13.0,484.0,494.22,400.41
2016,11,28,11,45,709.5,131.0,3.7,13.5,489.0,479.09,385.7
2016,11,28,12,0,724.0,127.0,3.6,14.0,494.0,461.23,368.64
2016,11,28,12,15,721.0,126.5,3.5,14.0,489.0,436.43,346.48
2016,11,28,12,30,718.0,126.0,3.4,14.0,484.0,409.84,322.52
2016,11,28,12,45,409.0,168.5,3.3,14.0,371.5,306.53,241.44
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,223.22,178.23
2016,11,28,13,15,254.0,187.0,3.15,14.0,302.0,240.27,187.85
2016,11,28,13,30,408.0,163.0,3.1,14.0,345.0,244.59,184.89
2016,11,28,13,45,541.0,133.5,3.05,14.5,360.5,227.55,163.38
2016,11,28,14,0,674.0,104.0,3.0,15.0,376.0,199.2,132.1
2016,11,28,14,15,648.0,100.0,2.9,14.5,345.0,159.41,100.22
2016,11,28,14,30,622.0,96.0,2.8,14.0,314.0,121.23,73.53
2016,11,28,14,45,604.5,87.5,2.75,14.0,280.5,81.27,51.76
2016,11,28,15,0,587.0,79.0,2.7,14.0,247.0,57.18,45.56
2016,11,28,15,15,535.0,72.5,2.5,13.5,208.0,53.9,42.64
2016,11,28,15,30,483.0,66.0,2.3,13.0,169.0,50.65,39.61
2016,11,28,15,45,428.5,55.5,2.15,12.5,131.5,43.58,33.02
2016,11,28,16,0,374.0,45.0,2.0,12.0,94.0,36.3,26.02
2016,11,28,16,15,251.0,33.0,2.05,11.5,60.5,25.9,15.1
2016,11,28,16,30,128.0,21.0,2.1,11.0,27.0,16.72,0.0
2016,11,28,16,45,64.0,10.5,2.2,10.5,13.5,10.01,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
