Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.0,9.5,2.4,6.5,20.5,82.32,0.0
2016,11,29,7,30,378.0,19.0,2.4,7.0,41.0,193.03,44.44
2016,11,29,7,45,485.0,26.0,2.4,7.5,80.0,266.09,203.66
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,335.76,272.13
2016,11,29,8,15,652.0,37.5,2.45,8.5,160.0,383.05,315.77
2016,11,29,8,30,712.0,42.0,2.5,9.0,201.0,430.84,357.77
2016,11,29,8,45,749.5,45.0,2.6,9.5,240.5,464.87,387.21
2016,11,29,9,0,787.0,48.0,2.7,10.0,280.0,493.95,411.55
2016,11,29,9,15,812.0,50.5,2.65,10.5,316.0,517.6,430.11
2016,11,29,9,30,837.0,53.0,2.6,11.0,352.0,539.14,446.21
2016,11,29,9,45,853.5,54.5,2.55,11.5,382.5,552.24,455.1
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,562.65,461.51
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,567.35,463.63
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,569.06,463.17
2016,11,29,10,45,899.0,60.5,2.1,12.5,479.5,564.63,457.14
2016,11,29,11,0,905.0,62.0,2.0,13.0,497.0,557.15,448.6
2016,11,29,11,15,909.0,62.5,1.9,13.0,507.5,544.49,436.73
2016,11,29,11,30,913.0,63.0,1.8,13.0,518.0,528.85,422.35
2016,11,29,11,45,912.0,64.0,1.7,13.5,521.0,508.38,403.22
2016,11,29,12,0,911.0,65.0,1.6,14.0,524.0,485.25,381.75
2016,11,29,12,15,909.0,64.5,1.55,14.0,519.5,457.62,357.37
2016,11,29,12,30,907.0,64.0,1.5,14.0,515.0,427.64,330.62
2016,11,29,12,45,890.0,67.5,1.5,14.0,501.5,393.76,300.56
2016,11,29,13,0,873.0,71.0,1.5,14.0,488.0,358.66,269.01
2016,11,29,13,15,864.0,70.0,1.5,14.0,469.0,320.86,234.67
2016,11,29,13,30,855.0,69.0,1.5,14.0,450.0,278.8,196.55
2016,11,29,13,45,842.0,67.5,1.5,14.5,424.5,237.16,158.67
2016,11,29,14,0,829.0,66.0,1.5,15.0,399.0,195.12,121.55
2016,11,29,14,15,809.0,63.5,1.45,14.5,367.5,151.19,86.07
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,107.96,56.0
2016,11,29,14,45,760.0,58.0,1.35,14.0,299.5,65.0,35.07
2016,11,29,15,0,731.0,55.0,1.3,14.0,263.0,41.55,31.65
2016,11,29,15,15,687.0,51.0,1.25,13.5,223.0,39.46,29.8
2016,11,29,15,30,643.0,47.0,1.2,13.0,183.0,37.43,27.88
2016,11,29,15,45,572.5,41.0,1.2,12.5,142.5,33.5,24.13
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,29.55,20.16
2016,11,29,16,15,377.5,26.0,1.15,11.5,65.5,20.52,10.73
2016,11,29,16,30,253.0,17.0,1.1,11.0,29.0,13.74,0.0
2016,11,29,16,45,126.5,8.5,1.1,11.0,14.5,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,49.18,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,124.81,10.51
2016,11,30,7,45,311.0,32.5,1.05,9.5,68.0,199.99,149.68
2016,11,30,8,0,421.0,43.0,1.0,10.0,103.0,269.84,215.65
2016,11,30,8,15,491.5,50.0,1.1,10.0,142.0,320.97,261.48
2016,11,30,8,30,562.0,57.0,1.2,10.0,181.0,373.44,306.94
2016,11,30,8,45,609.5,61.5,1.35,10.5,219.5,411.62,339.34
2016,11,30,9,0,657.0,66.0,1.5,11.0,258.0,449.2,370.23
2016,11,30,9,15,688.5,69.5,1.6,11.0,293.5,475.72,392.0
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,500.48,411.83
2016,11,30,9,45,538.0,112.5,1.8,11.5,313.0,438.68,361.06
2016,11,30,10,0,356.0,152.0,1.9,12.0,297.0,368.82,303.46
2016,11,30,10,15,215.0,171.5,1.9,12.0,260.5,307.01,252.23
2016,11,30,10,30,74.0,191.0,1.9,12.0,224.0,232.05,189.55
2016,11,30,10,45,97.5,201.5,1.95,12.0,247.0,252.87,206.74
2016,11,30,11,0,121.0,212.0,2.0,12.0,270.0,277.96,226.83
2016,11,30,11,15,104.5,215.0,2.05,12.0,266.0,262.96,214.13
2016,11,30,11,30,88.0,218.0,2.1,12.0,262.0,253.5,206.08
2016,11,30,11,45,161.5,219.0,2.2,12.5,300.0,288.97,234.27
2016,11,30,12,0,235.0,220.0,2.3,13.0,338.0,316.57,255.19
2016,11,30,12,15,283.0,210.5,2.4,13.0,351.5,321.08,257.65
2016,11,30,12,30,331.0,201.0,2.5,13.0,365.0,319.57,254.9
2016,11,30,12,45,261.5,205.0,2.6,13.0,333.0,283.54,225.54
2016,11,30,13,0,192.0,209.0,2.7,13.0,301.0,251.38,199.79
2016,11,30,13,15,185.5,203.0,2.65,13.0,289.0,234.06,184.93
2016,11,30,13,30,179.0,197.0,2.6,13.0,277.0,216.81,170.11
2016,11,30,13,45,466.0,139.5,2.6,13.0,330.5,215.94,157.5
2016,11,30,14,0,753.0,82.0,2.6,13.0,384.0,196.15,127.06
2016,11,30,14,15,730.5,79.5,2.5,13.0,353.0,151.35,90.41
2016,11,30,14,30,708.0,77.0,2.4,13.0,322.0,111.13,62.16
2016,11,30,14,45,678.0,72.5,2.35,13.0,286.5,70.35,41.55
2016,11,30,15,0,648.0,68.0,2.3,13.0,251.0,48.16,37.69
2016,11,30,15,15,599.0,62.5,2.15,12.5,212.0,45.43,35.24
2016,11,30,15,30,550.0,57.0,2.0,12.0,173.0,42.7,32.68
2016,11,30,15,45,471.0,50.0,1.95,11.5,133.5,38.59,28.72
2016,11,30,16,0,392.0,43.0,1.9,11.0,94.0,34.48,24.51
2016,11,30,16,15,269.5,31.0,1.9,10.5,60.0,25.29,14.5
2016,11,30,16,30,147.0,19.0,1.9,10.0,26.0,15.09,0.0
2016,11,30,16,45,73.5,9.5,1.9,10.0,13.0,9.05,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,6.5,18.0,70.76,0.0
2016,12,1,7,30,325.0,18.0,2.1,7.0,36.0,166.64,0.0
2016,12,1,7,45,443.0,26.0,2.1,7.5,74.0,244.82,183.11
2016,12,1,8,0,561.0,34.0,2.1,8.0,112.0,319.11,257.22
2016,12,1,8,15,626.0,39.0,2.3,8.5,153.5,368.67,303.07
2016,12,1,8,30,691.0,44.0,2.5,9.0,195.0,418.93,347.46
2016,12,1,8,45,733.0,47.5,2.75,9.5,235.0,455.54,379.47
2016,12,1,9,0,775.0,51.0,3.0,10.0,275.0,491.06,409.38
2016,12,1,9,15,802.5,53.5,3.1,10.5,311.5,515.89,429.42
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,538.58,447.03
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,551.29,456.12
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,561.19,462.64
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,563.7,463.9
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,566.28,464.93
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,563.06,460.35
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,556.78,453.17
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,544.52,441.72
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,529.31,427.68
2016,12,1,11,45,909.5,69.0,3.5,13.5,520.5,509.69,409.23
2016,12,1,12,0,912.0,69.0,3.5,14.0,524.0,487.29,388.23
2016,12,1,12,15,910.0,68.5,3.45,14.0,519.5,459.75,363.42
2016,12,1,12,30,908.0,68.0,3.4,14.0,515.0,429.85,336.2
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.0,396.38,305.05
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,361.13,272.02
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,322.64,236.53
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,282.96,199.8
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,240.89,161.61
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,194.78,121.21
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,150.78,85.49
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,107.48,55.39
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.0,64.01,34.34
2016,12,1,15,0,741.0,54.0,2.8,14.0,263.0,40.81,30.97
2016,12,1,15,15,696.5,50.0,2.65,13.5,223.0,38.68,29.07
2016,12,1,15,30,652.0,46.0,2.5,13.0,183.0,36.61,27.1
2016,12,1,15,45,578.5,40.5,2.45,12.5,142.0,33.11,23.74
2016,12,1,16,0,505.0,35.0,2.4,12.0,101.0,29.64,20.17
2016,12,1,16,15,379.0,26.0,2.45,11.5,64.5,20.58,10.62
2016,12,1,16,30,253.0,17.0,2.5,11.0,28.0,13.79,0.0
2016,12,1,16,45,126.5,8.5,2.65,10.5,14.0,8.1,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.0,9.0,3.15,6.5,17.0,70.57,0.0
2016,12,2,7,30,326.0,18.0,3.2,7.0,34.0,165.25,0.0
2016,12,2,7,45,439.0,26.0,3.25,7.5,71.5,241.76,178.82
2016,12,2,8,0,552.0,34.0,3.3,8.0,109.0,313.42,253.13
2016,12,2,8,15,617.5,39.0,3.4,8.5,150.0,362.96,299.42
2016,12,2,8,30,683.0,44.0,3.5,9.0,191.0,413.21,344.09
2016,12,2,8,45,723.5,47.5,3.65,9.5,230.5,448.86,375.42
2016,12,2,9,0,764.0,51.0,3.8,10.0,270.0,483.39,404.59
2016,12,2,9,15,791.5,53.5,3.9,10.5,306.0,508.12,424.74
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,530.72,442.44
2016,12,2,9,45,754.0,69.5,4.1,11.5,350.5,511.82,426.05
2016,12,2,10,0,689.0,83.0,4.2,12.0,359.0,491.03,407.99
2016,12,2,10,15,780.0,74.5,4.1,12.5,405.5,527.48,435.78
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,559.75,459.4
2016,12,2,10,45,879.5,67.0,3.95,13.5,470.0,556.41,454.35
2016,12,2,11,0,888.0,68.0,3.9,14.0,488.0,550.04,446.91
2016,12,2,11,15,893.0,68.5,3.85,14.0,499.0,538.28,435.86
2016,12,2,11,30,898.0,69.0,3.8,14.0,510.0,523.57,422.25
2016,12,2,11,45,900.0,68.5,3.75,14.5,513.5,503.49,403.37
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,480.68,382.03
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,454.02,358.03
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,425.01,331.62
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,391.52,301.18
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,356.44,268.91
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,318.43,233.8
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,279.3,197.54
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,234.53,157.15
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,192.66,120.23
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,148.94,84.74
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,106.01,54.85
2016,12,2,14,45,754.5,57.5,3.15,14.0,294.5,63.83,34.6
2016,12,2,15,0,724.0,55.0,3.0,14.0,258.0,41.67,31.74
2016,12,2,15,15,679.0,51.0,2.8,13.5,218.5,39.58,29.86
2016,12,2,15,30,634.0,47.0,2.6,13.0,179.0,37.54,27.93
2016,12,2,15,45,562.0,41.0,2.45,12.5,138.5,33.6,24.17
2016,12,2,16,0,490.0,35.0,2.3,12.0,98.0,27.12,17.97
2016,12,2,16,15,365.0,26.0,2.3,11.5,62.5,20.59,10.58
2016,12,2,16,30,240.0,17.0,2.3,11.0,27.0,13.8,0.0
2016,12,2,16,45,120.0,8.5,2.35,10.5,13.5,8.1,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,56.59,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,138.51,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,218.08,157.22
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,289.92,230.92
2016,12,3,8,15,559.5,40.5,1.35,9.5,139.5,335.05,272.61
2016,12,3,8,30,628.0,46.0,1.4,10.0,179.0,386.19,316.92
2016,12,3,8,45,676.0,49.0,1.45,10.5,218.5,424.28,349.29
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,461.55,379.77
2016,12,3,9,15,528.5,89.0,1.55,11.5,250.0,405.75,334.47
2016,12,3,9,30,333.0,126.0,1.6,12.0,242.0,328.99,271.63
2016,12,3,9,45,381.5,130.5,1.65,12.5,274.5,368.18,303.11
2016,12,3,10,0,430.0,135.0,1.7,13.0,307.0,397.81,325.86
2016,12,3,10,15,635.5,100.5,1.65,13.5,372.0,475.49,386.67
2016,12,3,10,30,841.0,66.0,1.6,14.0,437.0,541.78,436.43
2016,12,3,10,45,851.0,67.0,1.6,14.5,455.0,539.58,432.16
2016,12,3,11,0,861.0,68.0,1.6,15.0,473.0,534.42,426.0
2016,12,3,11,15,866.0,68.5,1.6,15.0,484.0,523.15,415.79
2016,12,3,11,30,871.0,69.0,1.6,15.0,495.0,509.01,403.17
2016,12,3,11,45,871.5,69.5,1.65,15.5,498.5,489.9,385.92
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,468.18,366.31
2016,12,3,12,15,870.5,70.0,1.75,16.0,498.5,442.59,343.98
2016,12,3,12,30,869.0,70.0,1.8,16.0,495.0,414.71,319.27
2016,12,3,12,45,863.0,69.5,1.85,16.5,483.5,382.54,290.12
2016,12,3,13,0,857.0,69.0,1.9,17.0,472.0,348.64,259.08
2016,12,3,13,15,848.5,68.0,1.85,17.0,454.0,311.97,225.78
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,271.06,188.83
2016,12,3,13,45,823.0,66.5,1.8,17.0,410.5,230.47,152.61
2016,12,3,14,0,806.0,66.0,1.8,17.0,385.0,189.81,117.38
2016,12,3,14,15,785.5,64.0,1.7,16.5,354.5,147.58,83.61
2016,12,3,14,30,765.0,62.0,1.6,16.0,324.0,106.12,55.19
2016,12,3,14,45,730.0,59.5,1.55,16.0,288.0,64.82,35.63
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,43.39,33.0
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.0,41.36,31.21
2016,12,3,15,30,604.0,49.0,1.4,15.0,174.0,35.98,26.32
2016,12,3,15,45,525.0,43.0,1.35,14.5,134.5,32.46,22.96
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,28.93,19.38
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,21.52,11.16
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,13.8,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,33.88,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,162.27,114.51
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,277.39,220.24
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,327.79,265.7
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,379.72,310.43
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,413.62,339.41
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,450.41,369.44
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,476.94,390.83
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,501.55,410.04
2016,12,4,9,45,597.0,99.0,1.25,11.5,316.0,456.38,372.95
2016,12,4,10,0,441.0,133.0,1.3,12.0,308.0,401.07,327.86
2016,12,4,10,15,474.0,135.5,1.3,12.0,334.0,418.37,341.45
2016,12,4,10,30,507.0,138.0,1.3,12.0,360.0,433.79,352.79
2016,12,4,10,45,659.5,111.0,1.3,12.5,412.0,484.69,391.37
2016,12,4,11,0,812.0,84.0,1.3,13.0,464.0,526.11,421.25
2016,12,4,11,15,817.0,84.5,1.35,13.0,475.0,514.99,411.08
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,501.11,398.97
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,483.06,382.62
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,462.44,363.93
2016,12,4,12,15,697.5,114.5,1.65,14.0,456.5,410.3,322.26
2016,12,4,12,30,567.0,144.0,1.8,14.0,420.0,360.99,282.89
2016,12,4,12,45,533.0,148.5,1.95,14.5,403.5,331.35,257.39
2016,12,4,13,0,499.0,153.0,2.1,15.0,387.0,302.48,232.26
2016,12,4,13,15,375.5,168.0,2.2,15.0,340.0,258.39,197.69
2016,12,4,13,30,252.0,183.0,2.3,15.0,293.0,222.01,170.46
2016,12,4,13,45,390.0,149.5,2.4,15.0,309.0,207.74,152.43
2016,12,4,14,0,528.0,116.0,2.5,15.0,325.0,182.85,124.78
2016,12,4,14,15,485.5,117.5,2.45,14.5,298.0,152.19,101.4
2016,12,4,14,30,443.0,119.0,2.4,14.0,271.0,124.45,83.26
2016,12,4,14,45,428.0,107.5,2.35,14.0,241.5,90.68,63.56
2016,12,4,15,0,413.0,96.0,2.3,14.0,212.0,69.66,56.63
2016,12,4,15,15,376.5,85.0,2.25,13.5,178.0,62.66,50.4
2016,12,4,15,30,340.0,74.0,2.2,13.0,144.0,55.48,43.85
2016,12,4,15,45,295.5,60.0,2.15,12.5,111.5,45.68,34.81
2016,12,4,16,0,251.0,46.0,2.1,12.0,79.0,35.57,25.28
2016,12,4,16,15,125.5,33.5,2.15,11.5,50.0,27.39,15.83
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,18.66,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,7.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,2.0,7.0,14.0,13.0,0.0
2016,12,5,7,45,24.5,30.0,2.0,7.5,33.5,46.13,28.51
2016,12,5,8,0,49.0,46.0,2.0,8.0,53.0,82.54,63.57
2016,12,5,8,15,63.5,63.5,2.0,8.0,75.5,109.64,88.28
2016,12,5,8,30,78.0,81.0,2.0,8.0,98.0,136.48,112.32
2016,12,5,8,45,87.5,98.0,2.0,8.5,120.0,159.93,132.82
2016,12,5,9,0,97.0,115.0,2.0,9.0,142.0,183.09,152.61
2016,12,5,9,15,108.5,128.0,1.95,9.0,162.0,202.04,168.77
2016,12,5,9,30,120.0,141.0,1.9,9.0,182.0,220.84,184.52
2016,12,5,9,45,163.0,153.0,1.9,9.5,214.0,255.59,213.26
2016,12,5,10,0,206.0,165.0,1.9,10.0,246.0,289.97,241.07
2016,12,5,10,15,283.5,165.5,1.9,10.0,285.0,337.01,279.46
2016,12,5,10,30,361.0,166.0,1.9,10.0,324.0,375.46,310.21
2016,12,5,10,45,367.5,172.5,1.9,10.0,339.0,379.83,312.74
2016,12,5,11,0,374.0,179.0,1.9,10.0,354.0,382.74,314.19
2016,12,5,11,15,272.0,197.5,1.85,10.0,326.5,340.57,278.86
2016,12,5,11,30,170.0,216.0,1.8,10.0,299.0,295.94,241.87
2016,12,5,11,45,165.5,218.0,1.8,10.0,299.5,289.29,236.12
2016,12,5,12,0,161.0,220.0,1.8,10.0,300.0,282.3,229.89
2016,12,5,12,15,195.0,216.0,1.75,10.0,311.5,285.76,231.84
2016,12,5,12,30,229.0,212.0,1.7,10.0,323.0,286.87,231.47
2016,12,5,12,45,232.5,206.5,1.7,10.5,317.0,273.0,218.73
2016,12,5,13,0,236.0,201.0,1.7,11.0,311.0,258.34,205.28
2016,12,5,13,15,180.0,195.5,1.6,11.0,277.5,225.79,178.99
2016,12,5,13,30,124.0,190.0,1.5,11.0,244.0,197.01,156.36
2016,12,5,13,45,125.0,179.0,1.45,11.0,231.0,180.02,141.84
2016,12,5,14,0,126.0,168.0,1.4,11.0,218.0,162.84,127.23
2016,12,5,14,15,116.0,157.0,1.4,10.5,200.0,144.09,112.36
2016,12,5,14,30,106.0,146.0,1.4,10.0,182.0,126.07,98.66
2016,12,5,14,45,104.0,130.0,1.4,10.0,162.5,105.72,83.54
2016,12,5,15,0,102.0,114.0,1.4,10.0,143.0,89.64,75.37
2016,12,5,15,15,91.0,97.5,1.45,9.5,120.5,77.74,64.71
2016,12,5,15,30,80.0,81.0,1.5,9.0,98.0,65.51,53.54
2016,12,5,15,45,68.5,63.5,1.55,9.0,76.0,52.26,41.18
2016,12,5,16,0,57.0,46.0,1.6,9.0,54.0,38.66,28.32
2016,12,5,16,15,28.5,30.0,1.6,9.0,34.0,26.65,15.42
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,119.0,8.0,2.3,3.5,13.0,51.88,0.0
2016,12,6,7,30,238.0,16.0,2.3,4.0,26.0,110.16,0.0
2016,12,6,7,45,363.0,25.5,2.35,5.0,61.0,209.07,143.28
2016,12,6,8,0,488.0,35.0,2.4,6.0,96.0,285.33,228.95
2016,12,6,8,15,561.0,41.0,2.45,6.5,136.0,332.28,273.89
2016,12,6,8,30,634.0,47.0,2.5,7.0,176.0,386.05,321.67
2016,12,6,8,45,568.5,62.5,2.6,8.0,196.5,383.62,321.2
2016,12,6,9,0,503.0,78.0,2.7,9.0,217.0,372.85,312.75
2016,12,6,9,15,533.0,83.0,2.75,9.5,248.0,398.64,334.24
2016,12,6,9,30,563.0,88.0,2.8,10.0,279.0,423.02,353.72
2016,12,6,9,45,607.5,88.0,2.9,10.5,311.5,448.24,373.57
2016,12,6,10,0,652.0,88.0,3.0,11.0,344.0,471.55,391.39
2016,12,6,10,15,751.0,79.0,3.0,11.0,391.0,511.4,422.77
2016,12,6,10,30,850.0,70.0,3.0,11.0,438.0,549.93,452.26
2016,12,6,10,45,857.0,71.5,3.05,11.5,456.5,546.37,447.29
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,539.85,440.02
2016,12,6,11,15,869.5,73.5,3.1,12.0,486.0,528.52,429.46
2016,12,6,11,30,875.0,74.0,3.1,12.0,497.0,513.44,415.7
2016,12,6,11,45,871.0,76.0,3.15,12.0,500.0,494.2,398.42
2016,12,6,12,0,867.0,78.0,3.2,12.0,503.0,471.65,378.16
2016,12,6,12,15,865.0,78.0,3.25,12.0,499.0,445.63,354.69
2016,12,6,12,30,863.0,78.0,3.3,12.0,495.0,417.35,328.87
2016,12,6,12,45,860.0,76.5,3.35,12.0,484.5,385.14,299.31
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,351.05,267.61
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,313.8,232.98
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,275.46,197.17
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,234.72,159.8
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,193.73,123.29
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.0,151.03,88.17
2016,12,6,14,30,767.0,65.0,3.6,12.0,326.0,109.13,58.66
2016,12,6,14,45,737.0,61.5,3.6,12.0,290.5,67.16,37.96
2016,12,6,15,0,707.0,58.0,3.6,12.0,255.0,44.4,34.45
2016,12,6,15,15,660.5,54.0,3.45,11.5,216.0,42.39,32.63
2016,12,6,15,30,614.0,50.0,3.3,11.0,177.0,36.91,27.58
2016,12,6,15,45,544.0,43.5,3.15,10.5,137.0,32.98,23.8
2016,12,6,16,0,474.0,37.0,3.0,10.0,97.0,29.01,19.76
2016,12,6,16,15,345.0,27.5,2.9,9.5,62.0,22.05,11.73
2016,12,6,16,30,216.0,18.0,2.8,9.0,27.0,14.8,0.0
2016,12,6,16,45,108.0,9.0,2.7,8.5,13.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,5.0,7.5,7.15,0.0
2016,12,7,7,30,0.0,15.0,1.9,5.0,15.0,14.3,0.0
2016,12,7,7,45,58.5,29.5,1.9,5.0,36.5,66.57,41.37
2016,12,7,8,0,117.0,44.0,1.9,5.0,58.0,118.45,93.78
2016,12,7,8,15,133.5,60.5,1.95,5.0,83.0,146.67,120.63
2016,12,7,8,30,150.0,77.0,2.0,5.0,108.0,174.72,146.33
2016,12,7,8,45,162.5,92.5,2.05,5.5,132.0,199.21,168.12
2016,12,7,9,0,175.0,108.0,2.1,6.0,156.0,215.37,182.33
2016,12,7,9,15,182.5,122.5,2.05,6.0,178.5,235.12,199.31
2016,12,7,9,30,190.0,137.0,2.0,6.0,201.0,254.26,215.38
2016,12,7,9,45,266.0,141.5,2.0,6.5,240.0,306.51,258.99
2016,12,7,10,0,342.0,146.0,2.0,7.0,279.0,350.79,295.01
2016,12,7,10,15,285.0,164.5,2.0,7.5,280.0,336.17,281.17
2016,12,7,10,30,228.0,183.0,2.0,8.0,281.0,320.39,266.68
2016,12,7,10,45,228.5,191.0,2.05,8.5,293.0,317.81,263.7
2016,12,7,11,0,229.0,199.0,2.1,9.0,305.0,320.93,265.19
2016,12,7,11,15,227.5,204.5,2.2,9.0,312.0,319.61,263.55
2016,12,7,11,30,226.0,210.0,2.3,9.0,319.0,317.51,261.25
2016,12,7,11,45,117.5,191.5,2.45,9.0,248.5,241.03,198.14
2016,12,7,12,0,9.0,173.0,2.6,9.0,178.0,165.29,135.23
2016,12,7,12,15,4.5,93.0,2.7,9.0,95.5,88.48,70.53
2016,12,7,12,30,0.0,13.0,2.8,9.0,13.0,12.06,4.83
2016,12,7,12,45,0.0,66.0,2.95,9.5,66.0,61.41,47.46
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,109.97,88.79
2016,12,7,13,15,0.0,80.0,3.15,9.5,80.0,74.48,58.7
2016,12,7,13,30,0.0,41.0,3.2,9.0,41.0,38.09,27.49
2016,12,7,13,45,42.5,103.0,3.25,9.0,120.0,102.51,81.37
2016,12,7,14,0,85.0,165.0,3.3,9.0,199.0,156.34,125.15
2016,12,7,14,15,82.0,152.5,3.3,9.0,183.0,139.76,111.23
2016,12,7,14,30,79.0,140.0,3.3,9.0,167.0,123.39,98.05
2016,12,7,14,45,74.0,125.0,3.35,9.0,148.0,105.49,84.39
2016,12,7,15,0,69.0,110.0,3.4,9.0,129.0,90.71,76.71
2016,12,7,15,15,61.0,94.0,3.3,8.5,109.0,78.43,65.61
2016,12,7,15,30,53.0,78.0,3.2,8.0,89.0,65.87,54.07
2016,12,7,15,45,39.5,61.5,3.15,8.0,68.5,52.69,41.7
2016,12,7,16,0,26.0,45.0,3.1,8.0,48.0,39.24,28.91
2016,12,7,16,15,13.0,29.0,3.05,7.5,30.5,25.88,14.89
2016,12,7,16,30,0.0,13.0,3.0,7.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,2.95,7.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,3.2,11.0,4.5,4.29,0.0
2016,12,8,7,30,0.0,9.0,3.2,11.0,9.0,8.58,0.0
2016,12,8,7,45,0.0,23.0,3.2,11.5,23.0,22.29,9.29
2016,12,8,8,0,0.0,37.0,3.2,12.0,37.0,37.17,24.92
2016,12,8,8,15,1.0,53.5,3.15,12.0,53.5,54.89,40.72
2016,12,8,8,30,2.0,70.0,3.1,12.0,70.0,72.09,55.87
2016,12,8,8,45,8.0,85.0,3.05,12.5,86.5,89.73,71.18
2016,12,8,9,0,14.0,100.0,3.0,13.0,103.0,107.42,86.31
2016,12,8,9,15,18.5,113.0,2.9,13.0,118.5,122.06,98.81
2016,12,8,9,30,23.0,126.0,2.8,13.0,134.0,136.74,111.18
2016,12,8,9,45,58.0,144.5,2.75,13.0,166.5,180.71,148.24
2016,12,8,10,0,93.0,163.0,2.7,13.0,199.0,218.11,179.3
2016,12,8,10,15,46.5,122.0,2.65,13.0,140.0,145.85,118.59
2016,12,8,10,30,0.0,81.0,2.6,13.0,81.0,75.48,58.79
2016,12,8,10,45,0.0,108.0,2.55,13.5,108.0,101.39,80.49
2016,12,8,11,0,0.0,135.0,2.5,14.0,135.0,127.25,101.78
2016,12,8,11,15,0.0,138.0,2.45,14.0,138.0,129.7,103.69
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,132.16,105.65
2016,12,8,11,45,0.0,142.0,2.35,14.0,142.0,132.71,106.06
2016,12,8,12,0,0.0,143.0,2.3,14.0,143.0,133.26,106.49
2016,12,8,12,15,0.0,136.5,2.25,14.0,136.5,126.86,101.19
2016,12,8,12,30,0.0,130.0,2.2,14.0,130.0,120.56,95.99
2016,12,8,12,45,0.0,109.5,2.2,14.0,109.5,101.58,80.24
2016,12,8,13,0,0.0,89.0,2.2,14.0,89.0,82.75,64.56
2016,12,8,13,15,0.0,69.5,2.15,14.0,69.5,64.67,49.4
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,46.47,34.05
2016,12,8,13,45,0.0,37.0,2.1,14.0,37.0,34.36,23.79
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,22.27,13.48
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,20.41,11.91
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,18.54,10.32
2016,12,8,14,45,0.0,18.0,1.95,14.0,18.0,16.68,8.73
2016,12,8,15,0,0.0,16.0,1.9,14.0,16.0,14.83,7.7
2016,12,8,15,15,0.0,13.5,1.8,13.5,13.5,12.5,5.6
2016,12,8,15,30,0.0,11.0,1.7,13.0,11.0,10.18,3.48
2016,12,8,15,45,0.0,8.5,1.65,13.0,8.5,7.87,1.33
2016,12,8,16,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,12,8,16,15,0.0,3.5,1.55,13.0,3.5,3.24,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.5,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,161.0,14.0,1.3,12.0,19.0,76.55,0.0
2016,12,9,7,45,298.0,23.5,1.35,12.5,51.5,174.69,103.63
2016,12,9,8,0,435.0,33.0,1.4,13.0,84.0,256.51,197.91
2016,12,9,8,15,510.0,39.0,1.5,13.0,122.0,307.14,245.26
2016,12,9,8,30,585.0,45.0,1.6,13.0,160.0,356.18,288.62
2016,12,9,8,45,635.5,49.0,1.7,13.5,198.5,395.77,322.54
2016,12,9,9,0,686.0,53.0,1.8,14.0,237.0,434.78,354.76
2016,12,9,9,15,483.0,89.5,1.85,14.0,228.0,373.1,305.81
2016,12,9,9,30,280.0,126.0,1.9,14.0,219.0,297.68,244.48
2016,12,9,9,45,143.5,131.5,2.0,14.5,179.5,219.88,179.97
2016,12,9,10,0,7.0,137.0,2.1,15.0,140.0,136.42,109.32
2016,12,9,10,15,5.5,143.0,2.15,15.0,145.5,140.53,112.73
2016,12,9,10,30,4.0,149.0,2.2,15.0,151.0,144.72,116.03
2016,12,9,10,45,3.0,152.0,2.3,15.5,153.5,146.24,116.91
