Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.0,32.5,107.64,2.81
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,218.46,164.62
2016,12,20,8,15,457.5,36.5,2.15,6.5,102.0,273.67,221.7
2016,12,20,8,30,544.0,44.0,2.1,7.0,139.0,331.9,273.87
2016,12,20,8,45,599.0,48.5,2.05,7.5,177.5,372.79,310.11
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,411.01,342.8
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.0,439.69,366.52
2016,12,20,9,30,724.0,59.0,1.9,9.0,286.0,466.77,387.98
2016,12,20,9,45,754.5,60.0,1.85,10.0,318.0,487.22,402.68
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,505.42,414.97
2016,12,20,10,15,801.0,62.5,1.75,11.0,376.0,513.79,420.6
2016,12,20,10,30,817.0,64.0,1.7,11.0,402.0,519.44,423.85
2016,12,20,10,45,827.5,65.5,1.65,11.5,421.5,519.29,421.58
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,516.25,416.87
2016,12,20,11,15,844.5,67.5,1.5,12.0,453.5,505.77,406.8
2016,12,20,11,30,851.0,68.0,1.4,12.0,466.0,494.25,395.67
2016,12,20,11,45,852.5,69.0,1.35,12.5,471.5,478.05,380.18
2016,12,20,12,0,854.0,70.0,1.3,13.0,477.0,459.23,362.39
2016,12,20,12,15,854.0,70.0,1.25,13.0,475.5,436.22,341.7
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,410.84,318.7
2016,12,20,12,45,656.5,114.0,1.2,13.5,421.0,349.9,269.92
2016,12,20,13,0,459.0,158.0,1.2,14.0,368.0,297.82,229.34
2016,12,20,13,15,635.5,115.0,1.2,13.5,394.5,293.56,219.72
2016,12,20,13,30,812.0,72.0,1.2,13.0,421.0,275.84,196.84
2016,12,20,13,45,798.5,70.5,1.25,13.0,398.5,237.14,161.82
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,198.06,127.24
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,157.13,93.2
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,116.8,63.51
2016,12,20,14,45,719.5,60.5,1.15,13.0,285.5,76.14,40.72
2016,12,20,15,0,693.0,57.0,1.1,13.0,252.0,43.24,33.3
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.0,41.15,31.51
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,35.72,26.6
2016,12,20,15,45,543.5,43.0,1.0,10.5,140.0,32.15,23.19
2016,12,20,16,0,480.0,37.0,1.0,10.0,102.0,28.55,19.58
2016,12,20,16,15,240.0,34.5,1.05,9.5,67.0,26.99,16.77
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,27.01,0.0
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,15.25,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.5,109.1,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,65.0,222.71,165.68
2016,12,21,8,15,470.5,35.0,2.35,8.5,102.5,277.52,223.08
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,335.39,274.96
2016,12,21,8,45,612.0,46.5,2.5,9.5,178.5,373.46,309.14
2016,12,21,9,0,667.0,51.0,2.6,10.0,217.0,415.2,344.94
2016,12,21,9,15,702.5,54.5,2.65,10.5,252.5,444.9,369.73
2016,12,21,9,30,738.0,58.0,2.7,11.0,288.0,473.01,392.34
2016,12,21,9,45,766.0,59.5,2.8,11.5,320.5,492.86,407.78
2016,12,21,10,0,794.0,61.0,2.9,12.0,353.0,510.39,420.87
2016,12,21,10,15,811.0,62.5,2.75,12.0,379.5,519.39,426.91
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,525.64,430.46
2016,12,21,10,45,840.5,65.0,2.5,12.5,426.0,523.86,426.88
2016,12,21,11,0,853.0,66.0,2.4,13.0,446.0,521.66,422.71
2016,12,21,11,15,860.5,66.5,2.35,13.0,459.5,513.38,414.52
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,502.21,403.82
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.0,486.17,388.5
2016,12,21,12,0,877.0,67.0,2.3,14.0,485.0,467.36,370.69
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.5,443.9,349.56
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,418.01,326.01
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,387.8,298.05
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,355.85,268.27
2016,12,21,13,15,853.0,68.0,2.25,15.0,447.0,318.13,233.92
2016,12,21,13,30,845.0,67.0,2.2,15.0,431.0,281.0,199.69
2016,12,21,13,45,832.5,65.5,2.2,15.0,408.5,241.31,163.61
2016,12,21,14,0,820.0,64.0,2.2,15.0,386.0,201.09,127.81
2016,12,21,14,15,801.0,62.0,2.1,14.5,357.0,159.21,93.04
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,117.81,62.53
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,76.3,39.24
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,41.53,31.62
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,39.37,29.77
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,37.25,27.85
2016,12,21,15,45,575.5,41.5,1.5,11.5,145.0,33.72,24.47
2016,12,21,16,0,509.0,36.0,1.4,11.0,106.0,27.62,18.68
2016,12,21,16,15,394.5,27.5,1.4,10.5,70.0,21.55,12.28
2016,12,21,16,30,280.0,19.0,1.4,10.0,34.0,15.26,0.0
2016,12,21,16,45,140.0,9.5,1.45,9.5,17.0,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.5,33.5,115.0,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,235.85,174.49
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,287.33,230.05
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,347.39,282.97
2016,12,22,8,45,643.0,47.0,1.05,8.5,184.5,389.14,319.15
2016,12,22,9,0,695.0,52.0,1.0,9.0,224.0,430.47,353.41
2016,12,22,9,15,730.5,55.5,0.9,9.5,261.0,460.63,377.17
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,489.09,398.47
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.0,507.66,411.58
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,523.78,422.27
2016,12,22,10,15,828.5,65.5,0.8,11.5,389.0,532.57,428.29
2016,12,22,10,30,845.0,67.0,0.9,12.0,416.0,538.55,431.89
2016,12,22,10,45,856.5,68.5,1.0,12.5,436.0,538.89,430.96
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,536.23,427.5
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,525.69,418.33
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,514.05,408.02
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,497.57,392.94
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,478.32,375.39
2016,12,22,12,15,887.0,72.0,1.3,14.0,493.5,454.15,354.13
2016,12,22,12,30,886.0,72.0,1.3,14.0,492.0,427.56,330.49
2016,12,22,12,45,883.0,71.0,1.3,14.0,483.0,396.97,303.2
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,364.35,273.69
2016,12,22,13,15,871.0,69.0,1.2,14.0,457.5,328.04,240.59
2016,12,22,13,30,862.0,68.0,1.1,14.0,441.0,287.69,203.98
2016,12,22,13,45,849.0,66.5,1.05,14.0,417.5,247.24,167.49
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,206.24,131.22
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.0,163.53,95.72
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,121.36,64.53
2016,12,22,14,45,764.5,58.5,0.85,14.0,299.0,79.01,40.61
2016,12,22,15,0,733.0,56.0,0.8,14.0,264.0,42.36,32.38
2016,12,22,15,15,689.5,52.0,0.85,13.0,225.5,40.22,30.56
2016,12,22,15,30,646.0,48.0,0.9,12.0,187.0,38.12,28.66
2016,12,22,15,45,578.5,42.5,1.0,11.5,147.5,34.61,25.3
2016,12,22,16,0,511.0,37.0,1.1,11.0,108.0,28.45,19.44
2016,12,22,16,15,397.0,28.5,1.15,10.5,71.5,22.41,13.1
2016,12,22,16,30,283.0,20.0,1.2,10.0,35.0,16.16,0.0
2016,12,22,16,45,141.5,10.0,1.25,10.0,17.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,8.0,12.0,11.13,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,22.31,11.77
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,37.65,26.2
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,52.4,39.48
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,66.83,52.37
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,81.05,64.96
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,95.1,77.25
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,109.06,89.32
2016,12,23,9,45,5.5,121.5,2.9,8.5,123.5,121.59,99.88
2016,12,23,10,0,9.0,133.0,2.8,9.0,136.0,134.13,110.3
2016,12,23,10,15,4.5,76.5,2.85,9.0,78.0,73.74,58.44
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,18.55,10.55
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,37.16,26.66
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,55.8,42.63
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,36.23,25.73
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,16.71,8.83
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,11.6,4.38
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.49,0.0
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,74.95,58.72
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,142.73,116.07
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.5,183.49,149.55
2016,12,23,13,0,105.0,202.0,5.1,11.0,251.0,218.69,177.64
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.5,141.01,113.41
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,67.0,52.03
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,67.0,52.13
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,67.0,52.2
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,61.86,47.94
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,56.72,43.65
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,50.66,38.43
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,44.6,34.93
2016,12,23,15,15,274.0,54.0,4.35,9.5,113.5,38.81,29.68
2016,12,23,15,30,548.0,60.0,4.1,9.0,179.0,44.9,35.1
2016,12,23,15,45,481.0,52.5,3.95,9.0,141.0,40.32,30.66
2016,12,23,16,0,414.0,45.0,3.8,9.0,103.0,35.7,26.0
2016,12,23,16,15,297.5,34.0,3.7,8.5,68.5,27.49,17.56
2016,12,23,16,30,181.0,23.0,3.6,8.0,34.0,18.2,0.87
2016,12,23,16,45,90.5,11.5,3.5,8.0,17.0,10.96,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.5,2.7,4.5,33.0,116.86,0.0
2016,12,24,8,0,431.0,27.0,2.7,5.0,66.0,235.28,174.14
2016,12,24,8,15,519.0,33.5,2.75,5.5,105.0,292.76,237.43
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,352.59,292.05
2016,12,24,8,45,662.5,43.5,2.85,6.5,184.0,394.68,330.11
2016,12,24,9,0,718.0,47.0,2.9,7.0,224.0,436.43,366.4
2016,12,24,9,15,752.0,50.5,2.9,7.0,260.5,466.18,392.22
2016,12,24,9,30,786.0,54.0,2.9,7.0,297.0,494.24,415.72
2016,12,24,9,45,810.0,55.5,2.95,7.5,330.0,512.49,429.98
2016,12,24,10,0,834.0,57.0,3.0,8.0,363.0,525.23,439.36
2016,12,24,10,15,850.0,58.5,3.0,8.5,389.5,534.27,445.14
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,540.5,448.35
2016,12,24,10,45,876.5,61.0,3.05,9.5,436.5,540.26,446.32
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,537.04,441.69
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,528.72,433.45
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,517.39,422.58
2016,12,24,11,45,903.5,64.0,3.1,10.0,490.0,500.59,407.08
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,480.96,388.95
2016,12,24,12,15,906.5,64.0,3.1,10.0,495.0,456.83,366.8
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,430.21,342.13
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.0,399.22,313.5
2016,12,24,13,0,884.0,68.0,3.1,10.0,474.0,366.55,282.99
2016,12,24,13,15,876.5,67.0,3.05,10.0,458.5,330.69,249.26
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,293.39,214.0
2016,12,24,13,45,858.0,64.5,3.0,10.0,420.0,253.6,176.82
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,209.52,136.73
2016,12,24,14,15,828.5,61.0,2.9,10.0,368.0,166.58,99.75
2016,12,24,14,30,810.0,59.0,2.8,10.0,339.0,124.0,66.99
2016,12,24,14,45,785.0,56.0,2.75,10.0,305.0,80.85,41.08
2016,12,24,15,0,760.0,53.0,2.7,10.0,271.0,39.73,30.52
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.5,37.94,28.98
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,36.2,27.38
2016,12,24,15,45,617.0,41.0,2.4,7.5,154.0,33.08,24.36
2016,12,24,16,0,555.0,36.0,2.3,7.0,114.0,30.0,21.2
2016,12,24,16,15,442.0,28.0,2.3,6.5,76.5,23.83,14.73
2016,12,24,16,30,329.0,20.0,2.3,6.0,39.0,17.49,1.75
2016,12,24,16,45,164.5,10.0,2.35,6.0,19.5,9.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,151.0,14.5,2.2,2.5,28.0,92.13,0.0
2016,12,25,8,0,302.0,29.0,2.3,3.0,56.0,188.1,139.19
2016,12,25,8,15,364.0,40.0,2.35,3.5,90.0,234.34,191.31
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,282.91,236.33
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,321.58,271.45
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,360.24,305.38
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.5,387.22,328.41
2016,12,25,9,30,575.0,79.0,2.5,6.0,258.0,412.86,349.51
2016,12,25,9,45,592.0,84.5,2.55,6.5,285.5,430.08,363.14
2016,12,25,10,0,609.0,90.0,2.6,7.0,313.0,445.36,374.74
2016,12,25,10,15,723.0,79.0,2.6,7.0,362.5,493.01,413.18
2016,12,25,10,30,837.0,68.0,2.6,7.0,412.0,537.06,447.7
2016,12,25,10,45,847.0,69.5,2.65,7.5,432.0,536.94,445.55
2016,12,25,11,0,857.0,71.0,2.7,8.0,452.0,533.86,441.1
2016,12,25,11,15,863.0,71.5,2.75,8.0,465.5,524.66,432.37
2016,12,25,11,30,869.0,72.0,2.8,8.0,479.0,512.55,421.07
2016,12,25,11,45,870.5,73.0,2.85,8.5,484.5,495.91,405.11
2016,12,25,12,0,872.0,74.0,2.9,9.0,490.0,476.57,386.67
2016,12,25,12,15,871.0,74.0,2.9,9.0,488.5,452.52,364.67
2016,12,25,12,30,870.0,74.0,2.9,9.0,487.0,426.08,340.26
2016,12,25,12,45,534.5,138.0,2.9,9.5,390.5,329.98,263.14
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,251.37,202.37
2016,12,25,13,15,230.5,191.5,2.9,10.0,294.5,241.71,192.84
2016,12,25,13,30,262.0,181.0,2.9,10.0,295.0,229.07,180.19
2016,12,25,13,45,372.0,153.5,2.95,10.0,306.0,216.03,163.97
2016,12,25,14,0,482.0,126.0,3.0,10.0,317.0,194.51,139.76
2016,12,25,14,15,464.5,120.5,2.95,9.5,293.5,163.44,113.66
2016,12,25,14,30,447.0,115.0,2.9,9.0,270.0,133.23,90.35
2016,12,25,14,45,581.0,87.0,2.85,9.0,267.0,94.43,58.55
2016,12,25,15,0,715.0,59.0,2.8,9.0,264.0,45.75,36.12
2016,12,25,15,15,673.0,54.5,2.75,8.5,226.5,42.21,32.93
2016,12,25,15,30,631.0,50.0,2.7,8.0,189.0,39.72,30.58
2016,12,25,15,45,568.0,44.0,2.65,7.5,150.0,32.71,24.03
2016,12,25,16,0,505.0,38.0,2.6,7.0,111.0,29.1,20.42
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.5,23.09,14.19
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,16.88,2.44
2016,12,25,16,45,143.0,10.5,2.95,6.0,19.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,114.0,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,229.78,169.64
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.0,288.28,235.34
2016,12,26,8,30,598.0,41.0,3.0,4.0,142.0,349.29,291.51
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.0,391.4,329.95
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,433.13,366.57
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.0,463.12,392.18
2016,12,26,9,30,773.0,57.0,3.1,6.0,296.0,491.44,415.39
2016,12,26,9,45,794.5,60.0,3.1,6.5,328.5,510.19,430.01
2016,12,26,10,0,816.0,63.0,3.1,7.0,361.0,526.49,442.07
2016,12,26,10,15,832.5,65.0,3.05,7.5,388.5,536.26,448.33
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,543.19,451.98
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,543.62,450.36
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,539.16,444.68
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,530.53,436.12
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,518.97,424.98
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.0,502.75,409.11
2016,12,26,12,0,894.0,70.0,2.8,10.0,497.0,483.71,390.71
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.0,459.74,368.63
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,433.32,344.14
2016,12,26,12,45,888.0,69.5,2.55,10.0,486.0,402.95,316.1
2016,12,26,13,0,884.0,69.0,2.5,10.0,477.0,370.57,285.86
2016,12,26,13,15,875.5,68.0,2.45,10.0,461.0,334.48,252.18
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,297.02,216.99
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,254.11,177.44
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,213.37,140.26
2016,12,26,14,15,821.5,63.0,2.15,10.0,370.0,170.7,103.39
2016,12,26,14,30,803.0,61.0,2.0,10.0,341.0,128.4,70.48
2016,12,26,14,45,776.0,58.0,1.95,10.0,306.5,85.39,43.96
2016,12,26,15,0,749.0,55.0,1.9,10.0,272.0,44.03,34.42
2016,12,26,15,15,708.5,51.5,1.85,9.0,234.0,39.53,30.45
2016,12,26,15,30,668.0,48.0,1.8,8.0,196.0,37.85,28.91
2016,12,26,15,45,606.5,42.5,1.75,7.5,156.0,34.32,25.52
2016,12,26,16,0,545.0,37.0,1.7,7.0,116.0,30.79,21.97
2016,12,26,16,15,437.5,29.0,1.8,6.5,78.5,24.66,15.63
2016,12,26,16,30,330.0,21.0,1.9,6.0,41.0,16.83,3.27
2016,12,26,16,45,165.0,10.5,2.0,5.5,20.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,101.88,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,210.17,152.86
2016,12,27,8,15,447.0,36.0,1.65,5.5,97.5,267.59,215.89
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,328.48,270.61
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.0,371.86,308.97
2016,12,27,9,0,657.0,53.0,1.5,7.0,213.0,412.59,343.72
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.0,444.05,369.19
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,473.99,392.2
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,494.92,407.42
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,513.56,420.18
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.5,523.68,427.21
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,531.06,431.85
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,531.5,430.89
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,529.03,427.47
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,521.24,419.97
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,510.54,410.0
2016,12,27,11,45,859.5,74.0,1.4,11.5,480.5,494.2,394.71
2016,12,27,12,0,863.0,74.0,1.4,12.0,487.0,475.14,377.02
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,409.46,324.15
2016,12,27,12,30,460.0,167.0,1.2,12.0,386.0,347.96,275.32
2016,12,27,12,45,449.5,166.0,1.1,12.0,377.0,325.73,256.04
2016,12,27,13,0,439.0,165.0,1.0,12.0,368.0,303.01,235.92
2016,12,27,13,15,406.0,165.0,1.0,12.0,348.0,273.87,211.28
2016,12,27,13,30,373.0,165.0,1.0,12.0,328.0,246.84,188.44
2016,12,27,13,45,354.0,158.5,1.0,12.5,307.0,219.17,164.53
2016,12,27,14,0,335.0,152.0,1.0,13.0,286.0,192.41,141.74
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.5,166.41,120.65
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,141.26,101.5
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,113.26,81.86
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,86.18,71.72
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,74.87,61.75
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,65.35,53.17
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,54.12,42.87
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,42.55,32.1
2016,12,27,16,15,132.5,38.5,1.35,9.5,55.0,31.38,21.24
2016,12,27,16,30,78.0,24.0,1.4,9.0,29.0,19.91,5.69
2016,12,27,16,45,39.0,12.0,1.5,9.0,14.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,112.2,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,232.17,168.52
2016,12,28,8,15,515.5,31.5,2.4,5.5,101.5,289.1,233.67
2016,12,28,8,30,603.0,38.0,2.4,6.0,140.0,348.71,288.19
2016,12,28,8,45,658.5,42.0,2.4,6.5,180.0,391.47,326.7
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,434.06,363.5
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,463.52,388.32
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,491.34,410.8
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.5,511.32,425.59
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,525.79,435.49
2016,12,28,10,15,850.0,56.5,2.4,10.5,386.0,534.73,440.78
2016,12,28,10,30,865.0,58.0,2.3,11.0,413.0,540.88,443.53
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.0,540.8,441.35
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,537.76,436.65
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,529.33,428.16
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,517.92,417.13
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,501.83,401.45
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,482.9,383.3
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.0,459.17,361.97
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,432.91,338.2
2016,12,28,12,45,898.0,62.0,1.7,13.5,484.5,402.77,310.47
2016,12,28,13,0,891.0,63.0,1.7,14.0,476.0,370.71,280.75
2016,12,28,13,15,884.0,62.0,1.65,14.0,460.5,335.02,248.08
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,297.84,213.77
2016,12,28,13,45,865.0,60.0,1.6,14.0,422.5,258.15,177.53
2016,12,28,14,0,853.0,59.0,1.6,14.0,400.0,217.7,141.13
2016,12,28,14,15,836.0,57.0,1.5,13.5,371.5,175.1,104.88
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,132.62,72.0
2016,12,28,14,45,794.0,53.0,1.3,13.0,309.5,85.66,41.79
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,44.25,34.2
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,35.95,26.87
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,34.12,25.24
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.5,31.39,22.62
2016,12,28,16,0,576.0,35.0,1.1,10.0,121.0,28.68,19.89
2016,12,28,16,15,474.5,28.0,1.1,9.5,83.0,23.49,14.59
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,18.18,5.46
2016,12,28,16,45,186.5,10.5,1.15,9.0,22.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,103.32,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,213.41,154.05
2016,12,29,8,15,455.5,36.5,3.45,6.0,98.5,272.24,220.35
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,334.55,277.75
2016,12,29,8,45,608.0,49.5,3.55,6.5,177.0,378.81,317.83
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,420.05,354.04
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,452.4,381.57
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,483.21,406.79
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,500.21,420.02
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,514.72,430.74
2016,12,29,10,15,787.0,76.0,3.6,9.5,381.5,526.09,438.28
2016,12,29,10,30,806.0,78.0,3.5,10.0,409.0,534.73,443.28
2016,12,29,10,45,822.0,78.5,3.45,10.5,431.0,537.24,443.27
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,536.79,440.69
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.0,529.39,432.17
2016,12,29,11,30,853.0,81.0,3.1,12.0,481.0,519.07,421.15
2016,12,29,11,45,859.0,80.5,3.0,12.5,488.5,503.55,405.97
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,485.2,388.31
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.0,461.73,367.0
2016,12,29,12,30,864.0,80.0,2.7,13.0,494.0,435.84,343.35
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.5,407.1,316.86
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,375.78,287.68
2016,12,29,13,15,870.0,72.0,2.4,13.0,465.5,339.64,254.35
2016,12,29,13,30,862.0,71.0,2.3,13.0,450.0,302.12,219.51
2016,12,29,13,45,851.0,69.5,2.25,13.5,427.5,262.23,182.44
2016,12,29,14,0,840.0,68.0,2.2,14.0,405.0,221.6,145.34
2016,12,29,14,15,821.5,66.0,2.1,13.5,376.0,178.87,108.86
2016,12,29,14,30,803.0,64.0,2.0,13.0,347.0,136.48,75.81
2016,12,29,14,45,776.5,61.0,1.9,13.0,313.0,93.34,48.29
2016,12,29,15,0,750.0,58.0,1.8,13.0,279.0,51.81,32.77
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.5,41.49,31.84
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,39.41,29.99
2016,12,29,15,45,607.5,44.5,1.5,10.5,162.0,35.93,26.69
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,32.46,23.25
2016,12,29,16,15,439.0,31.0,1.45,9.5,84.0,24.15,15.22
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,18.46,6.29
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.5,0.7,6.5,28.5,95.43,0.0
2016,12,30,8,0,322.0,29.0,0.6,7.0,57.0,196.81,139.87
2016,12,30,8,15,415.5,37.5,0.55,7.0,94.5,255.39,203.18
2016,12,30,8,30,509.0,46.0,0.5,7.0,132.0,317.62,258.03
2016,12,30,8,45,563.5,52.5,0.45,7.5,170.5,360.69,294.92
2016,12,30,9,0,618.0,59.0,0.4,8.0,209.0,403.92,330.38
2016,12,30,9,15,656.5,63.0,0.55,8.5,245.5,435.42,356.7
2016,12,30,9,30,695.0,67.0,0.7,9.0,282.0,465.64,381.24
2016,12,30,9,45,733.5,67.5,0.85,9.5,316.0,488.19,399.22
2016,12,30,10,0,772.0,68.0,1.0,10.0,350.0,511.17,416.97
2016,12,30,10,15,789.5,70.5,1.15,10.5,377.5,522.39,425.12
2016,12,30,10,30,807.0,73.0,1.3,11.0,405.0,530.9,430.91
2016,12,30,10,45,816.5,75.0,1.45,11.5,425.5,531.66,430.46
2016,12,30,11,0,826.0,77.0,1.6,12.0,446.0,529.56,427.56
2016,12,30,11,15,833.5,78.0,1.6,12.0,460.0,522.43,420.61
2016,12,30,11,30,841.0,79.0,1.6,12.0,474.0,512.41,411.22
2016,12,30,11,45,844.0,79.5,1.65,12.5,480.5,496.8,396.76
2016,12,30,12,0,847.0,80.0,1.7,13.0,487.0,478.5,379.91
2016,12,30,12,15,847.0,79.5,1.7,13.0,486.5,455.25,359.38
2016,12,30,12,30,847.0,79.0,1.7,13.0,486.0,429.63,336.52
2016,12,30,12,45,844.0,78.5,1.75,13.5,478.0,400.58,310.02
2016,12,30,13,0,841.0,78.0,1.8,14.0,470.0,369.56,281.42
2016,12,30,13,15,833.0,77.0,1.85,13.5,455.0,334.67,250.29
2016,12,30,13,30,825.0,76.0,1.9,13.0,440.0,298.47,217.51
2016,12,30,13,45,812.5,74.5,2.0,13.0,417.5,259.63,182.09
2016,12,30,14,0,800.0,73.0,2.1,13.0,395.0,220.25,146.54
2016,12,30,14,15,781.0,70.5,2.15,13.0,367.0,178.64,110.73
2016,12,30,14,30,762.0,68.0,2.2,13.0,339.0,137.51,78.27
2016,12,30,14,45,732.5,65.5,2.3,13.0,305.0,96.44,51.82
2016,12,30,15,0,703.0,63.0,2.4,13.0,271.0,57.32,36.62
2016,12,30,15,15,662.0,59.0,2.35,12.0,234.0,41.67,31.99
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,39.96,30.48
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,37.39,28.0
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,34.9,25.43
2016,12,30,16,15,366.0,35.5,2.2,9.5,80.5,28.16,18.74
2016,12,30,16,30,261.0,26.0,2.2,9.0,44.0,21.21,8.74
2016,12,30,16,45,130.5,13.0,2.25,9.0,22.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
